ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 00:00,2,0.000,ALERT,214.19,301.17,59.991,1469419203,"201051344000645","219011344069620",0.00,23.30,0,298.17,302.37,0.0,0.0,0.000,495811.2,495811.2,328,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469419206,794390.00
07/25/2016 00:00,2,0.000,ALERT,212.83,299.67,59.996,1469419203,"274151322000085","219011344069620",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,743935.4,743935.4,326,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419208,794391.00
07/25/2016 00:00,2,0.000,ALERT,213.96,300.57,59.981,1469419203,"201051344000633","219011344069620",0.00,22.50,0,296.66,302.07,0.0,0.0,0.000,487110.0,487110.0,327,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469419209,794392.00
07/25/2016 00:00,2,0.000,ALERT,213.51,300.87,59.986,1469419203,"201051344000469","219011344069620",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,489174.8,489174.8,329,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419211,794393.00
07/25/2016 00:00,2,0.000,ALERT,213.06,300.27,59.986,1469419203,"201051344000646","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,490832.1,490832.1,328,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469419213,794394.00
07/25/2016 00:00,2,0.000,ALERT,212.38,300.27,59.975,1469419203,"274151322000052","219011344069620",0.00,23.50,0,296.36,301.77,0.0,0.0,0.000,761680.6,761680.6,329,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419215,794395.00
07/25/2016 00:00,2,0.000,ALERT,213.51,300.57,60.023,1469419203,"201051344000585","219011344069620",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,499330.0,499330.0,329,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419216,794396.00
07/25/2016 00:00,2,0.000,ALERT,213.29,300.87,59.991,1469419203,"201051344001230","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,494229.1,494229.1,329,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419218,794397.00
07/25/2016 00:00,2,0.000,ALERT,213.74,301.17,59.986,1469419203,"201051344000582","219011344069620",0.00,22.50,0,298.47,302.98,0.0,0.0,0.000,487190.3,487190.3,327,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419220,794398.00
07/25/2016 00:00,2,0.000,ALERT,213.06,300.57,59.954,1469419203,"201051344000955","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,500484.8,500484.8,327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419222,794399.00
07/25/2016 00:00,2,0.000,ALERT,212.83,299.67,59.986,1469419203,"274151322000094","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,621582.3,621582.3,333,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419224,794400.00
07/25/2016 00:00,2,0.000,ALERT,213.51,301.77,59.991,1469419203,"201051344000579","219011344069620",0.00,23.00,0,298.77,303.28,0.0,0.0,0.000,503245.7,503245.7,328,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419226,794401.00
07/25/2016 00:00,2,0.000,ALERT,213.06,300.87,59.991,1469419203,"201051344000890","219011344069620",0.00,22.80,0,298.77,303.28,0.0,0.0,0.000,497711.0,497711.0,326,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469419227,794402.00
07/25/2016 00:00,2,0.000,ALERT,213.51,300.57,59.986,1469419203,"201051344000438","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,499394.7,499394.7,328,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469419229,794403.00
07/25/2016 00:00,2,0.000,ALERT,213.51,299.97,59.981,1469419203,"201051344000417","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,491160.0,491160.0,326,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419231,794404.00
07/25/2016 00:00,2,0.000,ALERT,212.83,300.57,59.991,1469419203,"274151322000083","219011344069620",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,754825.5,754825.5,328,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419233,794405.00
07/25/2016 00:00,2,0.000,ALERT,213.29,299.67,59.975,1469419203,"274151322000076","219011344069620",0.00,23.30,0,296.36,301.47,0.0,0.0,0.000,804757.3,804757.3,326,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469419234,794406.00
07/25/2016 00:00,2,0.000,ALERT,213.74,301.77,59.991,1469419203,"201051344000868","219011344069620",0.00,23.00,0,299.07,303.28,0.0,0.0,0.000,488094.1,488094.1,329,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469419237,794407.00
07/25/2016 00:00,2,0.000,ALERT,212.83,300.87,59.970,1469419203,"274151322000095","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,796562.7,796562.7,326,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469419238,794408.00
07/25/2016 00:00,2,0.000,ALERT,213.51,301.17,59.981,1469419203,"201051344000988","219011344069620",0.00,23.00,0,296.06,302.37,0.0,0.0,0.000,484656.3,484656.3,330,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419240,794409.00
07/25/2016 00:00,2,0.000,ALERT,213.29,299.97,59.986,1469419203,"201051344001025","219011344069620",0.00,22.30,0,297.57,302.98,0.0,0.0,0.000,498517.8,498517.8,329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419242,794410.00
07/25/2016 00:00,2,0.000,ALERT,213.74,301.47,59.975,1469419203,"201051344000458","219011344069620",0.00,23.50,0,298.47,303.28,0.0,0.0,0.000,495570.1,495570.1,328,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469419244,794411.00
07/25/2016 00:00,2,0.000,ALERT,214.19,300.87,59.975,1469419203,"201051344000853","219011344069620",0.00,22.80,0,298.47,302.68,0.0,0.0,0.000,494655.5,494655.5,329,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419246,794412.00
07/25/2016 00:00,2,0.000,ALERT,213.74,300.57,59.981,1469419203,"201051344000685","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,498686.1,498686.1,327,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469419247,794413.00
07/25/2016 00:00,2,0.000,ALERT,213.74,300.27,59.975,1469419203,"201051344000917","219011344069620",0.00,23.30,0,296.66,301.47,0.0,0.0,0.000,495601.2,495601.2,328,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469419249,794414.00
07/25/2016 00:00,2,0.000,ALERT,213.74,300.87,59.970,1469419203,"201051344001145","219011344069620",0.00,22.50,0,298.47,302.98,0.0,0.0,0.000,500782.8,500782.8,328,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469419251,794415.00
07/25/2016 00:00,2,0.000,ALERT,213.74,299.97,59.986,1469419203,"201051344000651","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,493544.2,493544.2,328,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469419253,794416.00
07/25/2016 00:00,2,0.000,ALERT,212.38,299.97,59.975,1469419203,"274151322000088","219011344069620",0.00,23.50,0,296.66,301.17,0.0,0.0,0.000,727917.7,727917.7,328,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419255,794417.00
07/25/2016 00:00,2,0.000,ALERT,213.29,299.37,59.975,1469419203,"274151322000068","219011344069620",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,621687.1,621687.1,330,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419256,794418.00
07/25/2016 00:00,2,0.000,ALERT,213.29,300.87,59.954,1469419203,"201051344001135","219011344069620",0.00,22.80,0,298.17,302.37,0.0,0.0,0.000,489602.0,489602.0,330,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419258,794419.00
07/25/2016 00:00,2,0.000,ALERT,213.51,301.77,59.986,1469419203,"201051344000594","219011344069620",0.00,22.80,0,298.17,303.28,0.0,0.0,0.000,499824.0,499824.0,328,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419260,794420.00
07/25/2016 00:00,2,0.000,ALERT,213.51,300.27,59.944,1469419203,"201051344001203","219011344069620",0.00,22.50,0,298.17,303.88,0.0,0.0,0.000,497291.5,497291.5,329,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419262,794421.00
07/25/2016 00:00,2,0.000,ALERT,212.83,300.27,59.986,1469419203,"274151322000054","219011344069620",0.00,23.80,0,296.66,301.77,0.0,0.0,0.000,743187.9,743187.9,327,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419264,794422.00
07/25/2016 00:00,2,0.000,ALERT,213.96,301.17,59.981,1469419203,"201051344000867","219011344069620",0.00,23.30,0,298.17,302.98,0.0,0.0,0.000,487173.7,487173.7,327,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419265,794423.00
07/25/2016 00:00,2,0.000,ALERT,213.51,300.27,59.975,1469419203,"201051344001093","219011344069620",0.00,23.00,0,298.17,302.37,0.0,0.0,0.000,495016.5,495016.5,329,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419267,794424.00
07/25/2016 00:00,2,0.000,ALERT,213.74,301.47,59.986,1469419203,"201051344000900","219011344069620",0.00,22.80,0,298.17,302.68,0.0,0.0,0.000,503345.2,503345.2,329,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469419269,794425.00
07/25/2016 00:00,2,0.000,ALERT,213.96,300.57,59.975,1469419203,"201051344000648","219011344069620",0.00,22.50,0,297.87,302.98,0.0,0.0,0.000,493599.5,493599.5,330,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469419271,794426.00
07/25/2016 00:00,2,0.000,ALERT,213.74,301.77,59.970,1469419203,"201051344000569","219011344069620",0.00,23.00,0,299.07,303.28,0.0,0.0,0.000,503984.0,503984.0,328,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419273,794427.00
07/25/2016 00:00,2,0.000,ALERT,213.74,301.47,59.996,1469419203,"201051344000983","219011344069620",0.00,23.00,0,298.77,303.28,0.0,0.0,0.000,495902.0,495902.0,329,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419274,794428.00
07/25/2016 00:00,2,0.000,ALERT,213.51,300.57,59.975,1469419203,"201051344001158","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,488923.8,488923.8,327,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469419276,794429.00
07/25/2016 00:00,2,0.000,ALERT,213.51,300.57,59.975,1469419203,"201051344000576","219011344069620",0.00,22.80,0,298.47,302.98,0.0,0.0,0.000,496237.9,496237.9,329,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469419278,794430.00
07/25/2016 00:00,2,0.000,ALERT,212.38,298.47,59.933,1469419203,"274151322000087","219011344069620",0.00,24.00,0,296.36,301.17,0.0,0.0,0.000,716046.5,716046.5,333,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469419280,794431.00
07/25/2016 00:15,2,0.000,ALERT,213.74,300.27,59.970,1469420103,"201051344000645","219011344069620",0.00,23.30,0,297.87,302.68,0.0,0.0,0.000,495811.2,495811.2,330,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420105,794432.00
07/25/2016 00:15,2,0.000,ALERT,212.61,299.97,59.917,1469420103,"274151322000085","219011344069620",0.00,23.50,0,296.66,301.77,0.0,0.0,0.000,743935.4,743935.4,328,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420107,794433.00
07/25/2016 00:15,2,0.000,ALERT,213.51,299.97,59.970,1469420103,"201051344000633","219011344069620",0.00,22.30,0,296.36,302.37,0.0,0.0,0.000,487110.0,487110.0,329,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420109,794434.00
07/25/2016 00:15,2,0.000,ALERT,213.29,300.57,59.975,1469420103,"201051344000469","219011344069620",0.00,22.30,0,296.96,302.37,0.0,0.0,0.000,489174.8,489174.8,331,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469420110,794435.00
07/25/2016 00:15,2,0.000,ALERT,212.61,299.97,59.970,1469420103,"201051344000646","219011344069620",0.00,22.50,0,296.66,301.77,0.0,0.0,0.000,490832.1,490832.1,330,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420112,794436.00
07/25/2016 00:15,2,0.000,ALERT,212.38,299.97,59.965,1469420103,"274151322000052","219011344069620",0.00,23.50,0,296.36,302.07,0.0,0.0,0.000,761680.6,761680.6,331,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420114,794437.00
07/25/2016 00:15,2,0.000,ALERT,213.29,300.27,59.996,1469420103,"201051344000585","219011344069620",0.00,22.80,0,296.66,302.07,0.0,0.0,0.000,499330.0,499330.0,331,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420116,794438.00
07/25/2016 00:15,2,0.000,ALERT,213.06,300.27,59.933,1469420103,"201051344001230","219011344069620",0.00,22.50,0,297.57,302.37,0.0,0.0,0.000,494229.1,494229.1,331,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420118,794439.00
07/25/2016 00:15,2,0.000,ALERT,213.29,300.27,59.965,1469420103,"201051344000582","219011344069620",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,487190.3,487190.3,329,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420119,794440.00
07/25/2016 00:15,2,0.000,ALERT,212.83,299.97,59.965,1469420103,"201051344000955","219011344069620",0.00,22.80,0,296.96,301.77,0.0,0.0,0.000,500484.8,500484.8,329,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469420121,794441.00
07/25/2016 00:15,2,0.000,ALERT,212.38,299.07,59.970,1469420103,"274151322000094","219011344069620",0.00,23.00,0,296.36,301.17,0.0,0.0,0.000,621582.3,621582.3,335,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469420123,794442.00
07/25/2016 00:15,2,0.000,ALERT,213.06,300.87,59.965,1469420103,"201051344000579","219011344069620",0.00,22.80,0,298.77,303.28,0.0,0.0,0.000,503245.7,503245.7,330,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420125,794443.00
07/25/2016 00:15,2,0.000,ALERT,212.83,300.27,59.975,1469420103,"201051344000890","219011344069620",0.00,22.50,0,297.87,302.98,0.0,0.0,0.000,497711.0,497711.0,328,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420127,794444.00
07/25/2016 00:15,2,0.000,ALERT,213.06,299.97,59.965,1469420103,"201051344000438","219011344069620",0.00,22.30,0,297.26,302.37,0.0,0.0,0.000,499394.7,499394.7,330,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420128,794445.00
07/25/2016 00:15,2,0.000,ALERT,213.06,299.37,59.965,1469420103,"201051344000417","219011344069620",0.00,22.50,0,296.66,301.47,0.0,0.0,0.000,491160.0,491160.0,328,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420130,794446.00
07/25/2016 00:15,2,0.000,ALERT,212.38,299.67,59.954,1469420103,"274151322000083","219011344069620",0.00,23.00,0,296.96,302.07,0.0,0.0,0.000,754825.5,754825.5,330,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420132,794447.00
07/25/2016 00:15,2,0.000,ALERT,212.83,299.37,59.959,1469420103,"274151322000076","219011344069620",0.00,23.30,0,296.66,301.77,0.0,0.0,0.000,804757.3,804757.3,328,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469420134,794448.00
07/25/2016 00:15,2,0.000,ALERT,213.06,301.17,59.965,1469420103,"201051344000868","219011344069620",0.00,22.80,0,298.77,303.58,0.0,0.0,0.000,488094.1,488094.1,331,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420136,794449.00
07/25/2016 00:15,2,0.000,ALERT,212.38,300.57,59.938,1469420103,"274151322000095","219011344069620",0.00,22.80,0,297.87,302.37,0.0,0.0,0.000,796562.7,796562.7,328,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469420137,794450.00
07/25/2016 00:15,2,0.000,ALERT,212.83,300.27,59.965,1469420103,"201051344000988","219011344069620",0.00,23.00,0,295.76,302.37,0.0,0.0,0.000,484656.3,484656.3,332,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469420139,794451.00
07/25/2016 00:15,2,0.000,ALERT,212.83,299.07,59.965,1469420103,"201051344001025","219011344069620",0.00,22.00,0,296.66,302.68,0.0,0.0,0.000,498517.8,498517.8,331,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420141,794452.00
07/25/2016 00:15,2,0.000,ALERT,213.29,300.87,59.965,1469420103,"201051344000458","219011344069620",0.00,23.30,0,298.17,303.88,0.0,0.0,0.000,495570.1,495570.1,330,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420143,794453.00
07/25/2016 00:15,2,0.000,ALERT,213.74,300.27,59.975,1469420103,"201051344000853","219011344069620",0.00,22.80,0,298.17,302.98,0.0,0.0,0.000,494655.5,494655.5,331,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420145,794454.00
07/25/2016 00:15,2,0.000,ALERT,213.29,299.97,59.970,1469420103,"201051344000685","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,498686.1,498686.1,329,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420146,794455.00
07/25/2016 00:15,2,0.000,ALERT,213.29,299.37,59.922,1469420103,"201051344000917","219011344069620",0.00,23.30,0,296.06,301.47,0.0,0.0,0.000,495601.2,495601.2,330,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420148,794456.00
07/25/2016 00:15,2,0.000,ALERT,213.29,299.97,59.959,1469420103,"201051344001145","219011344069620",0.00,22.50,0,297.57,302.98,0.0,0.0,0.000,500782.8,500782.8,330,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420150,794457.00
07/25/2016 00:15,2,0.000,ALERT,213.29,299.07,59.933,1469420103,"201051344000651","219011344069620",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,493544.2,493544.2,330,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420152,794458.00
07/25/2016 00:15,2,0.000,ALERT,212.16,299.97,59.954,1469420103,"274151322000088","219011344069620",0.00,23.50,0,296.36,301.47,0.0,0.0,0.000,727917.7,727917.7,330,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420154,794459.00
07/25/2016 00:15,2,0.000,ALERT,212.83,298.77,59.938,1469420103,"274151322000068","219011344069620",0.00,23.80,0,296.06,300.87,0.0,0.0,0.000,621687.1,621687.1,332,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420155,794460.00
07/25/2016 00:15,2,0.000,ALERT,212.83,299.97,59.965,1469420103,"201051344001135","219011344069620",0.00,22.50,0,297.26,302.37,0.0,0.0,0.000,489602.0,489602.0,332,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420157,794461.00
07/25/2016 00:15,2,0.000,ALERT,213.06,301.47,59.959,1469420103,"201051344000594","219011344069620",0.00,22.80,0,298.17,303.28,0.0,0.0,0.000,499824.0,499824.0,330,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469420159,794462.00
07/25/2016 00:15,2,0.000,ALERT,213.29,299.37,59.954,1469420103,"201051344001203","219011344069620",0.00,22.50,0,296.96,303.58,0.0,0.0,0.000,497291.5,497291.5,331,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469420161,794463.00
07/25/2016 00:15,2,0.000,ALERT,212.38,299.37,59.949,1469420103,"274151322000054","219011344069620",0.00,23.80,0,296.66,302.07,0.0,0.0,0.000,743187.9,743187.9,329,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420163,794464.00
07/25/2016 00:15,2,0.000,ALERT,213.29,300.57,59.954,1469420103,"201051344000867","219011344069620",0.00,23.00,0,297.87,303.28,0.0,0.0,0.000,487173.7,487173.7,329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469420165,794465.00
07/25/2016 00:15,2,0.000,ALERT,213.06,299.67,59.954,1469420103,"201051344001093","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,495016.5,495016.5,331,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420167,794466.00
07/25/2016 00:15,2,0.000,ALERT,213.06,300.57,59.912,1469420103,"201051344000900","219011344069620",0.00,22.80,0,297.87,302.37,0.0,0.0,0.000,503345.2,503345.2,331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469420168,794467.00
07/25/2016 00:15,2,0.000,ALERT,213.51,299.97,59.901,1469420103,"201051344000648","219011344069620",0.00,22.30,0,297.87,303.28,0.0,0.0,0.000,493599.5,493599.5,332,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420170,794468.00
07/25/2016 00:15,2,0.000,ALERT,213.29,301.17,59.954,1469420103,"201051344000569","219011344069620",0.00,23.00,0,298.77,303.58,0.0,0.0,0.000,503984.0,503984.0,330,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420172,794469.00
07/25/2016 00:15,2,0.000,ALERT,213.29,300.87,59.954,1469420103,"201051344000983","219011344069620",0.00,23.00,0,298.47,303.28,0.0,0.0,0.000,495902.0,495902.0,331,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420174,794470.00
07/25/2016 00:15,2,0.000,ALERT,213.06,300.27,60.002,1469420103,"201051344001158","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,488923.8,488923.8,329,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420175,794471.00
07/25/2016 00:15,2,0.000,ALERT,213.51,301.17,59.912,1469420103,"201051344000576","219011344069620",0.00,22.80,0,298.17,302.68,0.0,0.0,0.000,496237.9,496237.9,331,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420177,794472.00
07/25/2016 00:15,2,0.000,ALERT,212.61,299.37,59.959,1469420103,"274151322000087","219011344069620",0.00,23.80,0,296.06,301.47,0.0,0.0,0.000,716046.5,716046.5,335,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469420179,794473.00
07/25/2016 00:30,2,0.000,ALERT,212.83,299.67,59.991,1469421003,"201051344000645","219011344069620",0.00,22.80,0,298.17,302.37,0.0,0.0,0.000,495811.2,495811.2,332,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469421005,794474.00
07/25/2016 00:30,2,0.000,ALERT,211.48,297.87,59.986,1469421003,"274151322000085","219011344069620",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,743935.4,743935.4,330,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421007,794475.00
07/25/2016 00:30,2,0.000,ALERT,212.83,299.07,59.986,1469421003,"201051344000633","219011344069620",0.00,22.30,0,296.66,302.07,0.0,0.0,0.000,487110.0,487110.0,331,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469421009,794476.00
07/25/2016 00:30,2,0.000,ALERT,212.38,299.37,60.012,1469421003,"201051344000469","219011344069620",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,489174.8,489174.8,333,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421011,794477.00
07/25/2016 00:30,2,0.000,ALERT,211.70,298.77,59.970,1469421003,"201051344000646","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,490832.1,490832.1,332,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421013,794478.00
07/25/2016 00:30,2,0.000,ALERT,211.25,299.07,59.986,1469421003,"274151322000052","219011344069620",0.00,23.30,0,296.66,301.47,0.0,0.0,0.000,761680.6,761680.6,333,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421014,794479.00
07/25/2016 00:30,2,0.000,ALERT,212.16,298.77,59.991,1469421003,"201051344000585","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,499330.0,499330.0,333,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421016,794480.00
07/25/2016 00:30,2,0.000,ALERT,211.93,299.07,59.981,1469421003,"201051344001230","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,494229.1,494229.1,333,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421018,794481.00
07/25/2016 00:30,2,0.000,ALERT,212.38,299.37,59.981,1469421003,"201051344000582","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,487190.3,487190.3,331,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421020,794482.00
07/25/2016 00:30,2,0.000,ALERT,211.70,299.07,59.981,1469421003,"201051344000955","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,500484.8,500484.8,331,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421022,794483.00
07/25/2016 00:30,2,0.000,ALERT,211.48,297.57,59.970,1469421003,"274151322000094","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,621582.3,621582.3,337,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421024,794484.00
07/25/2016 00:30,2,0.000,ALERT,212.38,300.27,60.028,1469421003,"201051344000579","219011344069620",0.00,22.50,0,299.07,303.28,0.0,0.0,0.000,503245.7,503245.7,332,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421025,794485.00
07/25/2016 00:30,2,0.000,ALERT,211.93,299.07,59.970,1469421003,"201051344000890","219011344069620",0.00,22.50,0,298.17,302.98,0.0,0.0,0.000,497711.0,497711.0,330,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421027,794486.00
07/25/2016 00:30,2,0.000,ALERT,212.16,298.77,59.981,1469421003,"201051344000438","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,499394.7,499394.7,332,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421029,794487.00
07/25/2016 00:30,2,0.000,ALERT,212.16,298.17,60.012,1469421003,"201051344000417","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,491160.0,491160.0,330,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421031,794488.00
07/25/2016 00:30,2,0.000,ALERT,211.25,298.77,60.012,1469421003,"274151322000083","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,754825.5,754825.5,332,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421033,794489.00
07/25/2016 00:30,2,0.000,ALERT,211.93,297.57,59.981,1469421003,"274151322000076","219011344069620",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,804757.3,804757.3,330,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421034,794490.00
07/25/2016 00:30,2,0.000,ALERT,212.38,300.57,60.012,1469421003,"201051344000868","219011344069620",0.00,22.50,0,299.37,303.28,0.0,0.0,0.000,488094.1,488094.1,333,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421036,794491.00
07/25/2016 00:30,2,0.000,ALERT,211.25,299.07,59.975,1469421003,"274151322000095","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,796562.7,796562.7,330,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421038,794492.00
07/25/2016 00:30,2,0.000,ALERT,212.16,299.67,60.007,1469421003,"201051344000988","219011344069620",0.00,22.80,0,296.36,302.37,0.0,0.0,0.000,484656.3,484656.3,334,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421040,794493.00
07/25/2016 00:30,2,0.000,ALERT,211.93,298.17,59.981,1469421003,"201051344001025","219011344069620",0.00,22.00,0,297.26,302.37,0.0,0.0,0.000,498517.8,498517.8,333,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421042,794494.00
07/25/2016 00:30,2,0.000,ALERT,212.38,299.97,59.981,1469421003,"201051344000458","219011344069620",0.00,23.00,0,298.77,303.28,0.0,0.0,0.000,495570.1,495570.1,332,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421043,794495.00
07/25/2016 00:30,2,0.000,ALERT,212.83,299.67,60.002,1469421003,"201051344000853","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,494655.5,494655.5,333,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469421045,794496.00
07/25/2016 00:30,2,0.000,ALERT,212.38,298.77,59.986,1469421003,"201051344000685","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,498686.1,498686.1,331,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469421047,794497.00
07/25/2016 00:30,2,0.000,ALERT,211.93,298.17,59.986,1469421003,"201051344000917","219011344069620",0.00,23.00,0,296.36,301.47,0.0,0.0,0.000,495601.2,495601.2,332,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421049,794498.00
07/25/2016 00:30,2,0.000,ALERT,212.38,299.07,59.991,1469421003,"201051344001145","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,500782.8,500782.8,332,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469421051,794499.00
07/25/2016 00:30,2,0.000,ALERT,212.16,298.17,59.981,1469421003,"201051344000651","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,493544.2,493544.2,332,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469421052,794500.00
07/25/2016 00:30,2,0.000,ALERT,210.80,298.17,59.970,1469421003,"274151322000088","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,727917.7,727917.7,332,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421054,794501.00
07/25/2016 00:30,2,0.000,ALERT,212.16,297.26,59.991,1469421003,"274151322000068","219011344069620",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,621687.1,621687.1,334,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421056,794502.00
07/25/2016 00:30,2,0.000,ALERT,211.93,298.77,60.002,1469421003,"201051344001135","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,489602.0,489602.0,334,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469421058,794503.00
07/25/2016 00:30,2,0.000,ALERT,212.16,300.57,60.034,1469421003,"201051344000594","219011344069620",0.00,22.30,0,298.77,303.28,0.0,0.0,0.000,499824.0,499824.0,332,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421060,794504.00
07/25/2016 00:30,2,0.000,ALERT,212.16,298.47,59.991,1469421003,"201051344001203","219011344069620",0.00,22.30,0,297.87,303.58,0.0,0.0,0.000,497291.5,497291.5,333,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469421061,794505.00
07/25/2016 00:30,2,0.000,ALERT,211.48,298.77,60.028,1469421003,"274151322000054","219011344069620",0.00,23.50,0,296.96,301.77,0.0,0.0,0.000,743187.9,743187.9,331,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421063,794506.00
07/25/2016 00:30,2,0.000,ALERT,212.61,299.97,59.996,1469421003,"201051344000867","219011344069620",0.00,22.80,0,298.47,302.98,0.0,0.0,0.000,487173.7,487173.7,331,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469421065,794507.00
07/25/2016 00:30,2,0.000,ALERT,212.16,299.07,60.002,1469421003,"201051344001093","219011344069620",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,495016.5,495016.5,333,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421067,794508.00
07/25/2016 00:30,2,0.000,ALERT,212.38,299.97,59.991,1469421003,"201051344000900","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,503345.2,503345.2,333,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421069,794509.00
07/25/2016 00:30,2,0.000,ALERT,212.61,299.37,59.996,1469421003,"201051344000648","219011344069620",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,493599.5,493599.5,334,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421071,794510.00
07/25/2016 00:30,2,0.000,ALERT,212.61,300.87,60.002,1469421003,"201051344000569","219011344069620",0.00,22.80,0,298.77,303.28,0.0,0.0,0.000,503984.0,503984.0,332,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421072,794511.00
07/25/2016 00:30,2,0.000,ALERT,212.38,300.27,59.991,1469421003,"201051344000983","219011344069620",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,495902.0,495902.0,333,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469421074,794512.00
07/25/2016 00:30,2,0.000,ALERT,212.38,299.67,59.991,1469421003,"201051344001158","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,488923.8,488923.8,331,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421076,794513.00
07/25/2016 00:30,2,0.000,ALERT,213.06,300.57,60.002,1469421003,"201051344000576","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,496237.9,496237.9,333,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421078,794514.00
07/25/2016 00:30,2,0.000,ALERT,211.70,298.47,59.991,1469421003,"274151322000087","219011344069620",0.00,23.80,0,296.66,300.87,0.0,0.0,0.000,716046.5,716046.5,337,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469421080,794515.00
07/25/2016 00:45,2,0.000,ALERT,212.83,299.97,59.986,1469421903,"201051344000645","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,495811.2,495811.2,334,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421905,794516.00
07/25/2016 00:45,2,0.000,ALERT,211.93,298.77,60.023,1469421903,"274151322000085","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,743935.4,743935.4,332,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421907,794517.00
07/25/2016 00:45,2,0.000,ALERT,213.06,299.67,59.986,1469421903,"201051344000633","219011344069620",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,487110.0,487110.0,333,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421909,794518.00
07/25/2016 00:45,2,0.000,ALERT,212.38,299.67,60.007,1469421903,"201051344000469","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,489174.8,489174.8,335,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469421910,794519.00
07/25/2016 00:45,2,0.000,ALERT,211.48,298.77,59.991,1469421903,"274151322000052","219011344069620",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,761680.6,761680.6,335,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421913,794520.00
07/25/2016 00:45,2,0.000,ALERT,212.61,299.67,59.991,1469421903,"201051344000585","219011344069620",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,499330.0,499330.0,335,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421915,794521.00
07/25/2016 00:45,2,0.000,ALERT,212.16,299.97,59.981,1469421903,"201051344001230","219011344069620",0.00,21.80,0,297.26,300.87,0.0,0.0,0.000,494229.1,494229.1,335,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421917,794522.00
07/25/2016 00:45,2,0.000,ALERT,212.83,300.27,59.986,1469421903,"201051344000582","219011344069620",0.00,21.80,0,297.57,301.17,0.0,0.0,0.000,487190.3,487190.3,333,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469421919,794523.00
07/25/2016 00:45,2,0.000,ALERT,211.93,299.37,59.981,1469421903,"201051344000955","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,500484.8,500484.8,333,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421921,794524.00
07/25/2016 00:45,2,0.000,ALERT,211.70,297.87,59.986,1469421903,"274151322000094","219011344069620",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,621582.3,621582.3,339,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421922,794525.00
07/25/2016 00:45,2,0.000,ALERT,212.61,300.87,59.986,1469421903,"201051344000579","219011344069620",0.00,22.30,0,298.47,302.07,0.0,0.0,0.000,503245.7,503245.7,334,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421924,794526.00
07/25/2016 00:45,2,0.000,ALERT,211.93,299.67,59.981,1469421903,"201051344000890","219011344069620",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,497711.0,497711.0,332,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421926,794527.00
07/25/2016 00:45,2,0.000,ALERT,212.38,299.37,60.028,1469421903,"201051344000438","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,499394.7,499394.7,334,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421928,794528.00
07/25/2016 00:45,2,0.000,ALERT,212.61,299.07,59.986,1469421903,"201051344000417","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,491160.0,491160.0,332,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421930,794529.00
07/25/2016 00:45,2,0.000,ALERT,211.70,299.67,60.007,1469421903,"274151322000083","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,754825.5,754825.5,334,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421931,794530.00
07/25/2016 00:45,2,0.000,ALERT,211.93,298.17,59.975,1469421903,"274151322000076","219011344069620",0.00,22.80,0,295.76,300.57,0.0,0.0,0.000,804757.3,804757.3,332,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421933,794531.00
07/25/2016 00:45,2,0.000,ALERT,212.38,300.57,59.996,1469421903,"201051344000868","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,488094.1,488094.1,335,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469421935,794532.00
07/25/2016 00:45,2,0.000,ALERT,211.70,299.97,59.986,1469421903,"274151322000095","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,796562.7,796562.7,332,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421937,794533.00
07/25/2016 00:45,2,0.000,ALERT,212.38,299.97,59.996,1469421903,"201051344000988","219011344069620",0.00,22.30,0,295.46,301.47,0.0,0.0,0.000,484656.3,484656.3,336,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469421939,794534.00
07/25/2016 00:45,2,0.000,ALERT,212.16,299.07,60.028,1469421903,"201051344001025","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,498517.8,498517.8,335,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421940,794535.00
