ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 00:45,2,0.000,ALERT,212.38,299.97,59.991,1469421903,"201051344000458","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,495570.1,495570.1,334,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421942,794536.00
07/25/2016 00:45,2,0.000,ALERT,212.83,299.67,60.023,1469421903,"201051344000853","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,494655.5,494655.5,335,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421944,794537.00
07/25/2016 00:45,2,0.000,ALERT,212.38,299.07,59.954,1469421903,"201051344000685","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,498686.1,498686.1,333,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421946,794538.00
07/25/2016 00:45,2,0.000,ALERT,212.16,298.77,59.975,1469421903,"201051344000917","219011344069620",0.00,22.80,0,295.46,300.27,0.0,0.0,0.000,495601.2,495601.2,334,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421948,794539.00
07/25/2016 00:45,2,0.000,ALERT,212.38,299.37,59.996,1469421903,"201051344001145","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,500782.8,500782.8,334,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421950,794540.00
07/25/2016 00:45,2,0.000,ALERT,212.38,298.47,59.996,1469421903,"201051344000651","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,493544.2,493544.2,334,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421951,794541.00
07/25/2016 00:45,2,0.000,ALERT,211.03,298.47,59.991,1469421903,"274151322000088","219011344069620",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,727917.7,727917.7,334,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421953,794542.00
07/25/2016 00:45,2,0.000,ALERT,212.16,297.57,59.996,1469421903,"274151322000068","219011344069620",0.00,23.30,0,295.46,299.37,0.0,0.0,0.000,621687.1,621687.1,336,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421955,794543.00
07/25/2016 00:45,2,0.000,ALERT,211.93,299.37,59.996,1469421903,"201051344001135","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,489602.0,489602.0,336,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469421957,794544.00
07/25/2016 00:45,2,0.000,ALERT,212.16,300.57,60.002,1469421903,"201051344000594","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,499824.0,499824.0,334,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421959,794545.00
07/25/2016 00:45,2,0.000,ALERT,212.61,299.37,59.996,1469421903,"201051344001203","219011344069620",0.00,22.00,0,296.66,302.37,0.0,0.0,0.000,497291.5,497291.5,335,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421961,794546.00
07/25/2016 00:45,2,0.000,ALERT,211.25,298.47,59.975,1469421903,"274151322000054","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,743187.9,743187.9,333,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421962,794547.00
07/25/2016 00:45,2,0.000,ALERT,212.61,299.67,59.991,1469421903,"201051344000867","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,487173.7,487173.7,333,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421964,794548.00
07/25/2016 00:45,2,0.000,ALERT,212.38,299.67,60.023,1469421903,"201051344001093","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,495016.5,495016.5,335,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421966,794549.00
07/25/2016 00:45,2,0.000,ALERT,212.38,299.97,59.981,1469421903,"201051344000900","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,503345.2,503345.2,335,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421968,794550.00
07/25/2016 00:45,2,0.000,ALERT,212.61,299.37,60.002,1469421903,"201051344000648","219011344069620",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,493599.5,493599.5,336,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421970,794551.00
07/25/2016 00:45,2,0.000,ALERT,212.38,300.57,60.007,1469421903,"201051344000569","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,503984.0,503984.0,334,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421972,794552.00
07/25/2016 00:45,2,0.000,ALERT,212.38,300.27,59.959,1469421903,"201051344000983","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,495902.0,495902.0,335,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421973,794553.00
07/25/2016 00:45,2,0.000,ALERT,212.38,299.67,59.996,1469421903,"201051344001158","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,488923.8,488923.8,333,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421975,794554.00
07/25/2016 00:45,2,0.000,ALERT,212.83,300.57,60.018,1469421903,"201051344000576","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,496237.9,496237.9,335,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421977,794555.00
07/25/2016 00:45,2,0.000,ALERT,211.48,297.87,60.018,1469421903,"274151322000087","219011344069620",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,716046.5,716046.5,339,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421979,794556.00
07/25/2016 00:45,2,0.000,ALERT,211.93,299.37,60.002,1469421903,"201051344000646","219011344069620",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,490832.1,490832.1,334,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469421980,794557.00
07/25/2016 01:00,2,0.000,ALERT,212.83,300.27,59.996,1469422803,"201051344000645","219011344069620",0.00,22.30,0,298.17,303.58,0.0,0.0,0.000,495811.2,495811.2,336,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422805,794558.00
07/25/2016 01:00,2,0.000,ALERT,211.93,299.97,59.991,1469422803,"274151322000085","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,743935.4,743935.4,334,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422807,794559.00
07/25/2016 01:00,2,0.000,ALERT,213.06,299.97,59.996,1469422803,"201051344000633","219011344069620",0.00,21.50,0,296.36,302.68,0.0,0.0,0.000,487110.0,487110.0,335,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469422809,794560.00
07/25/2016 01:00,2,0.000,ALERT,212.61,300.27,60.007,1469422803,"201051344000469","219011344069620",0.00,21.30,0,297.26,302.68,0.0,0.0,0.000,489174.8,489174.8,337,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422811,794561.00
07/25/2016 01:00,2,0.000,ALERT,212.38,299.97,59.996,1469422803,"201051344000646","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,490832.1,490832.1,336,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422813,794562.00
07/25/2016 01:00,2,0.000,ALERT,211.48,299.07,60.002,1469422803,"274151322000052","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,761680.6,761680.6,337,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422815,794563.00
07/25/2016 01:00,2,0.000,ALERT,212.83,300.27,60.007,1469422803,"201051344000585","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,499330.0,499330.0,337,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422817,794564.00
07/25/2016 01:00,2,0.000,ALERT,212.38,300.57,60.034,1469422803,"201051344001230","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,494229.1,494229.1,337,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422818,794565.00
07/25/2016 01:00,2,0.000,ALERT,212.83,300.57,60.012,1469422803,"201051344000582","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,487190.3,487190.3,335,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422820,794566.00
07/25/2016 01:00,2,0.000,ALERT,212.16,299.97,60.007,1469422803,"201051344000955","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,500484.8,500484.8,335,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422822,794567.00
07/25/2016 01:00,2,0.000,ALERT,211.93,298.77,60.034,1469422803,"274151322000094","219011344069620",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,621582.3,621582.3,341,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422824,794568.00
07/25/2016 01:00,2,0.000,ALERT,212.38,300.87,60.002,1469422803,"201051344000579","219011344069620",0.00,22.00,0,298.77,304.48,0.0,0.0,0.000,503245.7,503245.7,336,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469422826,794569.00
07/25/2016 01:00,2,0.000,ALERT,212.38,300.57,60.002,1469422803,"201051344000890","219011344069620",0.00,21.80,0,297.87,302.68,0.0,0.0,0.000,497711.0,497711.0,334,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422827,794570.00
07/25/2016 01:00,2,0.000,ALERT,212.61,299.97,59.996,1469422803,"201051344000438","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,499394.7,499394.7,336,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422829,794571.00
07/25/2016 01:00,2,0.000,ALERT,212.83,299.67,60.002,1469422803,"201051344000417","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,491160.0,491160.0,334,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422831,794572.00
07/25/2016 01:00,2,0.000,ALERT,211.70,299.37,59.991,1469422803,"274151322000083","219011344069620",0.00,22.50,0,297.87,301.47,0.0,0.0,0.000,754825.5,754825.5,336,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422833,794573.00
07/25/2016 01:00,2,0.000,ALERT,212.16,299.37,59.986,1469422803,"274151322000076","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,804757.3,804757.3,334,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422835,794574.00
07/25/2016 01:00,2,0.000,ALERT,212.61,301.17,59.996,1469422803,"201051344000868","219011344069620",0.00,22.00,0,298.77,304.48,0.0,0.0,0.000,488094.1,488094.1,337,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422837,794575.00
07/25/2016 01:00,2,0.000,ALERT,211.93,300.57,59.996,1469422803,"274151322000095","219011344069620",0.00,22.30,0,298.47,301.77,0.0,0.0,0.000,796562.7,796562.7,334,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422839,794576.00
07/25/2016 01:00,2,0.000,ALERT,212.38,300.57,60.002,1469422803,"201051344000988","219011344069620",0.00,22.00,0,295.46,302.98,0.0,0.0,0.000,484656.3,484656.3,338,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422840,794577.00
07/25/2016 01:00,2,0.000,ALERT,212.38,299.37,60.002,1469422803,"201051344001025","219011344069620",0.00,21.50,0,296.66,302.37,0.0,0.0,0.000,498517.8,498517.8,337,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422842,794578.00
07/25/2016 01:00,2,0.000,ALERT,212.61,300.27,59.954,1469422803,"201051344000458","219011344069620",0.00,22.50,0,298.17,304.48,0.0,0.0,0.000,495570.1,495570.1,336,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422844,794579.00
07/25/2016 01:00,2,0.000,ALERT,213.06,300.27,59.996,1469422803,"201051344000853","219011344069620",0.00,21.80,0,297.57,303.88,0.0,0.0,0.000,494655.5,494655.5,337,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422846,794580.00
07/25/2016 01:00,2,0.000,ALERT,213.06,299.97,60.007,1469422803,"201051344000685","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,498686.1,498686.1,335,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422847,794581.00
07/25/2016 01:00,2,0.000,ALERT,212.83,299.37,60.002,1469422803,"201051344000917","219011344069620",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,495601.2,495601.2,336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422849,794582.00
07/25/2016 01:00,2,0.000,ALERT,212.83,299.97,59.996,1469422803,"201051344001145","219011344069620",0.00,21.80,0,297.87,302.68,0.0,0.0,0.000,500782.8,500782.8,336,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469422851,794583.00
07/25/2016 01:00,2,0.000,ALERT,213.06,299.37,60.002,1469422803,"201051344000651","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,493544.2,493544.2,336,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422853,794584.00
07/25/2016 01:00,2,0.000,ALERT,211.48,299.37,59.986,1469422803,"274151322000088","219011344069620",0.00,22.80,0,297.26,300.87,0.0,0.0,0.000,727917.7,727917.7,336,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469422855,794585.00
07/25/2016 01:00,2,0.000,ALERT,212.38,298.47,60.007,1469422803,"274151322000068","219011344069620",0.00,23.00,0,296.66,299.97,0.0,0.0,0.000,621687.1,621687.1,338,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422856,794586.00
07/25/2016 01:00,2,0.000,ALERT,212.38,299.97,59.996,1469422803,"201051344001135","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,489602.0,489602.0,338,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422858,794587.00
07/25/2016 01:00,2,0.000,ALERT,212.38,301.17,59.996,1469422803,"201051344000594","219011344069620",0.00,22.00,0,298.17,303.58,0.0,0.0,0.000,499824.0,499824.0,336,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469422860,794588.00
07/25/2016 01:00,2,0.000,ALERT,212.83,299.67,60.007,1469422803,"201051344001203","219011344069620",0.00,21.80,0,297.57,303.58,0.0,0.0,0.000,497291.5,497291.5,337,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469422862,794589.00
07/25/2016 01:00,2,0.000,ALERT,211.70,299.67,59.996,1469422803,"274151322000054","219011344069620",0.00,23.00,0,297.57,301.47,0.0,0.0,0.000,743187.9,743187.9,335,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422863,794590.00
07/25/2016 01:00,2,0.000,ALERT,212.83,300.27,60.007,1469422803,"201051344000867","219011344069620",0.00,22.30,0,297.57,303.88,0.0,0.0,0.000,487173.7,487173.7,335,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422865,794591.00
07/25/2016 01:00,2,0.000,ALERT,212.83,299.97,59.986,1469422803,"201051344001093","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,495016.5,495016.5,337,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469422867,794592.00
07/25/2016 01:00,2,0.000,ALERT,212.61,300.57,60.012,1469422803,"201051344000900","219011344069620",0.00,21.80,0,297.87,303.28,0.0,0.0,0.000,503345.2,503345.2,337,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469422869,794593.00
07/25/2016 01:00,2,0.000,ALERT,212.83,299.67,60.034,1469422803,"201051344000648","219011344069620",0.00,21.50,0,297.87,303.58,0.0,0.0,0.000,493599.5,493599.5,338,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422871,794594.00
07/25/2016 01:00,2,0.000,ALERT,212.83,300.87,60.039,1469422803,"201051344000569","219011344069620",0.00,22.00,0,298.47,304.48,0.0,0.0,0.000,503984.0,503984.0,336,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422873,794595.00
07/25/2016 01:00,2,0.000,ALERT,212.83,300.87,60.012,1469422803,"201051344000983","219011344069620",0.00,22.00,0,298.47,304.18,0.0,0.0,0.000,495902.0,495902.0,337,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422875,794596.00
07/25/2016 01:00,2,0.000,ALERT,212.61,300.27,60.028,1469422803,"201051344001158","219011344069620",0.00,21.50,0,297.26,302.68,0.0,0.0,0.000,488923.8,488923.8,335,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422876,794597.00
07/25/2016 01:00,2,0.000,ALERT,213.06,301.17,60.007,1469422803,"201051344000576","219011344069620",0.00,21.80,0,298.17,303.58,0.0,0.0,0.000,496237.9,496237.9,337,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422878,794598.00
07/25/2016 01:00,2,0.000,ALERT,211.93,298.77,60.012,1469422803,"274151322000087","219011344069620",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,716046.5,716046.5,341,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469422880,794599.00
07/25/2016 01:15,2,0.000,ALERT,213.51,300.87,59.981,1469423704,"201051344000645","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,495811.2,495811.2,338,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469423706,794600.00
07/25/2016 01:15,2,0.000,ALERT,212.61,300.27,59.991,1469423704,"274151322000085","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,743935.4,743935.4,336,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469423707,794601.00
07/25/2016 01:15,2,0.000,ALERT,213.51,300.87,59.975,1469423704,"201051344000633","219011344069620",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,487110.0,487110.0,337,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469423709,794602.00
07/25/2016 01:15,2,0.000,ALERT,213.06,300.87,60.028,1469423704,"201051344000469","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,489174.8,489174.8,339,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423711,794603.00
07/25/2016 01:15,2,0.000,ALERT,212.61,300.57,59.986,1469423704,"201051344000646","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,490832.1,490832.1,338,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423713,794604.00
07/25/2016 01:15,2,0.000,ALERT,211.93,299.67,59.944,1469423704,"274151322000052","219011344069620",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,761680.6,761680.6,339,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469423714,794605.00
07/25/2016 01:15,2,0.000,ALERT,213.06,300.57,60.007,1469423704,"201051344000585","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,499330.0,499330.0,339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423716,794606.00
07/25/2016 01:15,2,0.000,ALERT,213.06,300.87,59.981,1469423704,"201051344001230","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,494229.1,494229.1,339,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423718,794607.00
07/25/2016 01:15,2,0.000,ALERT,213.51,301.17,59.922,1469423704,"201051344000582","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,487190.3,487190.3,337,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423720,794608.00
07/25/2016 01:15,2,0.000,ALERT,212.61,300.27,59.996,1469423704,"201051344000955","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,500484.8,500484.8,337,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423722,794609.00
07/25/2016 01:15,2,0.000,ALERT,212.38,299.37,59.981,1469423704,"274151322000094","219011344069620",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,621582.3,621582.3,343,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423723,794610.00
07/25/2016 01:15,2,0.000,ALERT,213.06,301.47,59.970,1469423704,"201051344000579","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,503245.7,503245.7,338,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423725,794611.00
07/25/2016 01:15,2,0.000,ALERT,212.83,301.17,59.996,1469423704,"201051344000890","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,497711.0,497711.0,336,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423727,794612.00
07/25/2016 01:15,2,0.000,ALERT,213.29,300.57,59.996,1469423704,"201051344000438","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,499394.7,499394.7,338,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423729,794613.00
07/25/2016 01:15,2,0.000,ALERT,213.06,299.97,59.981,1469423704,"201051344000417","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,491160.0,491160.0,336,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423731,794614.00
07/25/2016 01:15,2,0.000,ALERT,212.38,300.27,59.970,1469423704,"274151322000083","219011344069620",0.00,22.30,0,298.47,302.07,0.0,0.0,0.000,754825.5,754825.5,338,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469423733,794615.00
07/25/2016 01:15,2,0.000,ALERT,212.61,299.67,59.922,1469423704,"274151322000076","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,804757.3,804757.3,336,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469423735,794616.00
07/25/2016 01:15,2,0.000,ALERT,213.06,301.77,59.975,1469423704,"201051344000868","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,488094.1,488094.1,339,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469423737,794617.00
07/25/2016 01:15,2,0.000,ALERT,212.16,301.17,59.959,1469423704,"274151322000095","219011344069620",0.00,22.00,0,299.07,302.68,0.0,0.0,0.000,796562.7,796562.7,336,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469423739,794618.00
07/25/2016 01:15,2,0.000,ALERT,212.83,301.17,59.970,1469423704,"201051344000988","219011344069620",0.00,21.80,0,296.06,302.07,0.0,0.0,0.000,484656.3,484656.3,340,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423740,794619.00
07/25/2016 01:15,2,0.000,ALERT,212.83,299.97,59.975,1469423704,"201051344001025","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,498517.8,498517.8,339,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423742,794620.00
07/25/2016 01:15,2,0.000,ALERT,213.06,301.47,59.954,1469423704,"201051344000458","219011344069620",0.00,22.30,0,298.77,303.28,0.0,0.0,0.000,495570.1,495570.1,338,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423744,794621.00
07/25/2016 01:15,2,0.000,ALERT,213.51,300.87,59.970,1469423704,"201051344000853","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,494655.5,494655.5,339,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469423746,794622.00
07/25/2016 01:15,2,0.000,ALERT,213.29,300.57,59.944,1469423704,"201051344000685","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,498686.1,498686.1,337,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423747,794623.00
07/25/2016 01:15,2,0.000,ALERT,213.06,299.97,59.970,1469423704,"201051344000917","219011344069620",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,495601.2,495601.2,338,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423749,794624.00
07/25/2016 01:15,2,0.000,ALERT,213.06,300.87,59.970,1469423704,"201051344001145","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,500782.8,500782.8,338,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469423751,794625.00
07/25/2016 01:15,2,0.000,ALERT,213.29,299.97,59.954,1469423704,"201051344000651","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,493544.2,493544.2,338,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423753,794626.00
07/25/2016 01:15,2,0.000,ALERT,211.93,299.97,59.970,1469423704,"274151322000088","219011344069620",0.00,22.50,0,298.17,301.77,0.0,0.0,0.000,727917.7,727917.7,338,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469423755,794627.00
07/25/2016 01:15,2,0.000,ALERT,212.83,299.07,59.970,1469423704,"274151322000068","219011344069620",0.00,22.80,0,297.87,300.87,0.0,0.0,0.000,621687.1,621687.1,340,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423756,794628.00
07/25/2016 01:15,2,0.000,ALERT,212.61,300.57,59.970,1469423704,"201051344001135","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,489602.0,489602.0,340,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469423758,794629.00
07/25/2016 01:15,2,0.000,ALERT,212.83,301.77,59.970,1469423704,"201051344000594","219011344069620",0.00,21.80,0,298.17,302.98,0.0,0.0,0.000,499824.0,499824.0,338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469423760,794630.00
07/25/2016 01:15,2,0.000,ALERT,213.06,300.27,59.981,1469423704,"201051344001203","219011344069620",0.00,21.50,0,298.17,303.58,0.0,0.0,0.000,497291.5,497291.5,339,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423762,794631.00
07/25/2016 01:15,2,0.000,ALERT,212.16,300.27,59.970,1469423704,"274151322000054","219011344069620",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,743187.9,743187.9,337,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469423764,794632.00
07/25/2016 01:15,2,0.000,ALERT,213.29,301.17,59.965,1469423704,"201051344000867","219011344069620",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,487173.7,487173.7,337,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423765,794633.00
07/25/2016 01:15,2,0.000,ALERT,212.83,300.57,60.007,1469423704,"201051344001093","219011344069620",0.00,22.00,0,298.17,301.77,0.0,0.0,0.000,495016.5,495016.5,339,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469423767,794634.00
07/25/2016 01:15,2,0.000,ALERT,213.06,301.47,59.981,1469423704,"201051344000900","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,503345.2,503345.2,339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423769,794635.00
07/25/2016 01:15,2,0.000,ALERT,213.29,300.87,59.991,1469423704,"201051344000648","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,493599.5,493599.5,340,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423771,794636.00
07/25/2016 01:15,2,0.000,ALERT,213.06,301.77,59.975,1469423704,"201051344000569","219011344069620",0.00,22.00,0,299.37,303.28,0.0,0.0,0.000,503984.0,503984.0,338,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469423773,794637.00
07/25/2016 01:15,2,0.000,ALERT,213.06,301.47,59.970,1469423704,"201051344000983","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,495902.0,495902.0,339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423774,794638.00
07/25/2016 01:15,2,0.000,ALERT,213.06,300.87,59.965,1469423704,"201051344001158","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,488923.8,488923.8,337,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423776,794639.00
07/25/2016 01:15,2,0.000,ALERT,213.29,301.47,59.928,1469423704,"201051344000576","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,496237.9,496237.9,339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469423778,794640.00
07/25/2016 01:15,2,0.000,ALERT,212.61,299.97,59.970,1469423704,"274151322000087","219011344069620",0.00,23.00,0,297.57,301.47,0.0,0.0,0.000,716046.5,716046.5,343,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469423780,794641.00
07/25/2016 01:30,2,0.000,ALERT,213.74,300.87,59.938,1469424603,"201051344000645","219011344069620",0.00,22.00,0,299.07,302.68,0.0,0.0,0.000,495811.2,495811.2,340,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424605,794642.00
07/25/2016 01:30,2,0.000,ALERT,212.61,300.27,59.975,1469424603,"274151322000085","219011344069620",0.00,22.30,0,298.47,302.07,0.0,0.0,0.000,743935.4,743935.4,338,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424607,794643.00
07/25/2016 01:30,2,0.000,ALERT,213.74,300.87,59.986,1469424603,"201051344000633","219011344069620",0.00,21.30,0,297.57,302.37,0.0,0.0,0.000,487110.0,487110.0,339,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469424609,794644.00
07/25/2016 01:30,2,0.000,ALERT,213.51,301.47,59.991,1469424603,"201051344000469","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,489174.8,489174.8,341,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424611,794645.00
07/25/2016 01:30,2,0.000,ALERT,213.06,300.87,59.981,1469424603,"201051344000646","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,490832.1,490832.1,340,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469424612,794646.00
07/25/2016 01:30,2,0.000,ALERT,212.16,300.87,59.991,1469424603,"274151322000052","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,761680.6,761680.6,341,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424614,794647.00
07/25/2016 01:30,2,0.000,ALERT,213.51,301.47,59.996,1469424603,"201051344000585","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,499330.0,499330.0,341,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424616,794648.00
07/25/2016 01:30,2,0.000,ALERT,213.29,301.47,59.965,1469424603,"201051344001230","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,494229.1,494229.1,341,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424618,794649.00
07/25/2016 01:30,2,0.000,ALERT,213.74,302.07,59.996,1469424603,"201051344000582","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,487190.3,487190.3,339,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424620,794650.00
07/25/2016 01:30,2,0.000,ALERT,213.06,301.47,59.991,1469424603,"201051344000955","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,500484.8,500484.8,339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424621,794651.00
07/25/2016 01:30,2,0.000,ALERT,212.61,299.97,59.996,1469424603,"274151322000094","219011344069620",0.00,22.00,0,298.17,301.47,0.0,0.0,0.000,621582.3,621582.3,345,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424623,794652.00
07/25/2016 01:30,2,0.000,ALERT,213.29,301.77,59.991,1469424603,"201051344000579","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,503245.7,503245.7,340,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424625,794653.00
07/25/2016 01:30,2,0.000,ALERT,213.29,301.77,60.023,1469424603,"201051344000890","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,497711.0,497711.0,338,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469424627,794654.00
07/25/2016 01:30,2,0.000,ALERT,213.29,301.17,59.986,1469424603,"201051344000438","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,499394.7,499394.7,340,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424629,794655.00
07/25/2016 01:30,2,0.000,ALERT,213.29,300.27,59.991,1469424603,"201051344000417","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,491160.0,491160.0,338,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469424630,794656.00
07/25/2016 01:30,2,0.000,ALERT,212.61,300.57,59.986,1469424603,"274151322000083","219011344069620",0.00,22.00,0,299.07,302.37,0.0,0.0,0.000,754825.5,754825.5,340,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424632,794657.00
07/25/2016 01:30,2,0.000,ALERT,213.06,299.97,59.949,1469424603,"274151322000076","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,804757.3,804757.3,338,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424634,794658.00
07/25/2016 01:30,2,0.000,ALERT,213.29,301.77,59.991,1469424603,"201051344000868","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,488094.1,488094.1,341,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424636,794659.00
07/25/2016 01:30,2,0.000,ALERT,212.38,301.47,59.975,1469424603,"274151322000095","219011344069620",0.00,21.80,0,299.67,302.68,0.0,0.0,0.000,796562.7,796562.7,338,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424638,794660.00
07/25/2016 01:30,2,0.000,ALERT,213.29,301.17,59.991,1469424603,"201051344000988","219011344069620",0.00,21.50,0,296.96,302.68,0.0,0.0,0.000,484656.3,484656.3,342,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424640,794661.00
07/25/2016 01:30,2,0.000,ALERT,213.06,300.57,59.996,1469424603,"201051344001025","219011344069620",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,498517.8,498517.8,341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424642,794662.00
07/25/2016 01:30,2,0.000,ALERT,213.29,301.47,59.981,1469424603,"201051344000458","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,495570.1,495570.1,340,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424643,794663.00
07/25/2016 01:30,2,0.000,ALERT,213.74,300.87,59.986,1469424603,"201051344000853","219011344069620",0.00,21.50,0,299.07,302.98,0.0,0.0,0.000,494655.5,494655.5,341,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424645,794664.00
07/25/2016 01:30,2,0.000,ALERT,213.74,301.17,60.012,1469424603,"201051344000685","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,498686.1,498686.1,339,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424647,794665.00
07/25/2016 01:30,2,0.000,ALERT,213.29,300.57,59.986,1469424603,"201051344000917","219011344069620",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,495601.2,495601.2,340,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424649,794666.00
07/25/2016 01:30,2,0.000,ALERT,213.51,301.47,59.965,1469424603,"201051344001145","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,500782.8,500782.8,340,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469424651,794667.00
07/25/2016 01:30,2,0.000,ALERT,213.51,300.27,59.981,1469424603,"201051344000651","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,493544.2,493544.2,340,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424653,794668.00
07/25/2016 01:30,2,0.000,ALERT,212.16,300.87,59.981,1469424603,"274151322000088","219011344069620",0.00,22.50,0,298.47,301.77,0.0,0.0,0.000,727917.7,727917.7,340,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469424654,794669.00
07/25/2016 01:30,2,0.000,ALERT,213.29,299.97,59.986,1469424603,"274151322000068","219011344069620",0.00,22.50,0,297.87,300.87,0.0,0.0,0.000,621687.1,621687.1,342,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424656,794670.00
07/25/2016 01:30,2,0.000,ALERT,212.83,301.17,59.981,1469424603,"201051344001135","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,489602.0,489602.0,342,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469424658,794671.00
07/25/2016 01:30,2,0.000,ALERT,213.06,301.77,59.991,1469424603,"201051344000594","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,499824.0,499824.0,340,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424660,794672.00
07/25/2016 01:30,2,0.000,ALERT,213.51,300.87,59.975,1469424603,"201051344001203","219011344069620",0.00,21.30,0,298.47,304.18,0.0,0.0,0.000,497291.5,497291.5,341,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424662,794673.00
07/25/2016 01:30,2,0.000,ALERT,212.38,300.27,59.981,1469424603,"274151322000054","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,743187.9,743187.9,339,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424663,794674.00
07/25/2016 01:30,2,0.000,ALERT,213.51,301.17,59.975,1469424603,"201051344000867","219011344069620",0.00,22.00,0,298.77,303.28,0.0,0.0,0.000,487173.7,487173.7,339,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424665,794675.00
07/25/2016 01:30,2,0.000,ALERT,213.29,301.17,60.007,1469424603,"201051344001093","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,495016.5,495016.5,341,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469424667,794676.00
07/25/2016 01:30,2,0.000,ALERT,213.06,300.87,59.975,1469424603,"201051344000900","219011344069620",0.00,21.50,0,299.37,302.68,0.0,0.0,0.000,503345.2,503345.2,341,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424669,794677.00
07/25/2016 01:30,2,0.000,ALERT,213.74,300.87,59.986,1469424603,"201051344000648","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,493599.5,493599.5,342,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424671,794678.00
07/25/2016 01:30,2,0.000,ALERT,213.29,301.47,59.981,1469424603,"201051344000569","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,503984.0,503984.0,340,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424672,794679.00
07/25/2016 01:30,2,0.000,ALERT,213.29,301.47,59.996,1469424603,"201051344000983","219011344069620",0.00,21.50,0,299.67,303.28,0.0,0.0,0.000,495902.0,495902.0,341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469424674,794680.00
07/25/2016 01:30,2,0.000,ALERT,213.29,301.17,59.981,1469424603,"201051344001158","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,488923.8,488923.8,339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469424676,794681.00
