ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 01:30,2,0.000,ALERT,213.51,301.47,60.007,1469424603,"201051344000576","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,496237.9,496237.9,341,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469424678,794682.00
07/25/2016 01:30,2,0.000,ALERT,212.83,299.97,59.996,1469424603,"274151322000087","219011344069620",0.00,22.80,0,298.17,301.47,0.0,0.0,0.000,716046.5,716046.5,345,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469424680,794683.00
07/25/2016 01:45,2,0.000,ALERT,213.96,301.47,59.986,1469425503,"201051344000645","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,495811.2,495811.2,342,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469425505,794684.00
07/25/2016 01:45,2,0.000,ALERT,212.83,300.27,59.975,1469425503,"274151322000085","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,743935.4,743935.4,340,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425507,794685.00
07/25/2016 01:45,2,0.000,ALERT,213.96,301.17,59.986,1469425503,"201051344000633","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,487110.0,487110.0,341,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425509,794686.00
07/25/2016 01:45,2,0.000,ALERT,213.51,301.47,59.986,1469425503,"201051344000469","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,489174.8,489174.8,343,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425511,794687.00
07/25/2016 01:45,2,0.000,ALERT,213.06,301.17,59.975,1469425503,"201051344000646","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,490832.1,490832.1,342,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469425513,794688.00
07/25/2016 01:45,2,0.000,ALERT,212.38,300.57,59.975,1469425503,"274151322000052","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,761680.6,761680.6,343,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425514,794689.00
07/25/2016 01:45,2,0.000,ALERT,213.74,301.47,59.991,1469425503,"201051344000585","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,499330.0,499330.0,343,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425516,794690.00
07/25/2016 01:45,2,0.000,ALERT,213.29,301.47,59.944,1469425503,"201051344001230","219011344069620",0.00,21.00,0,299.67,303.28,0.0,0.0,0.000,494229.1,494229.1,343,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425518,794691.00
07/25/2016 01:45,2,0.000,ALERT,213.96,301.77,59.986,1469425503,"201051344000582","219011344069620",0.00,21.00,0,299.97,303.58,0.0,0.0,0.000,487190.3,487190.3,341,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425520,794692.00
07/25/2016 01:45,2,0.000,ALERT,213.29,301.47,60.034,1469425503,"201051344000955","219011344069620",0.00,21.50,0,299.37,302.68,0.0,0.0,0.000,500484.8,500484.8,341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425522,794693.00
07/25/2016 01:45,2,0.000,ALERT,212.61,299.97,59.996,1469425503,"274151322000094","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,621582.3,621582.3,347,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425524,794694.00
07/25/2016 01:45,2,0.000,ALERT,213.51,302.07,60.034,1469425503,"201051344000579","219011344069620",0.00,21.50,0,299.97,303.28,0.0,0.0,0.000,503245.7,503245.7,342,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425525,794695.00
07/25/2016 01:45,2,0.000,ALERT,213.06,301.17,59.991,1469425503,"201051344000890","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,497711.0,497711.0,340,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469425527,794696.00
07/25/2016 01:45,2,0.000,ALERT,213.29,300.87,59.970,1469425503,"201051344000438","219011344069620",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,499394.7,499394.7,342,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469425529,794697.00
07/25/2016 01:45,2,0.000,ALERT,213.51,299.97,59.996,1469425503,"201051344000417","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,491160.0,491160.0,340,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425531,794698.00
07/25/2016 01:45,2,0.000,ALERT,212.61,300.87,59.986,1469425503,"274151322000083","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,754825.5,754825.5,342,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425533,794699.00
07/25/2016 01:45,2,0.000,ALERT,213.06,300.87,59.991,1469425503,"274151322000076","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,804757.3,804757.3,340,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425534,794700.00
07/25/2016 01:45,2,0.000,ALERT,213.29,302.07,59.996,1469425503,"201051344000868","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,488094.1,488094.1,343,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425536,794701.00
07/25/2016 01:45,2,0.000,ALERT,212.38,301.47,59.991,1469425503,"274151322000095","219011344069620",0.00,21.50,0,299.37,302.98,0.0,0.0,0.000,796562.7,796562.7,340,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425538,794702.00
07/25/2016 01:45,2,0.000,ALERT,213.29,301.47,60.039,1469425503,"201051344000988","219011344069620",0.00,21.50,0,296.66,302.68,0.0,0.0,0.000,484656.3,484656.3,344,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469425540,794703.00
07/25/2016 01:45,2,0.000,ALERT,213.06,300.27,60.034,1469425503,"201051344001025","219011344069620",0.00,20.70,0,298.77,303.58,0.0,0.0,0.000,498517.8,498517.8,343,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425542,794704.00
07/25/2016 01:45,2,0.000,ALERT,213.29,301.47,60.007,1469425503,"201051344000458","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,495570.1,495570.1,342,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425544,794705.00
07/25/2016 01:45,2,0.000,ALERT,213.96,301.47,60.012,1469425503,"201051344000853","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,494655.5,494655.5,343,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425545,794706.00
07/25/2016 01:45,2,0.000,ALERT,213.51,300.87,60.007,1469425503,"201051344000685","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,498686.1,498686.1,341,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425547,794707.00
07/25/2016 01:45,2,0.000,ALERT,213.29,300.57,60.034,1469425503,"201051344000917","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,495601.2,495601.2,342,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469425549,794708.00
07/25/2016 01:45,2,0.000,ALERT,213.51,301.17,60.002,1469425503,"201051344001145","219011344069620",0.00,21.00,0,299.67,303.88,0.0,0.0,0.000,500782.8,500782.8,342,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425551,794709.00
07/25/2016 01:45,2,0.000,ALERT,213.29,300.27,60.012,1469425503,"201051344000651","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,493544.2,493544.2,342,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425553,794710.00
07/25/2016 01:45,2,0.000,ALERT,212.16,299.97,60.007,1469425503,"274151322000088","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,727917.7,727917.7,342,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425555,794711.00
07/25/2016 01:45,2,0.000,ALERT,213.29,299.67,59.996,1469425503,"274151322000068","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,621687.1,621687.1,344,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425556,794712.00
07/25/2016 01:45,2,0.000,ALERT,212.83,300.57,59.996,1469425503,"201051344001135","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,489602.0,489602.0,344,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425558,794713.00
07/25/2016 01:45,2,0.000,ALERT,213.29,302.07,60.002,1469425503,"201051344000594","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,499824.0,499824.0,342,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425560,794714.00
07/25/2016 01:45,2,0.000,ALERT,213.29,300.57,60.002,1469425503,"201051344001203","219011344069620",0.00,21.00,0,299.37,304.78,0.0,0.0,0.000,497291.5,497291.5,343,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469425562,794715.00
07/25/2016 01:45,2,0.000,ALERT,212.38,301.17,60.002,1469425503,"274151322000054","219011344069620",0.00,22.30,0,298.17,302.68,0.0,0.0,0.000,743187.9,743187.9,341,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425564,794716.00
07/25/2016 01:45,2,0.000,ALERT,213.51,301.17,60.002,1469425503,"201051344000867","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,487173.7,487173.7,341,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425565,794717.00
07/25/2016 01:45,2,0.000,ALERT,213.29,300.87,59.986,1469425503,"201051344001093","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,495016.5,495016.5,343,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425567,794718.00
07/25/2016 01:45,2,0.000,ALERT,213.29,301.47,59.996,1469425503,"201051344000900","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,503345.2,503345.2,343,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469425569,794719.00
07/25/2016 01:45,2,0.000,ALERT,213.74,301.17,59.996,1469425503,"201051344000648","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,493599.5,493599.5,344,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425571,794720.00
07/25/2016 01:45,2,0.000,ALERT,213.29,302.07,59.991,1469425503,"201051344000569","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,503984.0,503984.0,342,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425573,794721.00
07/25/2016 01:45,2,0.000,ALERT,213.29,301.77,59.986,1469425503,"201051344000983","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,495902.0,495902.0,343,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425575,794722.00
07/25/2016 01:45,2,0.000,ALERT,213.29,301.47,59.981,1469425503,"201051344001158","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,488923.8,488923.8,341,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469425577,794723.00
07/25/2016 01:45,2,0.000,ALERT,213.74,302.07,59.996,1469425503,"201051344000576","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,496237.9,496237.9,343,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425578,794724.00
07/25/2016 01:45,2,0.000,ALERT,212.83,300.27,59.991,1469425503,"274151322000087","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,716046.5,716046.5,347,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469425580,794725.00
07/25/2016 02:00,2,0.000,ALERT,213.51,300.27,59.991,1469426403,"201051344000645","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,495811.2,495811.2,344,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426405,794726.00
07/25/2016 02:00,2,0.000,ALERT,212.38,299.37,59.965,1469426403,"274151322000085","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,743935.4,743935.4,342,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426407,794727.00
07/25/2016 02:00,2,0.000,ALERT,213.51,299.97,59.981,1469426403,"201051344000633","219011344069620",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,487110.0,487110.0,343,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426409,794728.00
07/25/2016 02:00,2,0.000,ALERT,213.06,300.57,59.959,1469426403,"201051344000469","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,489174.8,489174.8,345,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469426411,794729.00
07/25/2016 02:00,2,0.000,ALERT,212.83,299.97,59.981,1469426403,"201051344000646","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,490832.1,490832.1,344,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426413,794730.00
07/25/2016 02:00,2,0.000,ALERT,211.93,299.37,59.986,1469426403,"274151322000052","219011344069620",0.00,22.00,0,297.87,302.68,0.0,0.0,0.000,761680.6,761680.6,345,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426414,794731.00
07/25/2016 02:00,2,0.000,ALERT,213.51,300.57,59.986,1469426403,"201051344000585","219011344069620",0.00,21.30,0,298.77,303.28,0.0,0.0,0.000,499330.0,499330.0,345,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426416,794732.00
07/25/2016 02:00,2,0.000,ALERT,213.06,300.57,59.970,1469426403,"201051344001230","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,494229.1,494229.1,345,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426418,794733.00
07/25/2016 02:00,2,0.000,ALERT,213.51,300.57,59.944,1469426403,"201051344000582","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,487190.3,487190.3,343,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426420,794734.00
07/25/2016 02:00,2,0.000,ALERT,212.83,300.27,59.975,1469426403,"201051344000955","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,500484.8,500484.8,343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426422,794735.00
07/25/2016 02:00,2,0.000,ALERT,212.38,299.07,59.981,1469426403,"274151322000094","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,621582.3,621582.3,349,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426423,794736.00
07/25/2016 02:00,2,0.000,ALERT,213.06,301.17,59.986,1469426403,"201051344000579","219011344069620",0.00,21.30,0,299.97,303.58,0.0,0.0,0.000,503245.7,503245.7,344,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426425,794737.00
07/25/2016 02:00,2,0.000,ALERT,213.06,300.87,59.981,1469426403,"201051344000890","219011344069620",0.00,21.30,0,299.67,304.18,0.0,0.0,0.000,497711.0,497711.0,342,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426427,794738.00
07/25/2016 02:00,2,0.000,ALERT,213.29,300.27,59.965,1469426403,"201051344000438","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,499394.7,499394.7,344,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426429,794739.00
07/25/2016 02:00,2,0.000,ALERT,213.29,299.67,59.981,1469426403,"201051344000417","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,491160.0,491160.0,342,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426431,794740.00
07/25/2016 02:00,2,0.000,ALERT,212.38,299.97,59.975,1469426403,"274151322000083","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,754825.5,754825.5,344,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426433,794741.00
07/25/2016 02:00,2,0.000,ALERT,213.06,301.47,59.981,1469426403,"201051344000868","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,488094.1,488094.1,345,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469426436,794742.00
07/25/2016 02:00,2,0.000,ALERT,212.38,300.87,59.970,1469426403,"274151322000095","219011344069620",0.00,21.50,0,299.37,302.98,0.0,0.0,0.000,796562.7,796562.7,342,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426438,794743.00
07/25/2016 02:00,2,0.000,ALERT,213.06,300.87,60.002,1469426403,"201051344000988","219011344069620",0.00,21.30,0,296.66,302.98,0.0,0.0,0.000,484656.3,484656.3,346,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426440,794744.00
07/25/2016 02:00,2,0.000,ALERT,213.29,299.67,59.981,1469426403,"201051344001025","219011344069620",0.00,20.70,0,298.47,303.58,0.0,0.0,0.000,498517.8,498517.8,345,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469426442,794745.00
07/25/2016 02:00,2,0.000,ALERT,213.29,300.57,59.970,1469426403,"201051344000458","219011344069620",0.00,21.80,0,299.67,303.88,0.0,0.0,0.000,495570.1,495570.1,344,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469426443,794746.00
07/25/2016 02:00,2,0.000,ALERT,213.74,300.57,59.981,1469426403,"201051344000853","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,494655.5,494655.5,345,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426445,794747.00
07/25/2016 02:00,2,0.000,ALERT,213.74,300.27,59.970,1469426403,"201051344000685","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,498686.1,498686.1,343,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426447,794748.00
07/25/2016 02:00,2,0.000,ALERT,213.29,299.67,59.959,1469426403,"201051344000917","219011344069620",0.00,21.80,0,297.57,302.68,0.0,0.0,0.000,495601.2,495601.2,344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426449,794749.00
07/25/2016 02:00,2,0.000,ALERT,213.29,300.57,59.944,1469426403,"201051344001145","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,500782.8,500782.8,344,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426450,794750.00
07/25/2016 02:00,2,0.000,ALERT,213.51,299.67,59.965,1469426403,"201051344000651","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,493544.2,493544.2,344,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469426452,794751.00
07/25/2016 02:00,2,0.000,ALERT,211.93,299.97,59.954,1469426403,"274151322000088","219011344069620",0.00,22.00,0,298.17,301.77,0.0,0.0,0.000,727917.7,727917.7,344,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426454,794752.00
07/25/2016 02:00,2,0.000,ALERT,213.06,298.77,59.970,1469426403,"274151322000068","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,621687.1,621687.1,346,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426456,794753.00
07/25/2016 02:00,2,0.000,ALERT,213.06,300.27,59.970,1469426403,"201051344001135","219011344069620",0.00,21.00,0,299.07,303.58,0.0,0.0,0.000,489602.0,489602.0,346,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469426458,794754.00
07/25/2016 02:00,2,0.000,ALERT,212.83,301.17,59.970,1469426403,"201051344000594","219011344069620",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,499824.0,499824.0,344,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426460,794755.00
07/25/2016 02:00,2,0.000,ALERT,213.29,299.67,59.975,1469426403,"201051344001203","219011344069620",0.00,21.00,0,298.77,304.78,0.0,0.0,0.000,497291.5,497291.5,345,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426461,794756.00
07/25/2016 02:00,2,0.000,ALERT,212.16,299.37,59.954,1469426403,"274151322000054","219011344069620",0.00,22.30,0,298.17,302.68,0.0,0.0,0.000,743187.9,743187.9,343,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426463,794757.00
07/25/2016 02:00,2,0.000,ALERT,213.29,300.57,59.965,1469426403,"201051344000867","219011344069620",0.00,21.80,0,299.07,303.58,0.0,0.0,0.000,487173.7,487173.7,343,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426465,794758.00
07/25/2016 02:00,2,0.000,ALERT,213.29,300.27,59.965,1469426403,"201051344001093","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,495016.5,495016.5,345,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426467,794759.00
07/25/2016 02:00,2,0.000,ALERT,213.06,300.57,59.970,1469426403,"201051344000900","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,503345.2,503345.2,345,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426469,794760.00
07/25/2016 02:00,2,0.000,ALERT,213.29,299.97,59.965,1469426403,"201051344000648","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,493599.5,493599.5,346,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426470,794761.00
07/25/2016 02:00,2,0.000,ALERT,213.29,301.17,59.970,1469426403,"201051344000569","219011344069620",0.00,21.50,0,299.97,303.88,0.0,0.0,0.000,503984.0,503984.0,344,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426472,794762.00
07/25/2016 02:00,2,0.000,ALERT,213.29,301.17,59.970,1469426403,"201051344000983","219011344069620",0.00,21.50,0,299.67,303.88,0.0,0.0,0.000,495902.0,495902.0,345,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426474,794763.00
07/25/2016 02:00,2,0.000,ALERT,213.06,300.27,59.954,1469426403,"201051344001158","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,488923.8,488923.8,343,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426476,794764.00
07/25/2016 02:00,2,0.000,ALERT,213.74,301.17,59.944,1469426403,"201051344000576","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,496237.9,496237.9,345,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426478,794765.00
07/25/2016 02:00,2,0.000,ALERT,212.38,299.37,59.954,1469426403,"274151322000087","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,716046.5,716046.5,349,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469426480,794766.00
07/25/2016 02:00,2,0.000,ALERT,213.06,299.97,59.959,1469426403,"274151322000076","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,804757.3,804757.3,342,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469426481,794767.00
07/25/2016 02:15,2,0.000,ALERT,213.74,300.27,59.991,1469427304,"201051344000645","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,495811.2,495811.2,346,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427306,794768.00
07/25/2016 02:15,2,0.000,ALERT,212.38,299.37,59.975,1469427304,"274151322000085","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,743935.4,743935.4,344,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469427308,794769.00
07/25/2016 02:15,2,0.000,ALERT,213.74,300.27,59.986,1469427304,"201051344000633","219011344069620",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,487110.0,487110.0,345,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469427310,794770.00
07/25/2016 02:15,2,0.000,ALERT,213.29,300.57,59.986,1469427304,"201051344000469","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,489174.8,489174.8,347,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427312,794771.00
07/25/2016 02:15,2,0.000,ALERT,212.83,300.57,60.018,1469427304,"201051344000646","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,490832.1,490832.1,346,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427313,794772.00
07/25/2016 02:15,2,0.000,ALERT,212.16,299.07,59.954,1469427304,"274151322000052","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,761680.6,761680.6,347,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427315,794773.00
07/25/2016 02:15,2,0.000,ALERT,213.29,300.87,59.991,1469427304,"201051344000585","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,499330.0,499330.0,347,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427317,794774.00
07/25/2016 02:15,2,0.000,ALERT,213.06,300.87,59.991,1469427304,"201051344001230","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,494229.1,494229.1,347,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427319,794775.00
07/25/2016 02:15,2,0.000,ALERT,213.51,301.17,59.991,1469427304,"201051344000582","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,487190.3,487190.3,345,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427320,794776.00
07/25/2016 02:15,2,0.000,ALERT,212.83,300.57,59.991,1469427304,"201051344000955","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,500484.8,500484.8,345,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427322,794777.00
07/25/2016 02:15,2,0.000,ALERT,212.61,299.07,59.996,1469427304,"274151322000094","219011344069620",0.00,21.50,0,297.57,300.87,0.0,0.0,0.000,621582.3,621582.3,351,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427324,794778.00
07/25/2016 02:15,2,0.000,ALERT,213.29,301.47,59.996,1469427304,"201051344000579","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,503245.7,503245.7,346,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469427326,794779.00
07/25/2016 02:15,2,0.000,ALERT,213.06,300.87,60.012,1469427304,"201051344000890","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,497711.0,497711.0,344,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427328,794780.00
07/25/2016 02:15,2,0.000,ALERT,213.29,300.57,60.039,1469427304,"201051344000438","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,499394.7,499394.7,346,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469427329,794781.00
07/25/2016 02:15,2,0.000,ALERT,213.29,299.97,60.002,1469427304,"201051344000417","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,491160.0,491160.0,344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469427331,794782.00
07/25/2016 02:15,2,0.000,ALERT,212.38,300.57,60.002,1469427304,"274151322000083","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,754825.5,754825.5,346,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427333,794783.00
07/25/2016 02:15,2,0.000,ALERT,213.06,299.07,60.023,1469427304,"274151322000076","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,804757.3,804757.3,344,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427335,794784.00
07/25/2016 02:15,2,0.000,ALERT,213.29,301.77,60.007,1469427304,"201051344000868","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,488094.1,488094.1,347,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427337,794785.00
07/25/2016 02:15,2,0.000,ALERT,212.16,300.27,59.959,1469427304,"274151322000095","219011344069620",0.00,21.30,0,299.07,302.07,0.0,0.0,0.000,796562.7,796562.7,344,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427338,794786.00
07/25/2016 02:15,2,0.000,ALERT,213.06,300.57,59.981,1469427304,"201051344000988","219011344069620",0.00,21.30,0,296.06,302.07,0.0,0.0,0.000,484656.3,484656.3,348,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427340,794787.00
07/25/2016 02:15,2,0.000,ALERT,213.06,299.97,60.002,1469427304,"201051344001025","219011344069620",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,498517.8,498517.8,347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427342,794788.00
07/25/2016 02:15,2,0.000,ALERT,213.29,300.87,59.991,1469427304,"201051344000458","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,495570.1,495570.1,346,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427344,794789.00
07/25/2016 02:15,2,0.000,ALERT,213.74,300.87,59.965,1469427304,"201051344000853","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,494655.5,494655.5,347,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469427346,794790.00
07/25/2016 02:15,2,0.000,ALERT,213.51,300.57,60.039,1469427304,"201051344000685","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,498686.1,498686.1,345,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427348,794791.00
07/25/2016 02:15,2,0.000,ALERT,213.29,299.97,60.002,1469427304,"201051344000917","219011344069620",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,495601.2,495601.2,346,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427350,794792.00
07/25/2016 02:15,2,0.000,ALERT,213.29,300.57,59.986,1469427304,"201051344001145","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,500782.8,500782.8,346,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427352,794793.00
07/25/2016 02:15,2,0.000,ALERT,213.51,299.97,59.996,1469427304,"201051344000651","219011344069620",0.00,20.30,0,298.17,301.47,0.0,0.0,0.000,493544.2,493544.2,346,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469427354,794794.00
07/25/2016 02:15,2,0.000,ALERT,212.16,299.97,59.975,1469427304,"274151322000088","219011344069620",0.00,22.00,0,297.87,301.17,0.0,0.0,0.000,727917.7,727917.7,346,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427355,794795.00
07/25/2016 02:15,2,0.000,ALERT,212.83,298.47,59.996,1469427304,"274151322000068","219011344069620",0.00,22.30,0,297.26,300.57,0.0,0.0,0.000,621687.1,621687.1,348,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427357,794796.00
07/25/2016 02:15,2,0.000,ALERT,212.61,300.27,59.991,1469427304,"201051344001135","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,489602.0,489602.0,348,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427359,794797.00
07/25/2016 02:15,2,0.000,ALERT,213.06,301.47,60.002,1469427304,"201051344000594","219011344069620",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,499824.0,499824.0,346,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469427361,794798.00
07/25/2016 02:15,2,0.000,ALERT,213.29,300.27,60.034,1469427304,"201051344001203","219011344069620",0.00,21.00,0,298.17,303.88,0.0,0.0,0.000,497291.5,497291.5,347,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469427363,794799.00
07/25/2016 02:15,2,0.000,ALERT,212.38,299.97,59.996,1469427304,"274151322000054","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,743187.9,743187.9,345,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427365,794800.00
07/25/2016 02:15,2,0.000,ALERT,213.51,300.57,59.991,1469427304,"201051344000867","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,487173.7,487173.7,345,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427366,794801.00
07/25/2016 02:15,2,0.000,ALERT,213.06,300.57,59.991,1469427304,"201051344001093","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,495016.5,495016.5,347,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427368,794802.00
07/25/2016 02:15,2,0.000,ALERT,213.29,300.87,60.012,1469427304,"201051344000900","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,503345.2,503345.2,347,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427370,794803.00
07/25/2016 02:15,2,0.000,ALERT,213.29,299.97,59.981,1469427304,"201051344000648","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,493599.5,493599.5,348,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427372,794804.00
07/25/2016 02:15,2,0.000,ALERT,213.29,301.47,59.996,1469427304,"201051344000569","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,503984.0,503984.0,346,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427374,794805.00
07/25/2016 02:15,2,0.000,ALERT,213.29,301.17,59.981,1469427304,"201051344000983","219011344069620",0.00,21.30,0,299.37,302.68,0.0,0.0,0.000,495902.0,495902.0,347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427376,794806.00
07/25/2016 02:15,2,0.000,ALERT,213.29,300.57,59.959,1469427304,"201051344001158","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,488923.8,488923.8,345,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427377,794807.00
07/25/2016 02:15,2,0.000,ALERT,213.51,301.17,59.975,1469427304,"201051344000576","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,496237.9,496237.9,347,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469427379,794808.00
07/25/2016 02:15,2,0.000,ALERT,212.61,299.07,59.986,1469427304,"274151322000087","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,716046.5,716046.5,351,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469427381,794809.00
07/25/2016 02:30,2,0.000,ALERT,213.51,300.27,59.965,1469428204,"201051344000645","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,495811.2,495811.2,348,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469428206,794810.00
07/25/2016 02:30,2,0.000,ALERT,212.83,300.57,59.970,1469428204,"274151322000085","219011344069620",0.00,21.80,0,298.17,301.47,0.0,0.0,0.000,743935.4,743935.4,346,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428208,794811.00
07/25/2016 02:30,2,0.000,ALERT,213.51,300.27,59.959,1469428204,"201051344000633","219011344069620",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,487110.0,487110.0,347,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428209,794812.00
07/25/2016 02:30,2,0.000,ALERT,213.06,300.27,59.970,1469428204,"201051344000469","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,489174.8,489174.8,349,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469428211,794813.00
07/25/2016 02:30,2,0.000,ALERT,212.83,300.27,59.975,1469428204,"201051344000646","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,490832.1,490832.1,348,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469428213,794814.00
07/25/2016 02:30,2,0.000,ALERT,212.38,300.27,59.970,1469428204,"274151322000052","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,761680.6,761680.6,349,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428215,794815.00
07/25/2016 02:30,2,0.000,ALERT,213.29,300.57,59.981,1469428204,"201051344000585","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,499330.0,499330.0,349,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428217,794816.00
07/25/2016 02:30,2,0.000,ALERT,213.06,300.57,59.922,1469428204,"201051344001230","219011344069620",0.00,20.70,0,299.07,302.37,0.0,0.0,0.000,494229.1,494229.1,349,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428219,794817.00
07/25/2016 02:30,2,0.000,ALERT,213.74,301.47,59.970,1469428204,"201051344000582","219011344069620",0.00,20.70,0,299.37,302.68,0.0,0.0,0.000,487190.3,487190.3,347,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428220,794818.00
07/25/2016 02:30,2,0.000,ALERT,213.06,300.87,60.007,1469428204,"201051344000955","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,500484.8,500484.8,347,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428222,794819.00
07/25/2016 02:30,2,0.000,ALERT,212.61,299.67,59.949,1469428204,"274151322000094","219011344069620",0.00,21.50,0,297.87,301.17,0.0,0.0,0.000,621582.3,621582.3,353,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428224,794820.00
07/25/2016 02:30,2,0.000,ALERT,212.83,300.87,59.970,1469428204,"201051344000579","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,503245.7,503245.7,348,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428226,794821.00
07/25/2016 02:30,2,0.000,ALERT,213.29,301.17,60.012,1469428204,"201051344000890","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,497711.0,497711.0,346,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469428228,794822.00
07/25/2016 02:30,2,0.000,ALERT,213.51,300.87,59.996,1469428204,"201051344000438","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,499394.7,499394.7,348,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428229,794823.00
07/25/2016 02:30,2,0.000,ALERT,213.51,299.97,59.938,1469428204,"201051344000417","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,491160.0,491160.0,346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428231,794824.00
07/25/2016 02:30,2,0.000,ALERT,212.38,300.87,59.981,1469428204,"274151322000083","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,754825.5,754825.5,348,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428233,794825.00
07/25/2016 02:30,2,0.000,ALERT,213.06,299.67,59.970,1469428204,"274151322000076","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,804757.3,804757.3,346,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469428235,794826.00
07/25/2016 02:30,2,0.000,ALERT,212.83,301.17,59.975,1469428204,"201051344000868","219011344069620",0.00,21.30,0,299.67,303.28,0.0,0.0,0.000,488094.1,488094.1,349,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469428237,794827.00
