ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 02:30,2,0.000,ALERT,212.61,301.17,59.970,1469428204,"274151322000095","219011344069620",0.00,21.30,0,299.37,302.37,0.0,0.0,0.000,796562.7,796562.7,346,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428238,794828.00
07/25/2016 02:30,2,0.000,ALERT,212.83,300.27,59.959,1469428204,"201051344000988","219011344069620",0.00,21.30,0,296.36,302.07,0.0,0.0,0.000,484656.3,484656.3,350,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428240,794829.00
07/25/2016 02:30,2,0.000,ALERT,213.06,299.67,59.970,1469428204,"201051344001025","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,498517.8,498517.8,349,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428242,794830.00
07/25/2016 02:30,2,0.000,ALERT,213.06,300.57,59.981,1469428204,"201051344000458","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,495570.1,495570.1,348,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428244,794831.00
07/25/2016 02:30,2,0.000,ALERT,213.51,300.27,59.991,1469428204,"201051344000853","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,494655.5,494655.5,349,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428246,794832.00
07/25/2016 02:30,2,0.000,ALERT,213.74,300.87,59.981,1469428204,"201051344000685","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,498686.1,498686.1,347,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428247,794833.00
07/25/2016 02:30,2,0.000,ALERT,213.29,300.27,59.975,1469428204,"201051344000917","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,495601.2,495601.2,348,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428249,794834.00
07/25/2016 02:30,2,0.000,ALERT,213.51,300.87,59.981,1469428204,"201051344001145","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,500782.8,500782.8,348,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469428251,794835.00
07/25/2016 02:30,2,0.000,ALERT,213.51,299.97,59.970,1469428204,"201051344000651","219011344069620",0.00,20.30,0,298.17,301.47,0.0,0.0,0.000,493544.2,493544.2,348,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428253,794836.00
07/25/2016 02:30,2,0.000,ALERT,212.16,299.67,60.002,1469428204,"274151322000088","219011344069620",0.00,22.00,0,298.17,301.47,0.0,0.0,0.000,727917.7,727917.7,348,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428255,794837.00
07/25/2016 02:30,2,0.000,ALERT,213.29,299.37,59.986,1469428204,"274151322000068","219011344069620",0.00,22.00,0,297.57,300.87,0.0,0.0,0.000,621687.1,621687.1,350,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428257,794838.00
07/25/2016 02:30,2,0.000,ALERT,213.06,300.57,59.928,1469428204,"201051344001135","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,489602.0,489602.0,350,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428258,794839.00
07/25/2016 02:30,2,0.000,ALERT,212.83,301.17,59.991,1469428204,"201051344000594","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,499824.0,499824.0,348,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428260,794840.00
07/25/2016 02:30,2,0.000,ALERT,213.29,300.27,59.970,1469428204,"201051344001203","219011344069620",0.00,20.70,0,298.17,303.88,0.0,0.0,0.000,497291.5,497291.5,349,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469428262,794841.00
07/25/2016 02:30,2,0.000,ALERT,212.61,300.27,59.970,1469428204,"274151322000054","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,743187.9,743187.9,347,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428264,794842.00
07/25/2016 02:30,2,0.000,ALERT,213.06,300.27,59.965,1469428204,"201051344000867","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,487173.7,487173.7,347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428266,794843.00
07/25/2016 02:30,2,0.000,ALERT,213.29,300.87,59.944,1469428204,"201051344001093","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,495016.5,495016.5,349,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428268,794844.00
07/25/2016 02:30,2,0.000,ALERT,213.06,300.57,59.949,1469428204,"201051344000900","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,503345.2,503345.2,349,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428270,794845.00
07/25/2016 02:30,2,0.000,ALERT,213.29,299.97,59.970,1469428204,"201051344000648","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,493599.5,493599.5,350,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428271,794846.00
07/25/2016 02:30,2,0.000,ALERT,213.06,301.47,59.944,1469428204,"201051344000569","219011344069620",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,503984.0,503984.0,348,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428273,794847.00
07/25/2016 02:30,2,0.000,ALERT,213.06,300.87,59.981,1469428204,"201051344000983","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,495902.0,495902.0,349,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428275,794848.00
07/25/2016 02:30,2,0.000,ALERT,213.06,300.57,59.981,1469428204,"201051344001158","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,488923.8,488923.8,347,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428277,794849.00
07/25/2016 02:30,2,0.000,ALERT,213.51,301.17,59.965,1469428204,"201051344000576","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,496237.9,496237.9,349,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428279,794850.00
07/25/2016 02:30,2,0.000,ALERT,212.61,299.07,59.965,1469428204,"274151322000087","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,716046.5,716046.5,353,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469428280,794851.00
07/25/2016 02:45,2,0.000,ALERT,213.96,301.17,59.981,1469429103,"201051344000645","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,495811.2,495811.2,350,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429105,794852.00
07/25/2016 02:45,2,0.000,ALERT,212.83,300.57,59.991,1469429103,"274151322000085","219011344069620",0.00,21.80,0,298.77,301.77,0.0,0.0,0.000,743935.4,743935.4,348,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429107,794853.00
07/25/2016 02:45,2,0.000,ALERT,213.51,300.27,59.981,1469429103,"201051344000633","219011344069620",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,487110.0,487110.0,349,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429108,794854.00
07/25/2016 02:45,2,0.000,ALERT,213.29,300.87,59.981,1469429103,"201051344000469","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,489174.8,489174.8,351,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429110,794855.00
07/25/2016 02:45,2,0.000,ALERT,213.06,300.87,59.975,1469429103,"201051344000646","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,490832.1,490832.1,350,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469429112,794856.00
07/25/2016 02:45,2,0.000,ALERT,212.16,300.27,59.975,1469429103,"274151322000052","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,761680.6,761680.6,351,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469429114,794857.00
07/25/2016 02:45,2,0.000,ALERT,213.74,301.17,60.028,1469429103,"201051344000585","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,499330.0,499330.0,351,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429115,794858.00
07/25/2016 02:45,2,0.000,ALERT,213.51,301.17,59.981,1469429103,"201051344001230","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,494229.1,494229.1,351,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469429117,794859.00
07/25/2016 02:45,2,0.000,ALERT,213.96,301.47,59.981,1469429103,"201051344000582","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,487190.3,487190.3,349,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429119,794860.00
07/25/2016 02:45,2,0.000,ALERT,213.29,300.87,59.981,1469429103,"201051344000955","219011344069620",0.00,21.30,0,298.77,302.07,0.0,0.0,0.000,500484.8,500484.8,349,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429121,794861.00
07/25/2016 02:45,2,0.000,ALERT,212.83,299.97,59.965,1469429103,"274151322000094","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,621582.3,621582.3,355,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429123,794862.00
07/25/2016 02:45,2,0.000,ALERT,213.06,301.47,59.949,1469429103,"201051344000579","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,503245.7,503245.7,350,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469429124,794863.00
07/25/2016 02:45,2,0.000,ALERT,213.51,301.47,59.965,1469429103,"201051344000890","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,497711.0,497711.0,348,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429126,794864.00
07/25/2016 02:45,2,0.000,ALERT,213.96,301.17,59.986,1469429103,"201051344000438","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,499394.7,499394.7,350,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429128,794865.00
07/25/2016 02:45,2,0.000,ALERT,213.74,300.27,59.981,1469429103,"201051344000417","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,491160.0,491160.0,348,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429130,794866.00
07/25/2016 02:45,2,0.000,ALERT,212.61,301.17,59.981,1469429103,"274151322000083","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,754825.5,754825.5,350,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429132,794867.00
07/25/2016 02:45,2,0.000,ALERT,213.29,300.57,59.981,1469429103,"274151322000076","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,804757.3,804757.3,348,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429133,794868.00
07/25/2016 02:45,2,0.000,ALERT,213.29,301.77,59.975,1469429103,"201051344000868","219011344069620",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,488094.1,488094.1,351,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429135,794869.00
07/25/2016 02:45,2,0.000,ALERT,212.83,301.17,59.981,1469429103,"274151322000095","219011344069620",0.00,21.30,0,299.37,302.68,0.0,0.0,0.000,796562.7,796562.7,348,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429137,794870.00
07/25/2016 02:45,2,0.000,ALERT,213.29,301.17,59.938,1469429103,"201051344000988","219011344069620",0.00,21.30,0,296.06,302.37,0.0,0.0,0.000,484656.3,484656.3,352,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469429139,794871.00
07/25/2016 02:45,2,0.000,ALERT,213.51,300.27,60.034,1469429103,"201051344001025","219011344069620",0.00,20.30,0,298.17,302.98,0.0,0.0,0.000,498517.8,498517.8,351,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429141,794872.00
07/25/2016 02:45,2,0.000,ALERT,213.29,301.17,59.986,1469429103,"201051344000458","219011344069620",0.00,21.80,0,298.47,303.28,0.0,0.0,0.000,495570.1,495570.1,350,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429143,794873.00
07/25/2016 02:45,2,0.000,ALERT,213.74,300.87,60.023,1469429103,"201051344000853","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,494655.5,494655.5,351,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429144,794874.00
07/25/2016 02:45,2,0.000,ALERT,213.96,301.17,59.986,1469429103,"201051344000685","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,498686.1,498686.1,349,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429146,794875.00
07/25/2016 02:45,2,0.000,ALERT,213.96,300.87,59.986,1469429103,"201051344000917","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,495601.2,495601.2,350,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469429148,794876.00
07/25/2016 02:45,2,0.000,ALERT,213.74,301.17,59.981,1469429103,"201051344001145","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,500782.8,500782.8,350,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429150,794877.00
07/25/2016 02:45,2,0.000,ALERT,213.74,300.27,59.986,1469429103,"201051344000651","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,493544.2,493544.2,350,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429151,794878.00
07/25/2016 02:45,2,0.000,ALERT,212.38,300.27,59.986,1469429103,"274151322000088","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,727917.7,727917.7,350,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429153,794879.00
07/25/2016 02:45,2,0.000,ALERT,213.29,299.37,60.002,1469429103,"274151322000068","219011344069620",0.00,22.00,0,297.57,300.87,0.0,0.0,0.000,621687.1,621687.1,352,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469429155,794880.00
07/25/2016 02:45,2,0.000,ALERT,213.29,300.87,59.981,1469429103,"201051344001135","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,489602.0,489602.0,352,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469429157,794881.00
07/25/2016 02:45,2,0.000,ALERT,213.06,301.77,59.986,1469429103,"201051344000594","219011344069620",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,499824.0,499824.0,350,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429159,794882.00
07/25/2016 02:45,2,0.000,ALERT,213.51,300.57,59.986,1469429103,"201051344001203","219011344069620",0.00,21.00,0,298.47,303.88,0.0,0.0,0.000,497291.5,497291.5,351,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469429160,794883.00
07/25/2016 02:45,2,0.000,ALERT,212.38,300.57,59.981,1469429103,"274151322000054","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,743187.9,743187.9,349,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469429162,794884.00
07/25/2016 02:45,2,0.000,ALERT,213.74,300.87,59.986,1469429103,"201051344000867","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,487173.7,487173.7,349,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469429164,794885.00
07/25/2016 02:45,2,0.000,ALERT,213.74,300.87,59.981,1469429103,"201051344001093","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,495016.5,495016.5,351,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429166,794886.00
07/25/2016 02:45,2,0.000,ALERT,213.29,301.17,59.981,1469429103,"201051344000900","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,503345.2,503345.2,351,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429167,794887.00
07/25/2016 02:45,2,0.000,ALERT,213.51,300.57,59.986,1469429103,"201051344000648","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,493599.5,493599.5,352,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429169,794888.00
07/25/2016 02:45,2,0.000,ALERT,213.29,301.77,59.991,1469429103,"201051344000569","219011344069620",0.00,21.50,0,299.37,303.28,0.0,0.0,0.000,503984.0,503984.0,350,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469429171,794889.00
07/25/2016 02:45,2,0.000,ALERT,213.51,301.47,60.002,1469429103,"201051344000983","219011344069620",0.00,21.30,0,298.77,303.28,0.0,0.0,0.000,495902.0,495902.0,351,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429173,794890.00
07/25/2016 02:45,2,0.000,ALERT,213.29,300.87,59.991,1469429103,"201051344001158","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,488923.8,488923.8,349,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469429175,794891.00
07/25/2016 02:45,2,0.000,ALERT,213.96,301.47,59.986,1469429103,"201051344000576","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,496237.9,496237.9,351,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429177,794892.00
07/25/2016 02:45,2,0.000,ALERT,212.83,299.67,59.986,1469429103,"274151322000087","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,716046.5,716046.5,355,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469429178,794893.00
07/25/2016 03:00,2,0.000,ALERT,213.51,300.57,60.012,1469430003,"201051344000645","219011344069620",0.00,21.50,0,299.37,302.68,0.0,0.0,0.000,495811.2,495811.2,352,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430005,794894.00
07/25/2016 03:00,2,0.000,ALERT,212.38,299.97,59.954,1469430003,"274151322000085","219011344069620",0.00,22.00,0,297.26,302.37,0.0,0.0,0.000,743935.4,743935.4,350,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430007,794895.00
07/25/2016 03:00,2,0.000,ALERT,213.51,300.27,59.965,1469430003,"201051344000633","219011344069620",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,487110.0,487110.0,351,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430009,794896.00
07/25/2016 03:00,2,0.000,ALERT,213.06,300.57,59.954,1469430003,"201051344000469","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,489174.8,489174.8,353,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430011,794897.00
07/25/2016 03:00,2,0.000,ALERT,212.61,300.27,60.002,1469430003,"201051344000646","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,490832.1,490832.1,352,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430012,794898.00
07/25/2016 03:00,2,0.000,ALERT,211.93,299.37,59.949,1469430003,"274151322000052","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,761680.6,761680.6,353,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430014,794899.00
07/25/2016 03:00,2,0.000,ALERT,213.29,300.87,59.965,1469430003,"201051344000585","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,499330.0,499330.0,353,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430016,794900.00
07/25/2016 03:00,2,0.000,ALERT,213.06,300.87,59.954,1469430003,"201051344001230","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,494229.1,494229.1,353,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430018,794901.00
07/25/2016 03:00,2,0.000,ALERT,213.51,301.17,59.954,1469430003,"201051344000582","219011344069620",0.00,21.00,0,299.97,303.28,0.0,0.0,0.000,487190.3,487190.3,351,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430020,794902.00
07/25/2016 03:00,2,0.000,ALERT,212.83,300.57,59.959,1469430003,"201051344000955","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,500484.8,500484.8,351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430021,794903.00
07/25/2016 03:00,2,0.000,ALERT,212.38,299.07,59.991,1469430003,"274151322000094","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,621582.3,621582.3,357,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430023,794904.00
07/25/2016 03:00,2,0.000,ALERT,212.83,301.17,59.970,1469430003,"201051344000579","219011344069620",0.00,21.30,0,299.67,303.28,0.0,0.0,0.000,503245.7,503245.7,352,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430025,794905.00
07/25/2016 03:00,2,0.000,ALERT,213.06,301.17,59.922,1469430003,"201051344000890","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,497711.0,497711.0,350,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430027,794906.00
07/25/2016 03:00,2,0.000,ALERT,213.06,300.57,59.975,1469430003,"201051344000438","219011344069620",0.00,20.70,0,299.37,302.68,0.0,0.0,0.000,499394.7,499394.7,352,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430029,794907.00
07/25/2016 03:00,2,0.000,ALERT,213.29,299.97,59.928,1469430003,"201051344000417","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,491160.0,491160.0,350,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430031,794908.00
07/25/2016 03:00,2,0.000,ALERT,212.16,299.97,59.949,1469430003,"274151322000083","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,754825.5,754825.5,352,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430033,794909.00
07/25/2016 03:00,2,0.000,ALERT,212.83,300.27,59.949,1469430003,"274151322000076","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,804757.3,804757.3,350,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430034,794910.00
07/25/2016 03:00,2,0.000,ALERT,213.06,301.17,59.954,1469430003,"201051344000868","219011344069620",0.00,21.30,0,299.97,303.58,0.0,0.0,0.000,488094.1,488094.1,353,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430037,794911.00
07/25/2016 03:00,2,0.000,ALERT,212.38,301.17,59.954,1469430003,"274151322000095","219011344069620",0.00,21.30,0,299.67,303.28,0.0,0.0,0.000,796562.7,796562.7,350,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430039,794912.00
07/25/2016 03:00,2,0.000,ALERT,213.06,300.57,59.954,1469430003,"201051344000988","219011344069620",0.00,21.50,0,296.66,302.37,0.0,0.0,0.000,484656.3,484656.3,354,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430040,794913.00
07/25/2016 03:00,2,0.000,ALERT,213.06,299.97,59.912,1469430003,"201051344001025","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,498517.8,498517.8,353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430042,794914.00
07/25/2016 03:00,2,0.000,ALERT,213.06,300.87,59.954,1469430003,"201051344000458","219011344069620",0.00,21.80,0,299.37,303.28,0.0,0.0,0.000,495570.1,495570.1,352,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430044,794915.00
07/25/2016 03:00,2,0.000,ALERT,213.74,300.57,59.901,1469430003,"201051344000853","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,494655.5,494655.5,353,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430046,794916.00
07/25/2016 03:00,2,0.000,ALERT,213.51,300.57,59.954,1469430003,"201051344000685","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,498686.1,498686.1,351,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430048,794917.00
07/25/2016 03:00,2,0.000,ALERT,213.29,300.27,59.949,1469430003,"201051344000917","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,495601.2,495601.2,352,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430049,794918.00
07/25/2016 03:00,2,0.000,ALERT,213.51,301.17,59.954,1469430003,"201051344001145","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,500782.8,500782.8,352,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430051,794919.00
07/25/2016 03:00,2,0.000,ALERT,213.29,299.67,59.954,1469430003,"201051344000651","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,493544.2,493544.2,352,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430053,794920.00
07/25/2016 03:00,2,0.000,ALERT,212.16,299.67,59.959,1469430003,"274151322000088","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,727917.7,727917.7,352,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430055,794921.00
07/25/2016 03:00,2,0.000,ALERT,213.06,299.37,59.981,1469430003,"274151322000068","219011344069620",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,621687.1,621687.1,354,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430056,794922.00
07/25/2016 03:00,2,0.000,ALERT,212.83,300.27,59.975,1469430003,"201051344001135","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,489602.0,489602.0,354,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430058,794923.00
07/25/2016 03:00,2,0.000,ALERT,213.06,301.47,59.912,1469430003,"201051344000594","219011344069620",0.00,21.30,0,298.77,303.28,0.0,0.0,0.000,499824.0,499824.0,352,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430060,794924.00
07/25/2016 03:00,2,0.000,ALERT,213.29,300.27,59.965,1469430003,"201051344001203","219011344069620",0.00,21.00,0,299.07,303.88,0.0,0.0,0.000,497291.5,497291.5,353,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430062,794925.00
07/25/2016 03:00,2,0.000,ALERT,212.16,299.67,59.949,1469430003,"274151322000054","219011344069620",0.00,22.30,0,298.47,302.98,0.0,0.0,0.000,743187.9,743187.9,351,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430064,794926.00
07/25/2016 03:00,2,0.000,ALERT,213.29,300.57,59.975,1469430003,"201051344000867","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,487173.7,487173.7,351,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430065,794927.00
07/25/2016 03:00,2,0.000,ALERT,213.29,300.87,59.949,1469430003,"201051344001093","219011344069620",0.00,21.50,0,299.07,302.37,0.0,0.0,0.000,495016.5,495016.5,353,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430067,794928.00
07/25/2016 03:00,2,0.000,ALERT,213.06,300.57,59.954,1469430003,"201051344000900","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,503345.2,503345.2,353,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430069,794929.00
07/25/2016 03:00,2,0.000,ALERT,213.51,300.27,59.959,1469430003,"201051344000648","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,493599.5,493599.5,354,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430071,794930.00
07/25/2016 03:00,2,0.000,ALERT,213.29,301.47,59.970,1469430003,"201051344000569","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,503984.0,503984.0,352,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430073,794931.00
07/25/2016 03:00,2,0.000,ALERT,213.06,301.17,59.954,1469430003,"201051344000983","219011344069620",0.00,21.50,0,299.67,303.28,0.0,0.0,0.000,495902.0,495902.0,353,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430074,794932.00
07/25/2016 03:00,2,0.000,ALERT,213.06,300.57,59.965,1469430003,"201051344001158","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,488923.8,488923.8,351,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430076,794933.00
07/25/2016 03:00,2,0.000,ALERT,213.51,301.17,59.949,1469430003,"201051344000576","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,496237.9,496237.9,353,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430078,794934.00
07/25/2016 03:00,2,0.000,ALERT,212.38,299.37,59.965,1469430003,"274151322000087","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,716046.5,716046.5,357,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430080,794935.00
07/25/2016 03:15,2,0.000,ALERT,213.96,301.47,60.002,1469430904,"201051344000645","219011344069620",0.00,21.50,0,299.07,302.98,0.0,0.0,0.000,495811.2,495811.2,354,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430906,794936.00
07/25/2016 03:15,2,0.000,ALERT,213.06,301.17,59.996,1469430904,"274151322000085","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,743935.4,743935.4,352,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430907,794937.00
07/25/2016 03:15,2,0.000,ALERT,213.96,301.17,59.986,1469430904,"201051344000633","219011344069620",0.00,20.70,0,296.96,302.37,0.0,0.0,0.000,487110.0,487110.0,353,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430909,794938.00
07/25/2016 03:15,2,0.000,ALERT,213.51,301.47,59.981,1469430904,"201051344000469","219011344069620",0.00,20.70,0,297.87,302.68,0.0,0.0,0.000,489174.8,489174.8,355,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430911,794939.00
07/25/2016 03:15,2,0.000,ALERT,213.06,301.17,59.965,1469430904,"201051344000646","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,490832.1,490832.1,354,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430913,794940.00
07/25/2016 03:15,2,0.000,ALERT,212.61,300.87,60.002,1469430904,"274151322000052","219011344069620",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,761680.6,761680.6,355,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430915,794941.00
07/25/2016 03:15,2,0.000,ALERT,213.74,301.77,59.991,1469430904,"201051344000585","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,499330.0,499330.0,355,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430917,794942.00
07/25/2016 03:15,2,0.000,ALERT,213.29,301.47,59.986,1469430904,"201051344001230","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,494229.1,494229.1,355,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430918,794943.00
07/25/2016 03:15,2,0.000,ALERT,213.74,302.07,59.996,1469430904,"201051344000582","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,487190.3,487190.3,353,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430920,794944.00
07/25/2016 03:15,2,0.000,ALERT,213.29,301.47,59.991,1469430904,"201051344000955","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,500484.8,500484.8,353,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430922,794945.00
07/25/2016 03:15,2,0.000,ALERT,213.06,300.27,59.981,1469430904,"274151322000094","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,621582.3,621582.3,359,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430924,794946.00
07/25/2016 03:15,2,0.000,ALERT,213.51,302.37,59.996,1469430904,"201051344000579","219011344069620",0.00,21.30,0,299.37,303.88,0.0,0.0,0.000,503245.7,503245.7,354,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430926,794947.00
07/25/2016 03:15,2,0.000,ALERT,213.51,301.77,59.970,1469430904,"201051344000890","219011344069620",0.00,21.30,0,299.07,303.88,0.0,0.0,0.000,497711.0,497711.0,352,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430927,794948.00
07/25/2016 03:15,2,0.000,ALERT,213.51,301.47,59.975,1469430904,"201051344000438","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,499394.7,499394.7,354,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430929,794949.00
07/25/2016 03:15,2,0.000,ALERT,213.74,300.87,59.981,1469430904,"201051344000417","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,491160.0,491160.0,352,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430931,794950.00
07/25/2016 03:15,2,0.000,ALERT,212.83,300.87,59.970,1469430904,"274151322000083","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,754825.5,754825.5,354,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430933,794951.00
07/25/2016 03:15,2,0.000,ALERT,213.29,300.57,59.970,1469430904,"274151322000076","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,804757.3,804757.3,352,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430935,794952.00
07/25/2016 03:15,2,0.000,ALERT,213.51,302.68,59.981,1469430904,"201051344000868","219011344069620",0.00,21.30,0,299.37,303.88,0.0,0.0,0.000,488094.1,488094.1,355,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430936,794953.00
07/25/2016 03:15,2,0.000,ALERT,212.83,302.07,59.938,1469430904,"274151322000095","219011344069620",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,796562.7,796562.7,352,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430938,794954.00
07/25/2016 03:15,2,0.000,ALERT,213.29,301.77,59.975,1469430904,"201051344000988","219011344069620",0.00,21.50,0,296.36,302.98,0.0,0.0,0.000,484656.3,484656.3,356,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430940,794955.00
07/25/2016 03:15,2,0.000,ALERT,213.29,300.87,59.928,1469430904,"201051344001025","219011344069620",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,498517.8,498517.8,355,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430942,794956.00
07/25/2016 03:15,2,0.000,ALERT,213.51,302.07,59.970,1469430904,"201051344000458","219011344069620",0.00,21.80,0,298.77,303.88,0.0,0.0,0.000,495570.1,495570.1,354,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430944,794957.00
07/25/2016 03:15,2,0.000,ALERT,214.19,301.77,59.981,1469430904,"201051344000853","219011344069620",0.00,21.30,0,298.77,303.28,0.0,0.0,0.000,494655.5,494655.5,355,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430946,794958.00
07/25/2016 03:15,2,0.000,ALERT,213.96,301.47,59.975,1469430904,"201051344000685","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,498686.1,498686.1,353,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430948,794959.00
07/25/2016 03:15,2,0.000,ALERT,213.51,300.87,59.949,1469430904,"201051344000917","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,495601.2,495601.2,354,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430949,794960.00
07/25/2016 03:15,2,0.000,ALERT,213.96,302.07,59.954,1469430904,"201051344001145","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,500782.8,500782.8,354,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430951,794961.00
07/25/2016 03:15,2,0.000,ALERT,213.74,300.57,59.965,1469430904,"201051344000651","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,493544.2,493544.2,354,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430953,794962.00
07/25/2016 03:15,2,0.000,ALERT,212.61,301.47,59.996,1469430904,"274151322000088","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,727917.7,727917.7,354,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430955,794963.00
07/25/2016 03:15,2,0.000,ALERT,213.51,300.27,59.944,1469430904,"274151322000068","219011344069620",0.00,22.30,0,298.17,301.47,0.0,0.0,0.000,621687.1,621687.1,356,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430957,794964.00
07/25/2016 03:15,2,0.000,ALERT,213.06,301.17,59.970,1469430904,"201051344001135","219011344069620",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,489602.0,489602.0,356,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430958,794965.00
07/25/2016 03:15,2,0.000,ALERT,213.06,302.37,59.965,1469430904,"201051344000594","219011344069620",0.00,21.30,0,298.77,303.58,0.0,0.0,0.000,499824.0,499824.0,354,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430960,794966.00
07/25/2016 03:15,2,0.000,ALERT,213.51,301.17,59.970,1469430904,"201051344001203","219011344069620",0.00,21.00,0,298.77,304.48,0.0,0.0,0.000,497291.5,497291.5,355,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430962,794967.00
07/25/2016 03:15,2,0.000,ALERT,212.83,300.87,59.970,1469430904,"274151322000054","219011344069620",0.00,22.30,0,298.77,302.98,0.0,0.0,0.000,743187.9,743187.9,353,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430964,794968.00
07/25/2016 03:15,2,0.000,ALERT,213.74,301.47,59.965,1469430904,"201051344000867","219011344069620",0.00,21.50,0,298.77,303.58,0.0,0.0,0.000,487173.7,487173.7,353,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430966,794969.00
07/25/2016 03:15,2,0.000,ALERT,213.29,301.17,59.970,1469430904,"201051344001093","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,495016.5,495016.5,355,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469430967,794970.00
07/25/2016 03:15,2,0.000,ALERT,213.29,301.47,59.965,1469430904,"201051344000900","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,503345.2,503345.2,355,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430969,794971.00
07/25/2016 03:15,2,0.000,ALERT,213.74,301.17,59.981,1469430904,"201051344000648","219011344069620",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,493599.5,493599.5,356,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430971,794972.00
07/25/2016 03:15,2,0.000,ALERT,213.51,302.37,59.981,1469430904,"201051344000569","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,503984.0,503984.0,354,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430973,794973.00
