ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 03:15,2,0.000,ALERT,213.51,301.77,59.938,1469430904,"201051344000983","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,495902.0,495902.0,355,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430974,794974.00
07/25/2016 03:15,2,0.000,ALERT,213.29,301.17,59.965,1469430904,"201051344001158","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,488923.8,488923.8,353,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430976,794975.00
07/25/2016 03:15,2,0.000,ALERT,213.96,302.07,59.970,1469430904,"201051344000576","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,496237.9,496237.9,355,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430978,794976.00
07/25/2016 03:15,2,0.000,ALERT,213.06,300.87,59.965,1469430904,"274151322000087","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,716046.5,716046.5,359,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469430980,794977.00
07/25/2016 03:30,2,0.000,ALERT,213.96,301.77,60.028,1469431804,"201051344000645","219011344069620",0.00,21.50,0,299.67,303.28,0.0,0.0,0.000,495811.2,495811.2,356,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431806,794978.00
07/25/2016 03:30,2,0.000,ALERT,212.83,300.87,59.991,1469431804,"274151322000085","219011344069620",0.00,21.80,0,299.07,302.68,0.0,0.0,0.000,743935.4,743935.4,354,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469431807,794979.00
07/25/2016 03:30,2,0.000,ALERT,213.96,301.47,60.002,1469431804,"201051344000633","219011344069620",0.00,20.70,0,297.57,302.68,0.0,0.0,0.000,487110.0,487110.0,355,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431809,794980.00
07/25/2016 03:30,2,0.000,ALERT,213.51,301.47,59.949,1469431804,"201051344000469","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,489174.8,489174.8,357,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431811,794981.00
07/25/2016 03:30,2,0.000,ALERT,213.29,301.47,59.986,1469431804,"201051344000646","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,490832.1,490832.1,356,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431813,794982.00
07/25/2016 03:30,2,0.000,ALERT,212.38,301.17,59.981,1469431804,"274151322000052","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,761680.6,761680.6,357,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431815,794983.00
07/25/2016 03:30,2,0.000,ALERT,213.74,301.77,60.002,1469431804,"201051344000585","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,499330.0,499330.0,357,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431817,794984.00
07/25/2016 03:30,2,0.000,ALERT,213.51,301.77,59.986,1469431804,"201051344001230","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,494229.1,494229.1,357,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431818,794985.00
07/25/2016 03:30,2,0.000,ALERT,213.96,302.07,59.996,1469431804,"201051344000582","219011344069620",0.00,20.70,0,300.27,303.58,0.0,0.0,0.000,487190.3,487190.3,355,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431820,794986.00
07/25/2016 03:30,2,0.000,ALERT,213.06,301.47,59.996,1469431804,"201051344000955","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,500484.8,500484.8,355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431822,794987.00
07/25/2016 03:30,2,0.000,ALERT,212.61,300.27,59.986,1469431804,"274151322000094","219011344069620",0.00,21.50,0,298.47,301.77,0.0,0.0,0.000,621582.3,621582.3,361,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431824,794988.00
07/25/2016 03:30,2,0.000,ALERT,213.51,302.37,60.023,1469431804,"201051344000579","219011344069620",0.00,21.30,0,300.57,303.88,0.0,0.0,0.000,503245.7,503245.7,356,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431826,794989.00
07/25/2016 03:30,2,0.000,ALERT,213.51,302.07,59.996,1469431804,"201051344000890","219011344069620",0.00,21.00,0,300.27,303.88,0.0,0.0,0.000,497711.0,497711.0,354,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469431827,794990.00
07/25/2016 03:30,2,0.000,ALERT,213.74,301.47,59.959,1469431804,"201051344000438","219011344069620",0.00,20.70,0,299.97,303.28,0.0,0.0,0.000,499394.7,499394.7,356,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469431829,794991.00
07/25/2016 03:30,2,0.000,ALERT,213.51,300.87,59.991,1469431804,"201051344000417","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,491160.0,491160.0,354,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469431831,794992.00
07/25/2016 03:30,2,0.000,ALERT,212.83,301.17,59.991,1469431804,"274151322000083","219011344069620",0.00,21.50,0,299.07,302.98,0.0,0.0,0.000,754825.5,754825.5,356,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431833,794993.00
07/25/2016 03:30,2,0.000,ALERT,213.29,300.87,59.991,1469431804,"274151322000076","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,804757.3,804757.3,354,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431835,794994.00
07/25/2016 03:30,2,0.000,ALERT,213.51,302.68,59.986,1469431804,"201051344000868","219011344069620",0.00,21.30,0,300.87,304.18,0.0,0.0,0.000,488094.1,488094.1,357,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431837,794995.00
07/25/2016 03:30,2,0.000,ALERT,212.61,301.77,59.991,1469431804,"274151322000095","219011344069620",0.00,21.30,0,299.97,303.58,0.0,0.0,0.000,796562.7,796562.7,354,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431838,794996.00
07/25/2016 03:30,2,0.000,ALERT,213.51,301.77,59.996,1469431804,"201051344000988","219011344069620",0.00,21.30,0,297.26,302.98,0.0,0.0,0.000,484656.3,484656.3,358,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469431840,794997.00
07/25/2016 03:30,2,0.000,ALERT,213.51,300.87,59.986,1469431804,"201051344001025","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,498517.8,498517.8,357,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469431842,794998.00
07/25/2016 03:30,2,0.000,ALERT,213.51,302.07,60.002,1469431804,"201051344000458","219011344069620",0.00,21.80,0,300.27,304.48,0.0,0.0,0.000,495570.1,495570.1,356,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431844,794999.00
07/25/2016 03:30,2,0.000,ALERT,213.96,301.77,60.023,1469431804,"201051344000853","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,494655.5,494655.5,357,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469431845,795000.00
07/25/2016 03:30,2,0.000,ALERT,213.96,301.77,59.975,1469431804,"201051344000685","219011344069620",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,498686.1,498686.1,355,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431847,795001.00
07/25/2016 03:30,2,0.000,ALERT,213.74,301.17,59.986,1469431804,"201051344000917","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,495601.2,495601.2,356,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431849,795002.00
07/25/2016 03:30,2,0.000,ALERT,213.96,301.77,59.986,1469431804,"201051344001145","219011344069620",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,500782.8,500782.8,356,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431851,795003.00
07/25/2016 03:30,2,0.000,ALERT,213.74,300.87,59.938,1469431804,"201051344000651","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,493544.2,493544.2,356,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431853,795004.00
07/25/2016 03:30,2,0.000,ALERT,212.16,300.57,59.944,1469431804,"274151322000088","219011344069620",0.00,21.80,0,299.07,302.37,0.0,0.0,0.000,727917.7,727917.7,356,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431854,795005.00
07/25/2016 03:30,2,0.000,ALERT,213.29,299.97,59.986,1469431804,"274151322000068","219011344069620",0.00,22.00,0,298.47,301.47,0.0,0.0,0.000,621687.1,621687.1,358,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431856,795006.00
07/25/2016 03:30,2,0.000,ALERT,213.29,301.17,60.012,1469431804,"201051344001135","219011344069620",0.00,21.00,0,299.67,303.28,0.0,0.0,0.000,489602.0,489602.0,358,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431858,795007.00
07/25/2016 03:30,2,0.000,ALERT,213.29,302.68,59.981,1469431804,"201051344000594","219011344069620",0.00,21.00,0,299.97,303.88,0.0,0.0,0.000,499824.0,499824.0,356,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469431860,795008.00
07/25/2016 03:30,2,0.000,ALERT,213.74,301.17,59.986,1469431804,"201051344001203","219011344069620",0.00,20.70,0,299.37,304.48,0.0,0.0,0.000,497291.5,497291.5,357,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431862,795009.00
07/25/2016 03:30,2,0.000,ALERT,212.61,300.57,59.981,1469431804,"274151322000054","219011344069620",0.00,22.30,0,299.07,302.98,0.0,0.0,0.000,743187.9,743187.9,355,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431864,795010.00
07/25/2016 03:30,2,0.000,ALERT,213.74,301.47,59.975,1469431804,"201051344000867","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,487173.7,487173.7,355,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431866,795011.00
07/25/2016 03:30,2,0.000,ALERT,213.74,301.77,59.991,1469431804,"201051344001093","219011344069620",0.00,21.50,0,299.37,302.68,0.0,0.0,0.000,495016.5,495016.5,357,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469431867,795012.00
07/25/2016 03:30,2,0.000,ALERT,213.29,301.77,59.975,1469431804,"201051344000900","219011344069620",0.00,21.00,0,299.67,303.28,0.0,0.0,0.000,503345.2,503345.2,357,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431869,795013.00
07/25/2016 03:30,2,0.000,ALERT,213.74,301.17,59.954,1469431804,"201051344000648","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,493599.5,493599.5,358,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431871,795014.00
07/25/2016 03:30,2,0.000,ALERT,213.74,302.37,59.981,1469431804,"201051344000569","219011344069620",0.00,21.30,0,300.57,304.18,0.0,0.0,0.000,503984.0,503984.0,356,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431873,795015.00
07/25/2016 03:30,2,0.000,ALERT,213.51,302.37,59.986,1469431804,"201051344000983","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,495902.0,495902.0,357,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431875,795016.00
07/25/2016 03:30,2,0.000,ALERT,213.51,301.47,59.986,1469431804,"201051344001158","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,488923.8,488923.8,355,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431876,795017.00
07/25/2016 03:30,2,0.000,ALERT,213.96,302.37,59.991,1469431804,"201051344000576","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,496237.9,496237.9,357,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469431878,795018.00
07/25/2016 03:30,2,0.000,ALERT,212.61,299.67,59.975,1469431804,"274151322000087","219011344069620",0.00,22.30,0,298.47,302.07,0.0,0.0,0.000,716046.5,716046.5,361,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469431880,795019.00
07/25/2016 03:45,2,0.000,ALERT,213.96,301.47,60.018,1469432703,"201051344000645","219011344069620",0.00,21.30,0,299.97,303.28,0.0,0.0,0.000,495811.2,495811.2,358,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469432705,795020.00
07/25/2016 03:45,2,0.000,ALERT,212.83,300.57,59.959,1469432703,"274151322000085","219011344069620",0.00,21.80,0,299.37,302.68,0.0,0.0,0.000,743935.4,743935.4,356,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469432707,795021.00
07/25/2016 03:45,2,0.000,ALERT,213.96,301.17,59.970,1469432703,"201051344000633","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,487110.0,487110.0,357,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432708,795022.00
07/25/2016 03:45,2,0.000,ALERT,213.51,301.17,59.954,1469432703,"201051344000469","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,489174.8,489174.8,359,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432710,795023.00
07/25/2016 03:45,2,0.000,ALERT,213.29,301.17,59.965,1469432703,"201051344000646","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,490832.1,490832.1,358,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432712,795024.00
07/25/2016 03:45,2,0.000,ALERT,212.61,301.17,59.970,1469432703,"274151322000052","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,761680.6,761680.6,359,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432714,795025.00
07/25/2016 03:45,2,0.000,ALERT,213.96,301.77,59.991,1469432703,"201051344000585","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,499330.0,499330.0,359,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432716,795026.00
07/25/2016 03:45,2,0.000,ALERT,213.51,301.77,59.975,1469432703,"201051344001230","219011344069620",0.00,20.30,0,299.97,303.28,0.0,0.0,0.000,494229.1,494229.1,359,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469432718,795027.00
07/25/2016 03:45,2,0.000,ALERT,213.96,302.07,59.970,1469432703,"201051344000582","219011344069620",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,487190.3,487190.3,357,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432719,795028.00
07/25/2016 03:45,2,0.000,ALERT,213.29,301.47,59.970,1469432703,"201051344000955","219011344069620",0.00,21.00,0,299.67,302.98,0.0,0.0,0.000,500484.8,500484.8,357,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432721,795029.00
07/25/2016 03:45,2,0.000,ALERT,212.83,299.67,59.970,1469432703,"274151322000094","219011344069620",0.00,21.30,0,299.07,302.07,0.0,0.0,0.000,621582.3,621582.3,363,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432723,795030.00
07/25/2016 03:45,2,0.000,ALERT,213.51,302.37,59.959,1469432703,"201051344000579","219011344069620",0.00,21.00,0,300.87,304.18,0.0,0.0,0.000,503245.7,503245.7,358,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432725,795031.00
07/25/2016 03:45,2,0.000,ALERT,213.51,302.07,59.970,1469432703,"201051344000890","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,497711.0,497711.0,356,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432727,795032.00
07/25/2016 03:45,2,0.000,ALERT,213.74,301.17,60.012,1469432703,"201051344000438","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,499394.7,499394.7,358,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432728,795033.00
07/25/2016 03:45,2,0.000,ALERT,213.74,300.87,60.007,1469432703,"201051344000417","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,491160.0,491160.0,356,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432730,795034.00
07/25/2016 03:45,2,0.000,ALERT,212.83,301.17,59.965,1469432703,"274151322000083","219011344069620",0.00,21.30,0,299.67,302.98,0.0,0.0,0.000,754825.5,754825.5,358,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432732,795035.00
07/25/2016 03:45,2,0.000,ALERT,213.29,300.27,59.959,1469432703,"274151322000076","219011344069620",0.00,21.50,0,299.37,302.68,0.0,0.0,0.000,804757.3,804757.3,356,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469432734,795036.00
07/25/2016 03:45,2,0.000,ALERT,213.51,302.37,59.975,1469432703,"201051344000868","219011344069620",0.00,21.00,0,300.57,304.18,0.0,0.0,0.000,488094.1,488094.1,359,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432735,795037.00
07/25/2016 03:45,2,0.000,ALERT,212.83,301.47,60.012,1469432703,"274151322000095","219011344069620",0.00,21.00,0,300.27,303.58,0.0,0.0,0.000,796562.7,796562.7,356,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432737,795038.00
07/25/2016 03:45,2,0.000,ALERT,213.51,301.47,59.975,1469432703,"201051344000988","219011344069620",0.00,21.30,0,297.26,303.28,0.0,0.0,0.000,484656.3,484656.3,360,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432739,795039.00
07/25/2016 03:45,2,0.000,ALERT,213.51,300.87,59.975,1469432703,"201051344001025","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,498517.8,498517.8,359,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432741,795040.00
07/25/2016 03:45,2,0.000,ALERT,213.51,301.77,59.970,1469432703,"201051344000458","219011344069620",0.00,21.50,0,299.97,304.48,0.0,0.0,0.000,495570.1,495570.1,358,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432743,795041.00
07/25/2016 03:45,2,0.000,ALERT,214.19,301.77,59.986,1469432703,"201051344000853","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,494655.5,494655.5,359,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432744,795042.00
07/25/2016 03:45,2,0.000,ALERT,214.19,301.77,59.981,1469432703,"201051344000685","219011344069620",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,498686.1,498686.1,357,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432746,795043.00
07/25/2016 03:45,2,0.000,ALERT,213.74,300.87,59.954,1469432703,"201051344000917","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,495601.2,495601.2,358,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432748,795044.00
07/25/2016 03:45,2,0.000,ALERT,213.96,301.77,59.970,1469432703,"201051344001145","219011344069620",0.00,20.70,0,299.97,303.88,0.0,0.0,0.000,500782.8,500782.8,358,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432750,795045.00
07/25/2016 03:45,2,0.000,ALERT,213.74,300.57,59.970,1469432703,"201051344000651","219011344069620",0.00,20.00,0,299.37,302.68,0.0,0.0,0.000,493544.2,493544.2,358,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432752,795046.00
07/25/2016 03:45,2,0.000,ALERT,212.38,300.27,59.970,1469432703,"274151322000088","219011344069620",0.00,21.80,0,299.07,302.37,0.0,0.0,0.000,727917.7,727917.7,358,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432754,795047.00
07/25/2016 03:45,2,0.000,ALERT,213.51,299.67,59.975,1469432703,"274151322000068","219011344069620",0.00,22.00,0,298.77,301.77,0.0,0.0,0.000,621687.1,621687.1,360,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432756,795048.00
07/25/2016 03:45,2,0.000,ALERT,213.51,301.47,60.007,1469432703,"201051344001135","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,489602.0,489602.0,360,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432757,795049.00
07/25/2016 03:45,2,0.000,ALERT,213.51,302.68,60.012,1469432703,"201051344000594","219011344069620",0.00,21.00,0,299.97,303.88,0.0,0.0,0.000,499824.0,499824.0,358,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432759,795050.00
07/25/2016 03:45,2,0.000,ALERT,213.96,301.17,59.965,1469432703,"201051344001203","219011344069620",0.00,20.70,0,299.67,304.78,0.0,0.0,0.000,497291.5,497291.5,359,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432761,795051.00
07/25/2016 03:45,2,0.000,ALERT,212.83,300.57,59.975,1469432703,"274151322000054","219011344069620",0.00,22.00,0,299.37,302.98,0.0,0.0,0.000,743187.9,743187.9,357,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432763,795052.00
07/25/2016 03:45,2,0.000,ALERT,213.96,301.47,59.986,1469432703,"201051344000867","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,487173.7,487173.7,357,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469432765,795053.00
07/25/2016 03:45,2,0.000,ALERT,213.96,301.47,59.981,1469432703,"201051344001093","219011344069620",0.00,21.30,0,299.67,302.98,0.0,0.0,0.000,495016.5,495016.5,359,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432767,795054.00
07/25/2016 03:45,2,0.000,ALERT,213.51,301.47,59.981,1469432703,"201051344000900","219011344069620",0.00,21.00,0,299.97,303.28,0.0,0.0,0.000,503345.2,503345.2,359,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469432768,795055.00
07/25/2016 03:45,2,0.000,ALERT,213.74,301.17,59.975,1469432703,"201051344000648","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,493599.5,493599.5,360,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469432770,795056.00
07/25/2016 03:45,2,0.000,ALERT,213.74,302.37,59.975,1469432703,"201051344000569","219011344069620",0.00,21.30,0,300.57,304.18,0.0,0.0,0.000,503984.0,503984.0,358,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432772,795057.00
07/25/2016 03:45,2,0.000,ALERT,213.74,302.07,59.944,1469432703,"201051344000983","219011344069620",0.00,21.00,0,300.27,303.88,0.0,0.0,0.000,495902.0,495902.0,359,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432774,795058.00
07/25/2016 03:45,2,0.000,ALERT,213.51,301.47,59.981,1469432703,"201051344001158","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,488923.8,488923.8,357,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432776,795059.00
07/25/2016 03:45,2,0.000,ALERT,214.19,302.37,59.981,1469432703,"201051344000576","219011344069620",0.00,21.00,0,299.97,303.58,0.0,0.0,0.000,496237.9,496237.9,359,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432777,795060.00
07/25/2016 03:45,2,0.000,ALERT,213.06,299.67,59.954,1469432703,"274151322000087","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,716046.5,716046.5,363,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469432779,795061.00
07/25/2016 04:00,2,0.000,ALERT,213.74,301.17,59.991,1469433603,"201051344000645","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,495811.2,495811.2,360,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433605,795062.00
07/25/2016 04:00,2,0.000,ALERT,212.16,299.37,59.975,1469433603,"274151322000085","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,743935.4,743935.4,358,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433607,795063.00
07/25/2016 04:00,2,0.000,ALERT,213.29,300.57,59.986,1469433603,"201051344000633","219011344069620",0.00,20.30,0,297.87,302.98,0.0,0.0,0.000,487110.0,487110.0,359,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433609,795064.00
07/25/2016 04:00,2,0.000,ALERT,213.06,300.87,59.970,1469433603,"201051344000469","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,489174.8,489174.8,361,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433611,795065.00
07/25/2016 04:00,2,0.000,ALERT,212.61,300.27,59.981,1469433603,"201051344000646","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,490832.1,490832.1,360,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433612,795066.00
07/25/2016 04:00,2,0.000,ALERT,211.93,299.97,59.975,1469433603,"274151322000052","219011344069620",0.00,21.50,0,297.87,302.98,0.0,0.0,0.000,761680.6,761680.6,361,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433614,795067.00
07/25/2016 04:00,2,0.000,ALERT,213.06,300.57,59.986,1469433603,"201051344000585","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,499330.0,499330.0,361,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433616,795068.00
07/25/2016 04:00,2,0.000,ALERT,212.83,300.87,60.018,1469433603,"201051344001230","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,494229.1,494229.1,361,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433618,795069.00
07/25/2016 04:00,2,0.000,ALERT,213.29,301.17,59.970,1469433603,"201051344000582","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,487190.3,487190.3,359,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433619,795070.00
07/25/2016 04:00,2,0.000,ALERT,212.83,300.57,59.981,1469433603,"201051344000955","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,500484.8,500484.8,359,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469433621,795071.00
07/25/2016 04:00,2,0.000,ALERT,212.16,298.77,60.002,1469433603,"274151322000094","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,621582.3,621582.3,365,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433623,795072.00
07/25/2016 04:00,2,0.000,ALERT,212.83,301.47,59.981,1469433603,"201051344000579","219011344069620",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,503245.7,503245.7,360,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469433625,795073.00
07/25/2016 04:00,2,0.000,ALERT,213.06,300.87,59.938,1469433603,"201051344000890","219011344069620",0.00,20.70,0,299.67,304.18,0.0,0.0,0.000,497711.0,497711.0,358,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469433627,795074.00
07/25/2016 04:00,2,0.000,ALERT,213.06,300.27,59.928,1469433603,"201051344000438","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,499394.7,499394.7,360,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433629,795075.00
07/25/2016 04:00,2,0.000,ALERT,213.06,299.97,59.975,1469433603,"201051344000417","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,491160.0,491160.0,358,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433630,795076.00
07/25/2016 04:00,2,0.000,ALERT,211.93,299.97,59.975,1469433603,"274151322000083","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,754825.5,754825.5,360,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433632,795077.00
07/25/2016 04:00,2,0.000,ALERT,212.61,299.07,59.959,1469433603,"274151322000076","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,804757.3,804757.3,358,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433634,795078.00
07/25/2016 04:00,2,0.000,ALERT,212.83,301.17,59.981,1469433603,"201051344000868","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,488094.1,488094.1,361,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433636,795079.00
07/25/2016 04:00,2,0.000,ALERT,211.93,299.97,59.959,1469433603,"274151322000095","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,796562.7,796562.7,358,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469433638,795080.00
07/25/2016 04:00,2,0.000,ALERT,212.83,300.57,59.975,1469433603,"201051344000988","219011344069620",0.00,20.70,0,297.26,303.28,0.0,0.0,0.000,484656.3,484656.3,362,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433640,795081.00
07/25/2016 04:00,2,0.000,ALERT,212.83,299.67,59.975,1469433603,"201051344001025","219011344069620",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,498517.8,498517.8,361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469433641,795082.00
07/25/2016 04:00,2,0.000,ALERT,212.61,300.57,59.975,1469433603,"201051344000458","219011344069620",0.00,21.50,0,299.67,304.18,0.0,0.0,0.000,495570.1,495570.1,360,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433643,795083.00
07/25/2016 04:00,2,0.000,ALERT,213.29,300.57,59.970,1469433603,"201051344000853","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,494655.5,494655.5,361,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433645,795084.00
07/25/2016 04:00,2,0.000,ALERT,213.29,300.27,59.965,1469433603,"201051344000685","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,498686.1,498686.1,359,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433647,795085.00
07/25/2016 04:00,2,0.000,ALERT,212.83,299.67,59.970,1469433603,"201051344000917","219011344069620",0.00,21.30,0,297.87,302.68,0.0,0.0,0.000,495601.2,495601.2,360,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433649,795086.00
07/25/2016 04:00,2,0.000,ALERT,213.29,300.57,59.970,1469433603,"201051344001145","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,500782.8,500782.8,360,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469433650,795087.00
07/25/2016 04:00,2,0.000,ALERT,213.06,299.67,59.965,1469433603,"201051344000651","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,493544.2,493544.2,360,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433652,795088.00
07/25/2016 04:00,2,0.000,ALERT,211.70,299.37,59.959,1469433603,"274151322000088","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,727917.7,727917.7,360,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433654,795089.00
07/25/2016 04:00,2,0.000,ALERT,212.61,298.47,59.970,1469433603,"274151322000068","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,621687.1,621687.1,362,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469433656,795090.00
07/25/2016 04:00,2,0.000,ALERT,212.83,300.27,59.986,1469433603,"201051344001135","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,489602.0,489602.0,362,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433658,795091.00
07/25/2016 04:00,2,0.000,ALERT,212.61,300.87,59.970,1469433603,"201051344000594","219011344069620",0.00,20.70,0,299.37,303.88,0.0,0.0,0.000,499824.0,499824.0,360,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433659,795092.00
07/25/2016 04:00,2,0.000,ALERT,213.06,299.97,59.981,1469433603,"201051344001203","219011344069620",0.00,20.30,0,299.07,304.78,0.0,0.0,0.000,497291.5,497291.5,361,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433661,795093.00
07/25/2016 04:00,2,0.000,ALERT,211.93,299.67,59.954,1469433603,"274151322000054","219011344069620",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,743187.9,743187.9,359,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469433663,795094.00
07/25/2016 04:00,2,0.000,ALERT,213.06,300.27,59.959,1469433603,"201051344000867","219011344069620",0.00,21.30,0,299.37,303.88,0.0,0.0,0.000,487173.7,487173.7,359,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433665,795095.00
07/25/2016 04:00,2,0.000,ALERT,212.83,300.27,59.959,1469433603,"201051344001093","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,495016.5,495016.5,361,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469433667,795096.00
07/25/2016 04:00,2,0.000,ALERT,212.61,300.27,59.912,1469433603,"201051344000900","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,503345.2,503345.2,361,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433668,795097.00
07/25/2016 04:00,2,0.000,ALERT,212.61,299.07,59.959,1469433603,"201051344000648","219011344069620",0.00,20.30,0,298.47,303.58,0.0,0.0,0.000,493599.5,493599.5,362,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433670,795098.00
07/25/2016 04:00,2,0.000,ALERT,212.83,300.87,60.007,1469433603,"201051344000569","219011344069620",0.00,21.00,0,299.37,304.18,0.0,0.0,0.000,503984.0,503984.0,360,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469433672,795099.00
07/25/2016 04:00,2,0.000,ALERT,212.61,300.57,59.965,1469433603,"201051344000983","219011344069620",0.00,21.00,0,299.37,303.88,0.0,0.0,0.000,495902.0,495902.0,361,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469433674,795100.00
07/25/2016 04:00,2,0.000,ALERT,212.83,300.27,59.928,1469433603,"201051344001158","219011344069620",0.00,20.30,0,298.17,302.98,0.0,0.0,0.000,488923.8,488923.8,359,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469433676,795101.00
07/25/2016 04:00,2,0.000,ALERT,213.29,300.87,59.970,1469433603,"201051344000576","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,496237.9,496237.9,361,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433678,795102.00
07/25/2016 04:00,2,0.000,ALERT,211.93,298.47,59.954,1469433603,"274151322000087","219011344069620",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,716046.5,716046.5,365,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469433679,795103.00
07/25/2016 04:15,2,0.000,ALERT,213.74,301.17,60.034,1469434504,"201051344000645","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,495811.2,495811.2,362,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434506,795104.00
07/25/2016 04:15,2,0.000,ALERT,212.61,300.27,60.028,1469434504,"274151322000085","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,743935.4,743935.4,360,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434507,795105.00
07/25/2016 04:15,2,0.000,ALERT,213.74,300.87,60.012,1469434504,"201051344000633","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,487110.0,487110.0,361,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434509,795106.00
07/25/2016 04:15,2,0.000,ALERT,213.29,300.87,59.996,1469434504,"201051344000469","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,489174.8,489174.8,363,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434511,795107.00
07/25/2016 04:15,2,0.000,ALERT,212.83,300.87,60.023,1469434504,"201051344000646","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,490832.1,490832.1,362,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434513,795108.00
07/25/2016 04:15,2,0.000,ALERT,212.38,300.87,59.996,1469434504,"274151322000052","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,761680.6,761680.6,363,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434515,795109.00
07/25/2016 04:15,2,0.000,ALERT,213.29,300.87,59.996,1469434504,"201051344000585","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,499330.0,499330.0,363,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469434517,795110.00
07/25/2016 04:15,2,0.000,ALERT,213.29,301.47,59.991,1469434504,"201051344001230","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,494229.1,494229.1,363,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469434518,795111.00
07/25/2016 04:15,2,0.000,ALERT,213.74,301.77,59.991,1469434504,"201051344000582","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,487190.3,487190.3,361,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469434520,795112.00
07/25/2016 04:15,2,0.000,ALERT,212.83,300.57,59.986,1469434504,"201051344000955","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,500484.8,500484.8,361,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434522,795113.00
07/25/2016 04:15,2,0.000,ALERT,212.61,299.67,59.975,1469434504,"274151322000094","219011344069620",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,621582.3,621582.3,367,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434524,795114.00
07/25/2016 04:15,2,0.000,ALERT,213.29,301.77,59.991,1469434504,"201051344000579","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,503245.7,503245.7,362,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434526,795115.00
07/25/2016 04:15,2,0.000,ALERT,213.06,301.47,59.965,1469434504,"201051344000890","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,497711.0,497711.0,360,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434527,795116.00
07/25/2016 04:15,2,0.000,ALERT,213.29,300.87,60.018,1469434504,"201051344000438","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,499394.7,499394.7,362,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469434529,795117.00
07/25/2016 04:15,2,0.000,ALERT,213.29,300.27,60.002,1469434504,"201051344000417","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,491160.0,491160.0,360,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434531,795118.00
07/25/2016 04:15,2,0.000,ALERT,212.61,300.27,59.975,1469434504,"274151322000083","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,754825.5,754825.5,362,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434533,795119.00
