ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 04:15,2,0.000,ALERT,213.29,299.97,59.981,1469434504,"274151322000076","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,804757.3,804757.3,360,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434535,795120.00
07/25/2016 04:15,2,0.000,ALERT,213.29,301.77,59.996,1469434504,"201051344000868","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,488094.1,488094.1,363,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434536,795121.00
07/25/2016 04:15,2,0.000,ALERT,212.61,301.47,59.991,1469434504,"274151322000095","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,796562.7,796562.7,360,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434538,795122.00
07/25/2016 04:15,2,0.000,ALERT,213.29,300.87,59.991,1469434504,"201051344000988","219011344069620",0.00,20.70,0,296.06,302.07,0.0,0.0,0.000,484656.3,484656.3,364,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469434540,795123.00
07/25/2016 04:15,2,0.000,ALERT,213.06,300.27,59.986,1469434504,"201051344001025","219011344069620",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,498517.8,498517.8,363,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434542,795124.00
07/25/2016 04:15,2,0.000,ALERT,213.06,301.17,59.996,1469434504,"201051344000458","219011344069620",0.00,21.30,0,298.77,303.28,0.0,0.0,0.000,495570.1,495570.1,362,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434544,795125.00
07/25/2016 04:15,2,0.000,ALERT,213.96,301.17,60.002,1469434504,"201051344000853","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,494655.5,494655.5,363,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434546,795126.00
07/25/2016 04:15,2,0.000,ALERT,213.74,300.57,60.007,1469434504,"201051344000685","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,498686.1,498686.1,361,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469434547,795127.00
07/25/2016 04:15,2,0.000,ALERT,213.51,300.27,59.991,1469434504,"201051344000917","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,495601.2,495601.2,362,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434549,795128.00
07/25/2016 04:15,2,0.000,ALERT,213.74,301.17,60.034,1469434504,"201051344001145","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,500782.8,500782.8,362,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434551,795129.00
07/25/2016 04:15,2,0.000,ALERT,213.51,299.97,59.996,1469434504,"201051344000651","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,493544.2,493544.2,362,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434553,795130.00
07/25/2016 04:15,2,0.000,ALERT,212.38,299.97,60.002,1469434504,"274151322000088","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,727917.7,727917.7,362,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434555,795131.00
07/25/2016 04:15,2,0.000,ALERT,213.29,299.97,60.002,1469434504,"274151322000068","219011344069620",0.00,21.80,0,297.57,300.87,0.0,0.0,0.000,621687.1,621687.1,364,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434556,795132.00
07/25/2016 04:15,2,0.000,ALERT,213.06,300.57,59.991,1469434504,"201051344001135","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,489602.0,489602.0,364,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469434558,795133.00
07/25/2016 04:15,2,0.000,ALERT,213.06,301.77,59.970,1469434504,"201051344000594","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,499824.0,499824.0,362,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434560,795134.00
07/25/2016 04:15,2,0.000,ALERT,213.51,300.57,60.002,1469434504,"201051344001203","219011344069620",0.00,20.30,0,298.17,303.88,0.0,0.0,0.000,497291.5,497291.5,363,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434562,795135.00
07/25/2016 04:15,2,0.000,ALERT,212.61,301.17,59.996,1469434504,"274151322000054","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,743187.9,743187.9,361,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434564,795136.00
07/25/2016 04:15,2,0.000,ALERT,213.51,300.57,60.007,1469434504,"201051344000867","219011344069620",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,487173.7,487173.7,361,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469434565,795137.00
07/25/2016 04:15,2,0.000,ALERT,213.51,300.87,59.954,1469434504,"201051344001093","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,495016.5,495016.5,363,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469434567,795138.00
07/25/2016 04:15,2,0.000,ALERT,213.06,300.57,60.002,1469434504,"201051344000900","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,503345.2,503345.2,363,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469434569,795139.00
07/25/2016 04:15,2,0.000,ALERT,213.51,300.27,60.002,1469434504,"201051344000648","219011344069620",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,493599.5,493599.5,364,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434571,795140.00
07/25/2016 04:15,2,0.000,ALERT,213.29,301.47,59.996,1469434504,"201051344000569","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,503984.0,503984.0,362,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469434573,795141.00
07/25/2016 04:15,2,0.000,ALERT,213.29,301.17,59.996,1469434504,"201051344000983","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,495902.0,495902.0,363,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469434575,795142.00
07/25/2016 04:15,2,0.000,ALERT,213.29,300.57,60.002,1469434504,"201051344001158","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,488923.8,488923.8,361,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469434576,795143.00
07/25/2016 04:15,2,0.000,ALERT,213.74,301.47,59.996,1469434504,"201051344000576","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,496237.9,496237.9,363,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469434578,795144.00
07/25/2016 04:15,2,0.000,ALERT,212.83,299.37,60.002,1469434504,"274151322000087","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,716046.5,716046.5,367,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469434580,795145.00
07/25/2016 04:30,2,0.000,ALERT,213.74,301.17,59.991,1469435403,"201051344000645","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,495811.2,495811.2,364,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435405,795146.00
07/25/2016 04:30,2,0.000,ALERT,212.83,300.27,59.986,1469435403,"274151322000085","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,743935.4,743935.4,362,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469435407,795147.00
07/25/2016 04:30,2,0.000,ALERT,213.96,300.87,59.986,1469435403,"201051344000633","219011344069620",0.00,20.00,0,297.26,302.37,0.0,0.0,0.000,487110.0,487110.0,363,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469435409,795148.00
07/25/2016 04:30,2,0.000,ALERT,213.29,300.87,59.981,1469435403,"201051344000469","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,489174.8,489174.8,365,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435410,795149.00
07/25/2016 04:30,2,0.000,ALERT,212.83,300.57,59.938,1469435403,"201051344000646","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,490832.1,490832.1,364,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435412,795150.00
07/25/2016 04:30,2,0.000,ALERT,212.38,300.87,59.981,1469435403,"274151322000052","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,761680.6,761680.6,365,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469435414,795151.00
07/25/2016 04:30,2,0.000,ALERT,213.29,300.87,59.954,1469435403,"201051344000585","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,499330.0,499330.0,365,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435416,795152.00
07/25/2016 04:30,2,0.000,ALERT,213.06,301.47,59.981,1469435403,"201051344001230","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,494229.1,494229.1,365,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435418,795153.00
07/25/2016 04:30,2,0.000,ALERT,213.74,301.77,59.986,1469435403,"201051344000582","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,487190.3,487190.3,363,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435419,795154.00
07/25/2016 04:30,2,0.000,ALERT,212.83,300.87,59.981,1469435403,"201051344000955","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,500484.8,500484.8,363,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435421,795155.00
07/25/2016 04:30,2,0.000,ALERT,212.61,299.67,59.981,1469435403,"274151322000094","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,621582.3,621582.3,369,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435423,795156.00
07/25/2016 04:30,2,0.000,ALERT,213.29,301.77,59.981,1469435403,"201051344000579","219011344069620",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,503245.7,503245.7,364,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435425,795157.00
07/25/2016 04:30,2,0.000,ALERT,213.06,301.17,59.981,1469435403,"201051344000890","219011344069620",0.00,20.30,0,299.07,303.88,0.0,0.0,0.000,497711.0,497711.0,362,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435426,795158.00
07/25/2016 04:30,2,0.000,ALERT,213.29,300.87,59.954,1469435403,"201051344000438","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,499394.7,499394.7,364,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469435428,795159.00
07/25/2016 04:30,2,0.000,ALERT,213.29,300.27,59.975,1469435403,"201051344000417","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,491160.0,491160.0,362,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435430,795160.00
07/25/2016 04:30,2,0.000,ALERT,212.61,300.27,59.970,1469435403,"274151322000083","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,754825.5,754825.5,364,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435432,795161.00
07/25/2016 04:30,2,0.000,ALERT,213.06,300.57,59.970,1469435403,"274151322000076","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,804757.3,804757.3,362,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435434,795162.00
07/25/2016 04:30,2,0.000,ALERT,213.29,301.77,59.970,1469435403,"201051344000868","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,488094.1,488094.1,365,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435436,795163.00
07/25/2016 04:30,2,0.000,ALERT,212.38,300.87,59.970,1469435403,"274151322000095","219011344069620",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,796562.7,796562.7,362,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435437,795164.00
07/25/2016 04:30,2,0.000,ALERT,213.06,300.87,59.986,1469435403,"201051344000988","219011344069620",0.00,20.70,0,296.66,302.68,0.0,0.0,0.000,484656.3,484656.3,366,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435439,795165.00
07/25/2016 04:30,2,0.000,ALERT,213.06,299.97,59.986,1469435403,"201051344001025","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,498517.8,498517.8,365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435441,795166.00
07/25/2016 04:30,2,0.000,ALERT,213.06,301.17,60.002,1469435403,"201051344000458","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,495570.1,495570.1,364,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469435443,795167.00
07/25/2016 04:30,2,0.000,ALERT,213.74,300.87,59.991,1469435403,"201051344000853","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,494655.5,494655.5,365,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435445,795168.00
07/25/2016 04:30,2,0.000,ALERT,213.51,300.87,59.991,1469435403,"201051344000685","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,498686.1,498686.1,363,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469435446,795169.00
07/25/2016 04:30,2,0.000,ALERT,213.29,300.27,59.991,1469435403,"201051344000917","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,495601.2,495601.2,364,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435448,795170.00
07/25/2016 04:30,2,0.000,ALERT,213.29,301.17,59.986,1469435403,"201051344001145","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,500782.8,500782.8,364,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469435450,795171.00
07/25/2016 04:30,2,0.000,ALERT,213.29,299.97,59.981,1469435403,"201051344000651","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,493544.2,493544.2,364,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435452,795172.00
07/25/2016 04:30,2,0.000,ALERT,211.93,299.67,59.986,1469435403,"274151322000088","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,727917.7,727917.7,364,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435454,795173.00
07/25/2016 04:30,2,0.000,ALERT,213.06,299.07,59.981,1469435403,"274151322000068","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,621687.1,621687.1,366,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435455,795174.00
07/25/2016 04:30,2,0.000,ALERT,212.83,300.87,59.991,1469435403,"201051344001135","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,489602.0,489602.0,366,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435457,795175.00
07/25/2016 04:30,2,0.000,ALERT,213.06,301.77,59.986,1469435403,"201051344000594","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,499824.0,499824.0,364,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469435459,795176.00
07/25/2016 04:30,2,0.000,ALERT,213.29,300.57,59.944,1469435403,"201051344001203","219011344069620",0.00,20.00,0,298.77,304.18,0.0,0.0,0.000,497291.5,497291.5,365,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435461,795177.00
07/25/2016 04:30,2,0.000,ALERT,212.38,300.27,60.007,1469435403,"274151322000054","219011344069620",0.00,21.80,0,298.77,303.28,0.0,0.0,0.000,743187.9,743187.9,363,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435463,795178.00
07/25/2016 04:30,2,0.000,ALERT,213.51,300.87,60.023,1469435403,"201051344000867","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,487173.7,487173.7,363,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435465,795179.00
07/25/2016 04:30,2,0.000,ALERT,213.06,300.57,59.996,1469435403,"201051344001093","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,495016.5,495016.5,365,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435466,795180.00
07/25/2016 04:30,2,0.000,ALERT,213.06,300.87,60.028,1469435403,"201051344000900","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,503345.2,503345.2,365,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435468,795181.00
07/25/2016 04:30,2,0.000,ALERT,213.74,300.57,59.991,1469435403,"201051344000648","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,493599.5,493599.5,366,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435470,795182.00
07/25/2016 04:30,2,0.000,ALERT,213.29,301.47,59.970,1469435403,"201051344000569","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,503984.0,503984.0,364,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435472,795183.00
07/25/2016 04:30,2,0.000,ALERT,213.29,301.47,59.986,1469435403,"201051344000983","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,495902.0,495902.0,365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435474,795184.00
07/25/2016 04:30,2,0.000,ALERT,213.29,300.87,59.996,1469435403,"201051344001158","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,488923.8,488923.8,363,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435476,795185.00
07/25/2016 04:30,2,0.000,ALERT,213.51,301.17,59.996,1469435403,"201051344000576","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,496237.9,496237.9,365,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469435477,795186.00
07/25/2016 04:30,2,0.000,ALERT,212.83,300.27,59.991,1469435403,"274151322000087","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,716046.5,716046.5,369,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469435479,795187.00
07/25/2016 04:45,2,0.000,ALERT,213.74,300.57,60.002,1469436303,"201051344000645","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,495811.2,495811.2,366,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436305,795188.00
07/25/2016 04:45,2,0.000,ALERT,212.61,299.97,60.028,1469436303,"274151322000085","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,743935.4,743935.4,364,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436307,795189.00
07/25/2016 04:45,2,0.000,ALERT,213.74,300.57,60.002,1469436303,"201051344000633","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,487110.0,487110.0,365,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469436309,795190.00
07/25/2016 04:45,2,0.000,ALERT,213.29,300.57,60.012,1469436303,"201051344000469","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,489174.8,489174.8,367,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469436311,795191.00
07/25/2016 04:45,2,0.000,ALERT,213.06,300.57,60.023,1469436303,"201051344000646","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,490832.1,490832.1,366,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436313,795192.00
07/25/2016 04:45,2,0.000,ALERT,212.16,300.27,60.007,1469436303,"274151322000052","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,761680.6,761680.6,367,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469436314,795193.00
07/25/2016 04:45,2,0.000,ALERT,213.29,300.57,60.018,1469436303,"201051344000585","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,499330.0,499330.0,367,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436316,795194.00
07/25/2016 04:45,2,0.000,ALERT,213.29,301.17,60.012,1469436303,"201051344001230","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,494229.1,494229.1,367,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469436318,795195.00
07/25/2016 04:45,2,0.000,ALERT,213.51,301.47,60.002,1469436303,"201051344000582","219011344069620",0.00,20.00,0,299.67,302.98,0.0,0.0,0.000,487190.3,487190.3,365,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469436320,795196.00
07/25/2016 04:45,2,0.000,ALERT,212.83,300.57,60.018,1469436303,"201051344000955","219011344069620",0.00,20.70,0,298.77,302.07,0.0,0.0,0.000,500484.8,500484.8,365,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436322,795197.00
07/25/2016 04:45,2,0.000,ALERT,212.38,299.37,60.012,1469436303,"274151322000094","219011344069620",0.00,20.70,0,297.87,301.17,0.0,0.0,0.000,621582.3,621582.3,371,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469436323,795198.00
07/25/2016 04:45,2,0.000,ALERT,213.06,301.47,60.012,1469436303,"201051344000579","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,503245.7,503245.7,366,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436325,795199.00
07/25/2016 04:45,2,0.000,ALERT,213.06,301.17,60.039,1469436303,"201051344000890","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,497711.0,497711.0,364,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469436327,795200.00
07/25/2016 04:45,2,0.000,ALERT,213.51,300.57,60.012,1469436303,"201051344000438","219011344069620",0.00,20.00,0,299.37,302.68,0.0,0.0,0.000,499394.7,499394.7,366,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469436329,795201.00
07/25/2016 04:45,2,0.000,ALERT,213.51,300.27,60.049,1469436303,"201051344000417","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,491160.0,491160.0,364,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436330,795202.00
07/25/2016 04:45,2,0.000,ALERT,212.61,300.27,59.996,1469436303,"274151322000083","219011344069620",0.00,21.00,0,298.77,302.07,0.0,0.0,0.000,754825.5,754825.5,366,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436332,795203.00
07/25/2016 04:45,2,0.000,ALERT,213.29,299.97,59.986,1469436303,"274151322000076","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,804757.3,804757.3,364,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436334,795204.00
07/25/2016 04:45,2,0.000,ALERT,213.29,301.47,59.991,1469436303,"201051344000868","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,488094.1,488094.1,367,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436336,795205.00
07/25/2016 04:45,2,0.000,ALERT,212.38,300.57,59.991,1469436303,"274151322000095","219011344069620",0.00,20.70,0,299.67,302.37,0.0,0.0,0.000,796562.7,796562.7,364,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436338,795206.00
07/25/2016 04:45,2,0.000,ALERT,213.06,300.57,60.002,1469436303,"201051344000988","219011344069620",0.00,20.70,0,296.66,302.37,0.0,0.0,0.000,484656.3,484656.3,368,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436339,795207.00
07/25/2016 04:45,2,0.000,ALERT,213.06,299.97,59.991,1469436303,"201051344001025","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,498517.8,498517.8,367,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469436341,795208.00
07/25/2016 04:45,2,0.000,ALERT,213.06,300.87,60.002,1469436303,"201051344000458","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,495570.1,495570.1,366,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436343,795209.00
07/25/2016 04:45,2,0.000,ALERT,213.74,300.57,59.991,1469436303,"201051344000853","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,494655.5,494655.5,367,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436345,795210.00
07/25/2016 04:45,2,0.000,ALERT,213.51,300.57,59.991,1469436303,"201051344000685","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,498686.1,498686.1,365,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436347,795211.00
07/25/2016 04:45,2,0.000,ALERT,213.51,300.27,59.991,1469436303,"201051344000917","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,495601.2,495601.2,366,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436349,795212.00
07/25/2016 04:45,2,0.000,ALERT,213.51,300.87,59.986,1469436303,"201051344001145","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,500782.8,500782.8,366,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436350,795213.00
07/25/2016 04:45,2,0.000,ALERT,213.51,299.97,59.959,1469436303,"201051344000651","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,493544.2,493544.2,366,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436352,795214.00
07/25/2016 04:45,2,0.000,ALERT,212.16,299.37,59.991,1469436303,"274151322000088","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,727917.7,727917.7,366,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436354,795215.00
07/25/2016 04:45,2,0.000,ALERT,213.06,299.37,59.986,1469436303,"274151322000068","219011344069620",0.00,21.50,0,297.87,300.87,0.0,0.0,0.000,621687.1,621687.1,368,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436356,795216.00
07/25/2016 04:45,2,0.000,ALERT,212.83,300.57,59.986,1469436303,"201051344001135","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,489602.0,489602.0,368,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436358,795217.00
07/25/2016 04:45,2,0.000,ALERT,213.06,301.47,59.991,1469436303,"201051344000594","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,499824.0,499824.0,366,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436360,795218.00
07/25/2016 04:45,2,0.000,ALERT,213.29,300.27,59.981,1469436303,"201051344001203","219011344069620",0.00,20.30,0,298.77,303.88,0.0,0.0,0.000,497291.5,497291.5,367,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436361,795219.00
07/25/2016 04:45,2,0.000,ALERT,212.38,299.67,59.991,1469436303,"274151322000054","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,743187.9,743187.9,365,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436363,795220.00
07/25/2016 04:45,2,0.000,ALERT,213.29,300.27,60.034,1469436303,"201051344000867","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,487173.7,487173.7,365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436365,795221.00
07/25/2016 04:45,2,0.000,ALERT,213.29,300.57,59.986,1469436303,"201051344001093","219011344069620",0.00,21.00,0,299.07,302.07,0.0,0.0,0.000,495016.5,495016.5,367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469436367,795222.00
07/25/2016 04:45,2,0.000,ALERT,213.06,300.57,59.991,1469436303,"201051344000900","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,503345.2,503345.2,367,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436368,795223.00
07/25/2016 04:45,2,0.000,ALERT,213.51,300.27,60.002,1469436303,"201051344000648","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,493599.5,493599.5,368,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436370,795224.00
07/25/2016 04:45,2,0.000,ALERT,213.29,301.17,59.986,1469436303,"201051344000569","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,503984.0,503984.0,366,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469436372,795225.00
07/25/2016 04:45,2,0.000,ALERT,213.29,301.17,59.986,1469436303,"201051344000983","219011344069620",0.00,20.70,0,299.67,302.98,0.0,0.0,0.000,495902.0,495902.0,367,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436374,795226.00
07/25/2016 04:45,2,0.000,ALERT,213.29,300.57,59.986,1469436303,"201051344001158","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,488923.8,488923.8,365,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469436376,795227.00
07/25/2016 04:45,2,0.000,ALERT,213.74,301.47,59.986,1469436303,"201051344000576","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,496237.9,496237.9,367,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436377,795228.00
07/25/2016 04:45,2,0.000,ALERT,212.61,299.37,60.023,1469436303,"274151322000087","219011344069620",0.00,21.80,0,297.87,301.17,0.0,0.0,0.000,716046.5,716046.5,371,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469436379,795229.00
07/25/2016 05:00,2,0.000,ALERT,213.29,300.57,60.023,1469437203,"201051344000645","219011344069620",0.00,20.70,0,287.65,302.37,0.0,0.0,0.000,495811.2,495811.2,368,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469437205,795230.00
07/25/2016 05:00,2,0.000,ALERT,212.16,299.37,59.975,1469437203,"274151322000085","219011344069620",0.00,21.30,0,286.74,301.77,0.0,0.0,0.000,743935.4,743935.4,366,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469437207,795231.00
07/25/2016 05:00,2,0.000,ALERT,213.29,299.97,60.028,1469437203,"201051344000633","219011344069620",0.00,19.80,0,285.84,302.07,0.0,0.0,0.000,487110.0,487110.0,367,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437208,795232.00
07/25/2016 05:00,2,0.000,ALERT,213.06,300.57,59.986,1469437203,"201051344000469","219011344069620",0.00,19.80,0,286.74,302.07,0.0,0.0,0.000,489174.8,489174.8,369,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437210,795233.00
07/25/2016 05:00,2,0.000,ALERT,212.38,299.67,59.975,1469437203,"201051344000646","219011344069620",0.00,20.00,0,286.44,303.58,0.0,0.0,0.000,490832.1,490832.1,368,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437212,795234.00
07/25/2016 05:00,2,0.000,ALERT,211.70,298.77,59.986,1469437203,"274151322000052","219011344069620",0.00,21.00,0,286.44,302.07,0.0,0.0,0.000,761680.6,761680.6,369,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437214,795235.00
07/25/2016 05:00,2,0.000,ALERT,212.83,299.67,59.970,1469437203,"201051344000585","219011344069620",0.00,20.30,0,286.74,303.58,0.0,0.0,0.000,499330.0,499330.0,369,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437216,795236.00
07/25/2016 05:00,2,0.000,ALERT,212.61,299.97,59.981,1469437203,"201051344001230","219011344069620",0.00,20.00,0,287.35,304.18,0.0,0.0,0.000,494229.1,494229.1,369,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437218,795237.00
07/25/2016 05:00,2,0.000,ALERT,213.06,300.27,59.965,1469437203,"201051344000582","219011344069620",0.00,19.80,0,287.95,304.18,0.0,0.0,0.000,487190.3,487190.3,367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469437220,795238.00
07/25/2016 05:00,2,0.000,ALERT,212.38,299.67,59.970,1469437203,"201051344000955","219011344069620",0.00,20.30,0,287.35,303.58,0.0,0.0,0.000,500484.8,500484.8,367,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437222,795239.00
07/25/2016 05:00,2,0.000,ALERT,211.93,298.77,59.959,1469437203,"274151322000094","219011344069620",0.00,20.70,0,286.74,301.17,0.0,0.0,0.000,621582.3,621582.3,373,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437224,795240.00
07/25/2016 05:00,2,0.000,ALERT,212.61,300.87,59.981,1469437203,"201051344000579","219011344069620",0.00,20.30,0,288.25,302.98,0.0,0.0,0.000,503245.7,503245.7,368,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437226,795241.00
07/25/2016 05:00,2,0.000,ALERT,212.61,300.57,59.975,1469437203,"201051344000890","219011344069620",0.00,20.30,0,288.25,304.18,0.0,0.0,0.000,497711.0,497711.0,366,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437227,795242.00
07/25/2016 05:00,2,0.000,ALERT,213.06,299.97,59.928,1469437203,"201051344000438","219011344069620",0.00,20.00,0,287.65,303.58,0.0,0.0,0.000,499394.7,499394.7,368,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437229,795243.00
07/25/2016 05:00,2,0.000,ALERT,212.83,299.37,59.975,1469437203,"201051344000417","219011344069620",0.00,20.00,0,286.74,302.98,0.0,0.0,0.000,491160.0,491160.0,366,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437231,795244.00
07/25/2016 05:00,2,0.000,ALERT,211.93,299.97,59.938,1469437203,"274151322000083","219011344069620",0.00,21.00,0,287.05,302.07,0.0,0.0,0.000,754825.5,754825.5,368,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437233,795245.00
07/25/2016 05:00,2,0.000,ALERT,212.61,298.77,59.954,1469437203,"274151322000076","219011344069620",0.00,21.00,0,287.05,301.77,0.0,0.0,0.000,804757.3,804757.3,366,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437234,795246.00
07/25/2016 05:00,2,0.000,ALERT,212.83,301.17,59.959,1469437203,"201051344000868","219011344069620",0.00,20.00,0,288.25,303.28,0.0,0.0,0.000,488094.1,488094.1,369,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469437236,795247.00
07/25/2016 05:00,2,0.000,ALERT,212.16,300.57,59.959,1469437203,"274151322000095","219011344069620",0.00,20.30,0,287.95,302.37,0.0,0.0,0.000,796562.7,796562.7,366,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437238,795248.00
07/25/2016 05:00,2,0.000,ALERT,212.83,300.57,59.959,1469437203,"201051344000988","219011344069620",0.00,20.30,0,285.54,302.07,0.0,0.0,0.000,484656.3,484656.3,370,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437240,795249.00
07/25/2016 05:00,2,0.000,ALERT,212.38,299.07,59.954,1469437203,"201051344001025","219011344069620",0.00,19.80,0,287.05,303.58,0.0,0.0,0.000,498517.8,498517.8,369,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469437242,795250.00
07/25/2016 05:00,2,0.000,ALERT,212.83,300.87,59.959,1469437203,"201051344000458","219011344069620",0.00,21.00,0,287.95,303.28,0.0,0.0,0.000,495570.1,495570.1,368,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437244,795251.00
07/25/2016 05:00,2,0.000,ALERT,213.29,300.27,59.959,1469437203,"201051344000853","219011344069620",0.00,20.30,0,287.65,302.68,0.0,0.0,0.000,494655.5,494655.5,369,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437245,795252.00
07/25/2016 05:00,2,0.000,ALERT,213.06,299.97,59.954,1469437203,"201051344000685","219011344069620",0.00,20.30,0,287.35,303.88,0.0,0.0,0.000,498686.1,498686.1,367,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469437247,795253.00
07/25/2016 05:00,2,0.000,ALERT,213.06,299.67,59.959,1469437203,"201051344000917","219011344069620",0.00,21.00,0,286.14,303.28,0.0,0.0,0.000,495601.2,495601.2,368,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469437249,795254.00
07/25/2016 05:00,2,0.000,ALERT,213.06,300.27,59.954,1469437203,"201051344001145","219011344069620",0.00,20.00,0,287.95,304.18,0.0,0.0,0.000,500782.8,500782.8,368,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469437251,795255.00
07/25/2016 05:00,2,0.000,ALERT,212.83,299.07,59.965,1469437203,"201051344000651","219011344069620",0.00,19.50,0,287.05,302.98,0.0,0.0,0.000,493544.2,493544.2,368,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469437253,795256.00
07/25/2016 05:00,2,0.000,ALERT,211.70,299.07,59.959,1469437203,"274151322000088","219011344069620",0.00,21.30,0,286.74,301.47,0.0,0.0,0.000,727917.7,727917.7,368,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437255,795257.00
07/25/2016 05:00,2,0.000,ALERT,212.38,298.47,59.949,1469437203,"274151322000068","219011344069620",0.00,21.50,0,286.14,300.87,0.0,0.0,0.000,621687.1,621687.1,370,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437256,795258.00
07/25/2016 05:00,2,0.000,ALERT,212.61,299.97,60.002,1469437203,"201051344001135","219011344069620",0.00,20.00,0,287.65,303.58,0.0,0.0,0.000,489602.0,489602.0,370,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437258,795259.00
07/25/2016 05:00,2,0.000,ALERT,212.61,301.17,59.965,1469437203,"201051344000594","219011344069620",0.00,20.30,0,287.65,302.98,0.0,0.0,0.000,499824.0,499824.0,368,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437260,795260.00
07/25/2016 05:00,2,0.000,ALERT,212.83,299.37,59.954,1469437203,"201051344001203","219011344069620",0.00,20.00,0,287.65,304.48,0.0,0.0,0.000,497291.5,497291.5,369,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437262,795261.00
07/25/2016 05:00,2,0.000,ALERT,211.93,299.97,59.959,1469437203,"274151322000054","219011344069620",0.00,21.50,0,286.74,302.37,0.0,0.0,0.000,743187.9,743187.9,367,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437263,795262.00
07/25/2016 05:00,2,0.000,ALERT,213.06,300.27,59.965,1469437203,"201051344000867","219011344069620",0.00,20.70,0,287.65,302.68,0.0,0.0,0.000,487173.7,487173.7,367,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469437265,795263.00
07/25/2016 05:00,2,0.000,ALERT,212.83,299.97,59.959,1469437203,"201051344001093","219011344069620",0.00,20.70,0,287.35,303.58,0.0,0.0,0.000,495016.5,495016.5,369,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469437267,795264.00
07/25/2016 05:00,2,0.000,ALERT,212.83,300.57,59.949,1469437203,"201051344000900","219011344069620",0.00,20.30,0,287.35,302.37,0.0,0.0,0.000,503345.2,503345.2,369,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469437269,795265.00
