ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 05:00,2,0.000,ALERT,213.06,299.97,59.907,1469437203,"201051344000648","219011344069620",0.00,19.80,0,287.05,302.68,0.0,0.0,0.000,493599.5,493599.5,370,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437271,795266.00
07/25/2016 05:00,2,0.000,ALERT,212.83,300.87,59.965,1469437203,"201051344000569","219011344069620",0.00,20.70,0,288.25,303.28,0.0,0.0,0.000,503984.0,503984.0,368,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437272,795267.00
07/25/2016 05:00,2,0.000,ALERT,212.83,300.87,59.949,1469437203,"201051344000983","219011344069620",0.00,20.70,0,287.95,302.98,0.0,0.0,0.000,495902.0,495902.0,369,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469437274,795268.00
07/25/2016 05:00,2,0.000,ALERT,212.83,300.27,59.965,1469437203,"201051344001158","219011344069620",0.00,19.80,0,287.05,302.07,0.0,0.0,0.000,488923.8,488923.8,367,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469437276,795269.00
07/25/2016 05:00,2,0.000,ALERT,213.29,301.17,59.938,1469437203,"201051344000576","219011344069620",0.00,20.30,0,287.95,302.68,0.0,0.0,0.000,496237.9,496237.9,369,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469437278,795270.00
07/25/2016 05:00,2,0.000,ALERT,212.16,299.67,59.959,1469437203,"274151322000087","219011344069620",0.00,21.50,0,286.14,301.17,0.0,0.0,0.000,716046.5,716046.5,373,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469437280,795271.00
07/25/2016 05:15,2,0.000,ALERT,213.06,300.27,59.965,1469438103,"201051344000645","219011344069620",0.00,20.70,0,298.77,302.07,0.0,0.0,0.000,495811.2,495811.2,370,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438105,795272.00
07/25/2016 05:15,2,0.000,ALERT,211.93,299.37,59.965,1469438103,"274151322000085","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,743935.4,743935.4,368,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438107,795273.00
07/25/2016 05:15,2,0.000,ALERT,213.06,299.97,59.970,1469438103,"201051344000633","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,487110.0,487110.0,369,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469438109,795274.00
07/25/2016 05:15,2,0.000,ALERT,212.61,299.97,59.975,1469438103,"201051344000469","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,489174.8,489174.8,371,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438111,795275.00
07/25/2016 05:15,2,0.000,ALERT,211.93,299.07,59.938,1469438103,"201051344000646","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,490832.1,490832.1,370,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438113,795276.00
07/25/2016 05:15,2,0.000,ALERT,211.70,299.97,59.954,1469438103,"274151322000052","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,761680.6,761680.6,371,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438114,795277.00
07/25/2016 05:15,2,0.000,ALERT,212.61,299.67,59.970,1469438103,"201051344000585","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,499330.0,499330.0,371,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438116,795278.00
07/25/2016 05:15,2,0.000,ALERT,212.38,299.67,59.928,1469438103,"201051344001230","219011344069620",0.00,19.80,0,298.47,301.47,0.0,0.0,0.000,494229.1,494229.1,371,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438118,795279.00
07/25/2016 05:15,2,0.000,ALERT,213.06,300.27,59.954,1469438103,"201051344000582","219011344069620",0.00,19.80,0,298.77,302.07,0.0,0.0,0.000,487190.3,487190.3,369,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438120,795280.00
07/25/2016 05:15,2,0.000,ALERT,212.16,299.37,59.917,1469438103,"201051344000955","219011344069620",0.00,20.30,0,297.87,301.17,0.0,0.0,0.000,500484.8,500484.8,369,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438122,795281.00
07/25/2016 05:15,2,0.000,ALERT,211.93,298.77,59.965,1469438103,"274151322000094","219011344069620",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,621582.3,621582.3,375,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438123,795282.00
07/25/2016 05:15,2,0.000,ALERT,212.38,300.87,59.965,1469438103,"201051344000579","219011344069620",0.00,20.30,0,299.37,302.68,0.0,0.0,0.000,503245.7,503245.7,370,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438125,795283.00
07/25/2016 05:15,2,0.000,ALERT,212.38,299.67,59.933,1469438103,"201051344000890","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,497711.0,497711.0,368,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438127,795284.00
07/25/2016 05:15,2,0.000,ALERT,212.38,299.37,60.007,1469438103,"201051344000438","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,499394.7,499394.7,370,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438129,795285.00
07/25/2016 05:15,2,0.000,ALERT,212.61,298.77,59.922,1469438103,"201051344000417","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,491160.0,491160.0,368,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438131,795286.00
07/25/2016 05:15,2,0.000,ALERT,211.93,299.37,59.959,1469438103,"274151322000083","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,754825.5,754825.5,370,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438132,795287.00
07/25/2016 05:15,2,0.000,ALERT,212.38,298.77,59.954,1469438103,"274151322000076","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,804757.3,804757.3,368,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469438134,795288.00
07/25/2016 05:15,2,0.000,ALERT,212.38,300.57,59.965,1469438103,"201051344000868","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,488094.1,488094.1,371,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438136,795289.00
07/25/2016 05:15,2,0.000,ALERT,211.70,300.27,59.949,1469438103,"274151322000095","219011344069620",0.00,20.30,0,298.77,301.77,0.0,0.0,0.000,796562.7,796562.7,368,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438138,795290.00
07/25/2016 05:15,2,0.000,ALERT,212.38,299.97,59.996,1469438103,"201051344000988","219011344069620",0.00,20.30,0,296.36,302.07,0.0,0.0,0.000,484656.3,484656.3,372,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438140,795291.00
07/25/2016 05:15,2,0.000,ALERT,211.93,298.77,59.959,1469438103,"201051344001025","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,498517.8,498517.8,371,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438142,795292.00
07/25/2016 05:15,2,0.000,ALERT,212.61,300.27,59.965,1469438103,"201051344000458","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,495570.1,495570.1,370,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438144,795293.00
07/25/2016 05:15,2,0.000,ALERT,213.29,299.97,59.959,1469438103,"201051344000853","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,494655.5,494655.5,371,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438146,795294.00
07/25/2016 05:15,2,0.000,ALERT,212.83,299.37,59.959,1469438103,"201051344000685","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,498686.1,498686.1,369,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438148,795295.00
07/25/2016 05:15,2,0.000,ALERT,212.38,298.77,59.959,1469438103,"201051344000917","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,495601.2,495601.2,370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438149,795296.00
07/25/2016 05:15,2,0.000,ALERT,212.83,299.97,59.959,1469438103,"201051344001145","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,500782.8,500782.8,370,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469438151,795297.00
07/25/2016 05:15,2,0.000,ALERT,212.61,298.77,59.965,1469438103,"201051344000651","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,493544.2,493544.2,370,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469438153,795298.00
07/25/2016 05:15,2,0.000,ALERT,211.48,298.77,59.965,1469438103,"274151322000088","219011344069620",0.00,21.30,0,297.57,300.87,0.0,0.0,0.000,727917.7,727917.7,370,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438155,795299.00
07/25/2016 05:15,2,0.000,ALERT,212.38,298.17,59.959,1469438103,"274151322000068","219011344069620",0.00,21.30,0,296.96,299.97,0.0,0.0,0.000,621687.1,621687.1,372,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438157,795300.00
07/25/2016 05:15,2,0.000,ALERT,212.16,299.37,59.959,1469438103,"201051344001135","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,489602.0,489602.0,372,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438158,795301.00
07/25/2016 05:15,2,0.000,ALERT,212.38,301.17,59.965,1469438103,"201051344000594","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,499824.0,499824.0,370,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438160,795302.00
07/25/2016 05:15,2,0.000,ALERT,212.61,299.37,59.938,1469438103,"201051344001203","219011344069620",0.00,20.00,0,297.87,302.98,0.0,0.0,0.000,497291.5,497291.5,371,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469438162,795303.00
07/25/2016 05:15,2,0.000,ALERT,211.70,299.97,59.970,1469438103,"274151322000054","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,743187.9,743187.9,369,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438164,795304.00
07/25/2016 05:15,2,0.000,ALERT,212.38,299.67,59.965,1469438103,"201051344000867","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,487173.7,487173.7,369,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438166,795305.00
07/25/2016 05:15,2,0.000,ALERT,212.38,299.37,59.959,1469438103,"201051344001093","219011344069620",0.00,20.70,0,297.87,301.17,0.0,0.0,0.000,495016.5,495016.5,371,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438167,795306.00
07/25/2016 05:15,2,0.000,ALERT,212.38,300.27,59.965,1469438103,"201051344000900","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,503345.2,503345.2,371,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469438169,795307.00
07/25/2016 05:15,2,0.000,ALERT,212.83,299.97,60.002,1469438103,"201051344000648","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,493599.5,493599.5,372,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438171,795308.00
07/25/2016 05:15,2,0.000,ALERT,212.61,300.87,59.954,1469438103,"201051344000569","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,503984.0,503984.0,370,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438173,795309.00
07/25/2016 05:15,2,0.000,ALERT,212.61,300.57,59.965,1469438103,"201051344000983","219011344069620",0.00,20.30,0,299.37,302.68,0.0,0.0,0.000,495902.0,495902.0,371,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438175,795310.00
07/25/2016 05:15,2,0.000,ALERT,212.61,300.27,60.012,1469438103,"201051344001158","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,488923.8,488923.8,369,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438176,795311.00
07/25/2016 05:15,2,0.000,ALERT,212.83,300.57,59.944,1469438103,"201051344000576","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,496237.9,496237.9,371,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469438178,795312.00
07/25/2016 05:15,2,0.000,ALERT,211.93,298.77,59.981,1469438103,"274151322000087","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,716046.5,716046.5,375,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469438180,795313.00
07/25/2016 05:30,2,0.000,ALERT,212.83,299.67,59.965,1469439003,"201051344000645","219011344069620",0.00,20.30,0,298.47,301.77,0.0,0.0,0.000,495811.2,495811.2,372,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439005,795314.00
07/25/2016 05:30,2,0.000,ALERT,211.93,298.77,59.959,1469439003,"274151322000085","219011344069620",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,743935.4,743935.4,370,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439007,795315.00
07/25/2016 05:30,2,0.000,ALERT,213.06,299.37,59.922,1469439003,"201051344000633","219011344069620",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,487110.0,487110.0,371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439009,795316.00
07/25/2016 05:30,2,0.000,ALERT,212.61,299.67,59.981,1469439003,"201051344000469","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,489174.8,489174.8,373,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469439011,795317.00
07/25/2016 05:30,2,0.000,ALERT,211.93,298.77,59.970,1469439003,"201051344000646","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,490832.1,490832.1,372,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439012,795318.00
07/25/2016 05:30,2,0.000,ALERT,211.48,299.67,59.975,1469439003,"274151322000052","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,761680.6,761680.6,373,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439014,795319.00
07/25/2016 05:30,2,0.000,ALERT,212.38,299.37,59.975,1469439003,"201051344000585","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,499330.0,499330.0,373,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439016,795320.00
07/25/2016 05:30,2,0.000,ALERT,212.38,299.37,59.981,1469439003,"201051344001230","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,494229.1,494229.1,373,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439018,795321.00
07/25/2016 05:30,2,0.000,ALERT,212.61,299.67,59.975,1469439003,"201051344000582","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,487190.3,487190.3,371,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439020,795322.00
07/25/2016 05:30,2,0.000,ALERT,211.93,299.07,59.981,1469439003,"201051344000955","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,500484.8,500484.8,371,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439021,795323.00
07/25/2016 05:30,2,0.000,ALERT,211.93,298.77,59.975,1469439003,"274151322000094","219011344069620",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,621582.3,621582.3,377,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439023,795324.00
07/25/2016 05:30,2,0.000,ALERT,212.16,300.27,59.959,1469439003,"201051344000579","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,503245.7,503245.7,372,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439025,795325.00
07/25/2016 05:30,2,0.000,ALERT,212.16,299.37,60.002,1469439003,"201051344000890","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,497711.0,497711.0,370,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439027,795326.00
07/25/2016 05:30,2,0.000,ALERT,212.61,299.07,60.007,1469439003,"201051344000438","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,499394.7,499394.7,372,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469439029,795327.00
07/25/2016 05:30,2,0.000,ALERT,212.38,298.47,59.965,1469439003,"201051344000417","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,491160.0,491160.0,370,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439030,795328.00
07/25/2016 05:30,2,0.000,ALERT,211.93,299.97,59.959,1469439003,"274151322000083","219011344069620",0.00,20.70,0,297.87,301.17,0.0,0.0,0.000,754825.5,754825.5,372,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439032,795329.00
07/25/2016 05:30,2,0.000,ALERT,212.16,298.17,59.959,1469439003,"274151322000076","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,804757.3,804757.3,370,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439034,795330.00
07/25/2016 05:30,2,0.000,ALERT,212.38,300.57,59.996,1469439003,"201051344000868","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,488094.1,488094.1,373,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439036,795331.00
07/25/2016 05:30,2,0.000,ALERT,211.70,299.67,59.954,1469439003,"274151322000095","219011344069620",0.00,20.30,0,298.77,301.47,0.0,0.0,0.000,796562.7,796562.7,370,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439038,795332.00
07/25/2016 05:30,2,0.000,ALERT,212.38,299.97,59.965,1469439003,"201051344000988","219011344069620",0.00,20.30,0,295.76,301.47,0.0,0.0,0.000,484656.3,484656.3,374,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439039,795333.00
07/25/2016 05:30,2,0.000,ALERT,212.16,298.17,59.959,1469439003,"201051344001025","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,498517.8,498517.8,373,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439041,795334.00
07/25/2016 05:30,2,0.000,ALERT,212.38,299.97,59.959,1469439003,"201051344000458","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,495570.1,495570.1,372,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469439043,795335.00
07/25/2016 05:30,2,0.000,ALERT,213.06,299.97,59.954,1469439003,"201051344000853","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,494655.5,494655.5,373,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439045,795336.00
07/25/2016 05:30,2,0.000,ALERT,212.61,299.07,59.938,1469439003,"201051344000685","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,498686.1,498686.1,371,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469439047,795337.00
07/25/2016 05:30,2,0.000,ALERT,212.38,298.47,59.965,1469439003,"201051344000917","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,495601.2,495601.2,372,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439049,795338.00
07/25/2016 05:30,2,0.000,ALERT,212.61,299.37,59.959,1469439003,"201051344001145","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,500782.8,500782.8,372,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469439050,795339.00
07/25/2016 05:30,2,0.000,ALERT,212.16,297.87,59.928,1469439003,"201051344000651","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,493544.2,493544.2,372,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439052,795340.00
07/25/2016 05:30,2,0.000,ALERT,211.03,298.17,59.949,1469439003,"274151322000088","219011344069620",0.00,21.00,0,297.26,300.57,0.0,0.0,0.000,727917.7,727917.7,372,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439054,795341.00
07/25/2016 05:30,2,0.000,ALERT,211.93,297.87,59.949,1469439003,"274151322000068","219011344069620",0.00,21.30,0,296.96,299.97,0.0,0.0,0.000,621687.1,621687.1,374,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439056,795342.00
07/25/2016 05:30,2,0.000,ALERT,211.70,298.47,59.959,1469439003,"201051344001135","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,489602.0,489602.0,374,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439058,795343.00
07/25/2016 05:30,2,0.000,ALERT,211.93,299.97,59.959,1469439003,"201051344000594","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,499824.0,499824.0,372,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439059,795344.00
07/25/2016 05:30,2,0.000,ALERT,212.16,298.17,59.965,1469439003,"201051344001203","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,497291.5,497291.5,373,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439061,795345.00
07/25/2016 05:30,2,0.000,ALERT,211.48,299.07,59.949,1469439003,"274151322000054","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,743187.9,743187.9,371,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439063,795346.00
07/25/2016 05:30,2,0.000,ALERT,212.16,298.77,59.954,1469439003,"201051344000867","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,487173.7,487173.7,371,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439065,795347.00
07/25/2016 05:30,2,0.000,ALERT,211.93,298.47,59.959,1469439003,"201051344001093","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,495016.5,495016.5,373,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439067,795348.00
07/25/2016 05:30,2,0.000,ALERT,211.93,299.37,59.954,1469439003,"201051344000900","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,503345.2,503345.2,373,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439069,795349.00
07/25/2016 05:30,2,0.000,ALERT,212.38,298.77,59.954,1469439003,"201051344000648","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,493599.5,493599.5,374,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439070,795350.00
07/25/2016 05:30,2,0.000,ALERT,212.16,299.97,59.959,1469439003,"201051344000569","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,503984.0,503984.0,372,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439072,795351.00
07/25/2016 05:30,2,0.000,ALERT,212.16,299.67,59.954,1469439003,"201051344000983","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,495902.0,495902.0,373,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439074,795352.00
07/25/2016 05:30,2,0.000,ALERT,211.93,298.77,59.949,1469439003,"201051344001158","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,488923.8,488923.8,371,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439076,795353.00
07/25/2016 05:30,2,0.000,ALERT,212.61,299.97,59.928,1469439003,"201051344000576","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,496237.9,496237.9,373,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439078,795354.00
07/25/2016 05:30,2,0.000,ALERT,211.48,297.87,59.959,1469439003,"274151322000087","219011344069620",0.00,21.30,0,296.96,300.27,0.0,0.0,0.000,716046.5,716046.5,377,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469439079,795355.00
07/25/2016 05:45,2,0.000,ALERT,212.16,298.77,60.002,1469439904,"201051344000645","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,495811.2,495811.2,374,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439906,795356.00
07/25/2016 05:45,2,0.000,ALERT,211.03,297.57,59.986,1469439904,"274151322000085","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,743935.4,743935.4,372,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439907,795357.00
07/25/2016 05:45,2,0.000,ALERT,212.16,298.17,59.996,1469439904,"201051344000633","219011344069620",0.00,19.50,0,295.16,300.87,0.0,0.0,0.000,487110.0,487110.0,373,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469439909,795358.00
07/25/2016 05:45,2,0.000,ALERT,211.70,298.47,60.039,1469439904,"201051344000469","219011344069620",0.00,19.50,0,295.76,301.17,0.0,0.0,0.000,489174.8,489174.8,375,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439911,795359.00
07/25/2016 05:45,2,0.000,ALERT,211.03,297.26,59.996,1469439904,"201051344000646","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,490832.1,490832.1,374,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439913,795360.00
07/25/2016 05:45,2,0.000,ALERT,210.57,297.87,59.954,1469439904,"274151322000052","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,761680.6,761680.6,375,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439915,795361.00
07/25/2016 05:45,2,0.000,ALERT,211.48,297.57,60.007,1469439904,"201051344000585","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,499330.0,499330.0,375,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469439916,795362.00
07/25/2016 05:45,2,0.000,ALERT,211.25,297.57,59.996,1469439904,"201051344001230","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,494229.1,494229.1,375,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439918,795363.00
07/25/2016 05:45,2,0.000,ALERT,211.70,297.87,59.991,1469439904,"201051344000582","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,487190.3,487190.3,373,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439920,795364.00
07/25/2016 05:45,2,0.000,ALERT,211.03,296.96,59.996,1469439904,"201051344000955","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,500484.8,500484.8,373,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439922,795365.00
07/25/2016 05:45,2,0.000,ALERT,210.80,296.36,59.991,1469439904,"274151322000094","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,621582.3,621582.3,379,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439924,795366.00
07/25/2016 05:45,2,0.000,ALERT,211.70,299.07,59.949,1469439904,"201051344000579","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,503245.7,503245.7,374,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439926,795367.00
07/25/2016 05:45,2,0.000,ALERT,211.25,297.87,59.959,1469439904,"201051344000890","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,497711.0,497711.0,372,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439928,795368.00
07/25/2016 05:45,2,0.000,ALERT,211.25,297.26,59.949,1469439904,"201051344000438","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,499394.7,499394.7,374,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439929,795369.00
07/25/2016 05:45,2,0.000,ALERT,211.48,296.66,60.007,1469439904,"201051344000417","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,491160.0,491160.0,372,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469439931,795370.00
07/25/2016 05:45,2,0.000,ALERT,211.03,298.17,60.002,1469439904,"274151322000083","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,754825.5,754825.5,374,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439933,795371.00
07/25/2016 05:45,2,0.000,ALERT,211.48,297.87,59.996,1469439904,"274151322000076","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,804757.3,804757.3,372,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469439935,795372.00
07/25/2016 05:45,2,0.000,ALERT,211.70,299.37,59.970,1469439904,"201051344000868","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,488094.1,488094.1,375,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439937,795373.00
07/25/2016 05:45,2,0.000,ALERT,210.80,298.17,59.996,1469439904,"274151322000095","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,796562.7,796562.7,372,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469439939,795374.00
07/25/2016 05:45,2,0.000,ALERT,211.48,298.47,60.002,1469439904,"201051344000988","219011344069620",0.00,20.00,0,294.56,301.47,0.0,0.0,0.000,484656.3,484656.3,376,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439940,795375.00
07/25/2016 05:45,2,0.000,ALERT,211.25,296.66,60.002,1469439904,"201051344001025","219011344069620",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,498517.8,498517.8,375,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469439942,795376.00
07/25/2016 05:45,2,0.000,ALERT,211.70,298.47,59.996,1469439904,"201051344000458","219011344069620",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,495570.1,495570.1,374,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439944,795377.00
07/25/2016 05:45,2,0.000,ALERT,212.16,298.47,59.981,1469439904,"201051344000853","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,494655.5,494655.5,375,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439946,795378.00
07/25/2016 05:45,2,0.000,ALERT,211.70,297.57,60.007,1469439904,"201051344000685","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,498686.1,498686.1,373,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439947,795379.00
07/25/2016 05:45,2,0.000,ALERT,211.48,296.66,59.991,1469439904,"201051344000917","219011344069620",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,495601.2,495601.2,374,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439949,795380.00
07/25/2016 05:45,2,0.000,ALERT,211.48,297.57,59.954,1469439904,"201051344001145","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,500782.8,500782.8,374,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469439951,795381.00
07/25/2016 05:45,2,0.000,ALERT,211.48,296.66,59.996,1469439904,"201051344000651","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,493544.2,493544.2,374,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469439953,795382.00
07/25/2016 05:45,2,0.000,ALERT,210.35,297.57,60.023,1469439904,"274151322000088","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,727917.7,727917.7,374,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439955,795383.00
07/25/2016 05:45,2,0.000,ALERT,211.48,296.96,60.023,1469439904,"274151322000068","219011344069620",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,621687.1,621687.1,376,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439956,795384.00
07/25/2016 05:45,2,0.000,ALERT,211.03,297.26,59.981,1469439904,"201051344001135","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,489602.0,489602.0,376,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439958,795385.00
07/25/2016 05:45,2,0.000,ALERT,211.25,299.37,59.986,1469439904,"201051344000594","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,499824.0,499824.0,374,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469439960,795386.00
07/25/2016 05:45,2,0.000,ALERT,211.48,297.26,59.996,1469439904,"201051344001203","219011344069620",0.00,19.80,0,296.06,301.47,0.0,0.0,0.000,497291.5,497291.5,375,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439962,795387.00
07/25/2016 05:45,2,0.000,ALERT,210.80,297.87,59.991,1469439904,"274151322000054","219011344069620",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,743187.9,743187.9,373,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439963,795388.00
07/25/2016 05:45,2,0.000,ALERT,211.93,298.47,60.023,1469439904,"201051344000867","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,487173.7,487173.7,373,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439965,795389.00
07/25/2016 05:45,2,0.000,ALERT,211.25,297.26,59.996,1469439904,"201051344001093","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,495016.5,495016.5,375,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439967,795390.00
07/25/2016 05:45,2,0.000,ALERT,211.48,298.47,59.986,1469439904,"201051344000900","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,503345.2,503345.2,375,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439969,795391.00
07/25/2016 05:45,2,0.000,ALERT,211.93,298.17,59.986,1469439904,"201051344000648","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,493599.5,493599.5,376,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439971,795392.00
07/25/2016 05:45,2,0.000,ALERT,211.70,299.07,59.975,1469439904,"201051344000569","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,503984.0,503984.0,374,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439973,795393.00
07/25/2016 05:45,2,0.000,ALERT,211.70,299.07,59.981,1469439904,"201051344000983","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,495902.0,495902.0,375,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439974,795394.00
07/25/2016 05:45,2,0.000,ALERT,211.70,298.17,59.981,1469439904,"201051344001158","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,488923.8,488923.8,373,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439976,795395.00
07/25/2016 05:45,2,0.000,ALERT,211.93,299.07,59.991,1469439904,"201051344000576","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,496237.9,496237.9,375,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439978,795396.00
07/25/2016 05:45,2,0.000,ALERT,211.03,297.26,59.996,1469439904,"274151322000087","219011344069620",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,716046.5,716046.5,379,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469439980,795397.00
07/25/2016 06:00,2,0.000,ALERT,211.03,296.66,59.949,1469440804,"201051344000645","219011344069620",0.00,20.30,0,294.86,300.27,0.0,0.0,0.000,495811.2,495811.2,376,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469440806,795398.00
07/25/2016 06:00,2,0.000,ALERT,210.12,297.26,59.949,1469440804,"274151322000085","219011344069620",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,743935.4,743935.4,374,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440807,795399.00
07/25/2016 06:00,2,0.000,ALERT,211.25,296.66,59.944,1469440804,"201051344000633","219011344069620",0.00,19.50,0,293.06,299.67,0.0,0.0,0.000,487110.0,487110.0,375,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440809,795400.00
07/25/2016 06:00,2,0.000,ALERT,210.57,296.66,59.954,1469440804,"201051344000469","219011344069620",0.00,19.50,0,293.96,299.67,0.0,0.0,0.000,489174.8,489174.8,377,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440811,795401.00
07/25/2016 06:00,2,0.000,ALERT,210.12,296.66,59.944,1469440804,"201051344000646","219011344069620",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,490832.1,490832.1,376,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440813,795402.00
07/25/2016 06:00,2,0.000,ALERT,209.90,296.96,59.912,1469440804,"274151322000052","219011344069620",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,761680.6,761680.6,377,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440815,795403.00
07/25/2016 06:00,2,0.000,ALERT,210.57,296.66,59.949,1469440804,"201051344000585","219011344069620",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,499330.0,499330.0,377,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469440816,795404.00
07/25/2016 06:00,2,0.000,ALERT,210.35,297.26,59.986,1469440804,"201051344001230","219011344069620",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,494229.1,494229.1,377,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440818,795405.00
07/25/2016 06:00,2,0.000,ALERT,211.03,297.57,59.949,1469440804,"201051344000582","219011344069620",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,487190.3,487190.3,375,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469440820,795406.00
07/25/2016 06:00,2,0.000,ALERT,210.12,296.96,59.949,1469440804,"201051344000955","219011344069620",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,500484.8,500484.8,375,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440822,795407.00
07/25/2016 06:00,2,0.000,ALERT,210.12,296.66,59.949,1469440804,"274151322000094","219011344069620",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,621582.3,621582.3,381,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440824,795408.00
07/25/2016 06:00,2,0.000,ALERT,210.57,297.57,59.938,1469440804,"201051344000579","219011344069620",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,503245.7,503245.7,376,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440826,795409.00
07/25/2016 06:00,2,0.000,ALERT,210.57,297.57,59.949,1469440804,"201051344000890","219011344069620",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,497711.0,497711.0,374,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440828,795410.00
07/25/2016 06:00,2,0.000,ALERT,210.35,296.66,59.901,1469440804,"201051344000438","219011344069620",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,499394.7,499394.7,376,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440829,795411.00
