ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 06:00,2,0.000,ALERT,210.57,296.06,59.949,1469440804,"201051344000417","219011344069620",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,491160.0,491160.0,374,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440831,795412.00
07/25/2016 06:00,2,0.000,ALERT,210.12,297.26,59.949,1469440804,"274151322000083","219011344069620",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,754825.5,754825.5,376,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440833,795413.00
07/25/2016 06:00,2,0.000,ALERT,210.57,296.96,59.933,1469440804,"274151322000076","219011344069620",0.00,20.70,0,294.56,299.67,0.0,0.0,0.000,804757.3,804757.3,374,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469440835,795414.00
07/25/2016 06:00,2,0.000,ALERT,210.35,296.96,59.944,1469440804,"201051344000868","219011344069620",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,488094.1,488094.1,377,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440836,795415.00
07/25/2016 06:00,2,0.000,ALERT,210.12,297.57,59.981,1469440804,"274151322000095","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,796562.7,796562.7,374,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440838,795416.00
07/25/2016 06:00,2,0.000,ALERT,210.35,296.66,59.949,1469440804,"201051344000988","219011344069620",0.00,20.00,0,292.46,299.97,0.0,0.0,0.000,484656.3,484656.3,378,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440840,795417.00
07/25/2016 06:00,2,0.000,ALERT,210.12,295.76,59.933,1469440804,"201051344001025","219011344069620",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,498517.8,498517.8,377,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440842,795418.00
07/25/2016 06:00,2,0.000,ALERT,210.35,297.26,59.965,1469440804,"201051344000458","219011344069620",0.00,20.70,0,295.16,300.87,0.0,0.0,0.000,495570.1,495570.1,376,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440844,795419.00
07/25/2016 06:00,2,0.000,ALERT,211.03,296.66,59.959,1469440804,"201051344000853","219011344069620",0.00,20.00,0,294.86,300.27,0.0,0.0,0.000,494655.5,494655.5,377,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440846,795420.00
07/25/2016 06:00,2,0.000,ALERT,210.80,296.96,59.944,1469440804,"201051344000685","219011344069620",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,498686.1,498686.1,375,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469440847,795421.00
07/25/2016 06:00,2,0.000,ALERT,210.57,296.06,59.970,1469440804,"201051344000917","219011344069620",0.00,20.70,0,293.06,298.17,0.0,0.0,0.000,495601.2,495601.2,376,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469440849,795422.00
07/25/2016 06:00,2,0.000,ALERT,210.80,297.26,59.949,1469440804,"201051344001145","219011344069620",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,500782.8,500782.8,376,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440851,795423.00
07/25/2016 06:00,2,0.000,ALERT,210.57,295.76,59.938,1469440804,"201051344000651","219011344069620",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,493544.2,493544.2,376,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469440853,795424.00
07/25/2016 06:00,2,0.000,ALERT,209.67,296.66,59.944,1469440804,"274151322000088","219011344069620",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,727917.7,727917.7,376,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440854,795425.00
07/25/2016 06:00,2,0.000,ALERT,210.57,296.06,59.938,1469440804,"274151322000068","219011344069620",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,621687.1,621687.1,378,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440856,795426.00
07/25/2016 06:00,2,0.000,ALERT,210.12,296.36,59.944,1469440804,"201051344001135","219011344069620",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,489602.0,489602.0,378,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440858,795427.00
07/25/2016 06:00,2,0.000,ALERT,210.35,297.57,59.944,1469440804,"201051344000594","219011344069620",0.00,19.80,0,294.86,300.87,0.0,0.0,0.000,499824.0,499824.0,376,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440860,795428.00
07/25/2016 06:00,2,0.000,ALERT,210.35,296.06,59.901,1469440804,"201051344001203","219011344069620",0.00,19.80,0,294.26,300.57,0.0,0.0,0.000,497291.5,497291.5,377,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440862,795429.00
07/25/2016 06:00,2,0.000,ALERT,210.12,296.66,59.975,1469440804,"274151322000054","219011344069620",0.00,21.00,0,294.56,299.67,0.0,0.0,0.000,743187.9,743187.9,375,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440864,795430.00
07/25/2016 06:00,2,0.000,ALERT,211.70,298.17,59.938,1469440804,"201051344000867","219011344069620",0.00,20.30,0,294.56,300.57,0.0,0.0,0.000,487173.7,487173.7,375,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440865,795431.00
07/25/2016 06:00,2,0.000,ALERT,210.35,296.96,59.959,1469440804,"201051344001093","219011344069620",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,495016.5,495016.5,377,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440867,795432.00
07/25/2016 06:00,2,0.000,ALERT,211.25,298.47,59.954,1469440804,"201051344000900","219011344069620",0.00,19.80,0,294.56,299.97,0.0,0.0,0.000,503345.2,503345.2,377,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440869,795433.00
07/25/2016 06:00,2,0.000,ALERT,211.70,297.87,59.949,1469440804,"201051344000648","219011344069620",0.00,19.50,0,294.56,300.27,0.0,0.0,0.000,493599.5,493599.5,378,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440871,795434.00
07/25/2016 06:00,2,0.000,ALERT,211.48,298.77,59.944,1469440804,"201051344000569","219011344069620",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,503984.0,503984.0,376,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440872,795435.00
07/25/2016 06:00,2,0.000,ALERT,211.48,298.77,59.938,1469440804,"201051344000983","219011344069620",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,495902.0,495902.0,377,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440874,795436.00
07/25/2016 06:00,2,0.000,ALERT,211.48,298.47,59.949,1469440804,"201051344001158","219011344069620",0.00,19.50,0,294.26,299.67,0.0,0.0,0.000,488923.8,488923.8,375,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440876,795437.00
07/25/2016 06:00,2,0.000,ALERT,211.70,299.07,59.954,1469440804,"201051344000576","219011344069620",0.00,19.80,0,294.86,300.57,0.0,0.0,0.000,496237.9,496237.9,377,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440878,795438.00
07/25/2016 06:00,2,0.000,ALERT,210.57,296.06,59.949,1469440804,"274151322000087","219011344069620",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,716046.5,716046.5,381,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469440880,795439.00
07/25/2016 06:15,2,0.000,ALERT,213.06,300.57,60.002,1469441703,"201051344000645","219011344069620",0.00,20.30,0,294.86,301.77,0.0,0.0,0.000,495811.2,495811.2,378,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441705,795440.00
07/25/2016 06:15,2,0.000,ALERT,211.48,298.77,60.018,1469441703,"274151322000085","219011344069620",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,743935.4,743935.4,376,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441707,795441.00
07/25/2016 06:15,2,0.000,ALERT,213.06,299.97,60.002,1469441703,"201051344000633","219011344069620",0.00,19.50,0,292.76,301.17,0.0,0.0,0.000,487110.0,487110.0,377,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441709,795442.00
07/25/2016 06:15,2,0.000,ALERT,212.61,300.27,59.996,1469441703,"201051344000469","219011344069620",0.00,19.50,0,293.96,301.47,0.0,0.0,0.000,489174.8,489174.8,379,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469441710,795443.00
07/25/2016 06:15,2,0.000,ALERT,211.48,298.47,60.002,1469441703,"201051344000646","219011344069620",0.00,19.50,0,293.96,299.67,0.0,0.0,0.000,490832.1,490832.1,378,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441712,795444.00
07/25/2016 06:15,2,0.000,ALERT,211.03,298.47,60.002,1469441703,"274151322000052","219011344069620",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,761680.6,761680.6,379,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469441714,795445.00
07/25/2016 06:15,2,0.000,ALERT,211.70,298.47,60.018,1469441703,"201051344000585","219011344069620",0.00,20.00,0,294.26,299.97,0.0,0.0,0.000,499330.0,499330.0,379,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441716,795446.00
07/25/2016 06:15,2,0.000,ALERT,211.48,298.77,60.002,1469441703,"201051344001230","219011344069620",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,494229.1,494229.1,379,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441717,795447.00
07/25/2016 06:15,2,0.000,ALERT,211.93,299.07,59.996,1469441703,"201051344000582","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,487190.3,487190.3,377,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441719,795448.00
07/25/2016 06:15,2,0.000,ALERT,211.25,298.17,59.996,1469441703,"201051344000955","219011344069620",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,500484.8,500484.8,377,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469441721,795449.00
07/25/2016 06:15,2,0.000,ALERT,211.48,298.17,60.002,1469441703,"274151322000094","219011344069620",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,621582.3,621582.3,383,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441723,795450.00
07/25/2016 06:15,2,0.000,ALERT,212.61,300.87,59.986,1469441703,"201051344000579","219011344069620",0.00,20.00,0,296.06,302.37,0.0,0.0,0.000,503245.7,503245.7,378,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469441725,795451.00
07/25/2016 06:15,2,0.000,ALERT,211.70,299.07,60.002,1469441703,"201051344000890","219011344069620",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,497711.0,497711.0,376,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441726,795452.00
07/25/2016 06:15,2,0.000,ALERT,211.93,298.47,59.991,1469441703,"201051344000438","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,499394.7,499394.7,378,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441728,795453.00
07/25/2016 06:15,2,0.000,ALERT,211.70,297.87,59.996,1469441703,"201051344000417","219011344069620",0.00,19.80,0,293.96,299.07,0.0,0.0,0.000,491160.0,491160.0,376,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441730,795454.00
07/25/2016 06:15,2,0.000,ALERT,211.25,299.07,59.991,1469441703,"274151322000083","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,754825.5,754825.5,378,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441732,795455.00
07/25/2016 06:15,2,0.000,ALERT,211.93,299.07,59.991,1469441703,"274151322000076","219011344069620",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,804757.3,804757.3,376,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441734,795456.00
07/25/2016 06:15,2,0.000,ALERT,212.38,300.87,59.981,1469441703,"201051344000868","219011344069620",0.00,20.00,0,295.76,302.68,0.0,0.0,0.000,488094.1,488094.1,379,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441735,795457.00
07/25/2016 06:15,2,0.000,ALERT,211.25,299.37,59.970,1469441703,"274151322000095","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,796562.7,796562.7,376,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469441737,795458.00
07/25/2016 06:15,2,0.000,ALERT,212.38,300.27,60.012,1469441703,"201051344000988","219011344069620",0.00,20.00,0,292.46,301.47,0.0,0.0,0.000,484656.3,484656.3,380,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469441739,795459.00
07/25/2016 06:15,2,0.000,ALERT,211.48,297.87,59.986,1469441703,"201051344001025","219011344069620",0.00,19.30,0,293.66,300.27,0.0,0.0,0.000,498517.8,498517.8,379,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441741,795460.00
07/25/2016 06:15,2,0.000,ALERT,212.61,300.57,59.965,1469441703,"201051344000458","219011344069620",0.00,20.70,0,295.16,302.68,0.0,0.0,0.000,495570.1,495570.1,378,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441743,795461.00
07/25/2016 06:15,2,0.000,ALERT,213.29,300.57,59.965,1469441703,"201051344000853","219011344069620",0.00,19.80,0,295.16,302.07,0.0,0.0,0.000,494655.5,494655.5,379,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441745,795462.00
07/25/2016 06:15,2,0.000,ALERT,211.93,298.47,60.002,1469441703,"201051344000685","219011344069620",0.00,20.00,0,294.56,299.67,0.0,0.0,0.000,498686.1,498686.1,377,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441746,795463.00
07/25/2016 06:15,2,0.000,ALERT,211.93,297.87,59.996,1469441703,"201051344000917","219011344069620",0.00,20.70,0,293.36,299.37,0.0,0.0,0.000,495601.2,495601.2,378,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469441748,795464.00
07/25/2016 06:15,2,0.000,ALERT,211.93,298.77,59.991,1469441703,"201051344001145","219011344069620",0.00,19.80,0,295.16,300.57,0.0,0.0,0.000,500782.8,500782.8,378,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441750,795465.00
07/25/2016 06:15,2,0.000,ALERT,211.93,297.57,59.959,1469441703,"201051344000651","219011344069620",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,493544.2,493544.2,378,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441752,795466.00
07/25/2016 06:15,2,0.000,ALERT,211.03,298.47,60.002,1469441703,"274151322000088","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,727917.7,727917.7,378,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441754,795467.00
07/25/2016 06:15,2,0.000,ALERT,211.93,297.87,59.991,1469441703,"274151322000068","219011344069620",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,621687.1,621687.1,380,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441755,795468.00
07/25/2016 06:15,2,0.000,ALERT,211.48,298.47,59.991,1469441703,"201051344001135","219011344069620",0.00,19.80,0,294.86,300.27,0.0,0.0,0.000,489602.0,489602.0,380,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469441757,795469.00
07/25/2016 06:15,2,0.000,ALERT,212.61,301.47,60.002,1469441703,"201051344000594","219011344069620",0.00,19.80,0,294.86,302.37,0.0,0.0,0.000,499824.0,499824.0,378,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469441759,795470.00
07/25/2016 06:15,2,0.000,ALERT,211.93,298.47,59.986,1469441703,"201051344001203","219011344069620",0.00,19.80,0,294.56,301.47,0.0,0.0,0.000,497291.5,497291.5,379,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441761,795471.00
07/25/2016 06:15,2,0.000,ALERT,211.25,299.37,59.954,1469441703,"274151322000054","219011344069620",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,743187.9,743187.9,377,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441763,795472.00
07/25/2016 06:15,2,0.000,ALERT,213.06,300.27,60.002,1469441703,"201051344000867","219011344069620",0.00,20.30,0,296.06,302.07,0.0,0.0,0.000,487173.7,487173.7,377,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441764,795473.00
07/25/2016 06:15,2,0.000,ALERT,211.93,298.47,59.986,1469441703,"201051344001093","219011344069620",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,495016.5,495016.5,379,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441766,795474.00
07/25/2016 06:15,2,0.000,ALERT,212.83,300.87,60.002,1469441703,"201051344000900","219011344069620",0.00,19.80,0,296.06,301.77,0.0,0.0,0.000,503345.2,503345.2,379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441768,795475.00
07/25/2016 06:15,2,0.000,ALERT,212.83,301.47,60.002,1469441703,"201051344000569","219011344069620",0.00,20.30,0,297.26,302.68,0.0,0.0,0.000,503984.0,503984.0,378,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441771,795476.00
07/25/2016 06:15,2,0.000,ALERT,212.61,300.87,59.996,1469441703,"201051344000983","219011344069620",0.00,20.30,0,296.96,302.37,0.0,0.0,0.000,495902.0,495902.0,379,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441773,795477.00
07/25/2016 06:15,2,0.000,ALERT,212.83,300.57,60.039,1469441703,"201051344001158","219011344069620",0.00,19.50,0,295.76,301.47,0.0,0.0,0.000,488923.8,488923.8,377,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441775,795478.00
07/25/2016 06:15,2,0.000,ALERT,213.06,301.17,59.996,1469441703,"201051344000576","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,496237.9,496237.9,379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441776,795479.00
07/25/2016 06:15,2,0.000,ALERT,211.48,298.17,60.002,1469441703,"274151322000087","219011344069620",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,716046.5,716046.5,383,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469441778,795480.00
07/25/2016 06:15,2,0.000,ALERT,212.83,299.97,60.007,1469441703,"201051344000648","219011344069620",0.00,19.50,0,296.06,302.07,0.0,0.0,0.000,493599.5,493599.5,380,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469441780,795481.00
07/25/2016 06:30,2,0.115,ALERT,213.06,299.97,59.975,1469442603,"201051344000645","219011344069620",20.54,20.30,0,298.47,302.07,2.4,0.4,0.000,495811.2,495811.2,380,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1469442605,795482.00
07/25/2016 06:30,2,0.057,ALERT,211.70,297.87,59.975,1469442603,"274151322000085","219011344069620",20.61,20.70,0,296.36,300.57,1.2,0.0,0.000,743935.4,743935.4,378,0,0,0,L,1151911521,0,121.78,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1469442607,795483.00
07/25/2016 06:30,2,0.131,ALERT,213.29,299.67,59.938,1469442603,"201051344000633","219011344069620",20.57,19.50,0,296.66,301.47,2.7,0.7,0.000,487110.0,487110.0,379,0,0,0,L,1122011218,0,121.78,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1469442609,795484.00
07/25/2016 06:30,2,0.148,ALERT,212.83,299.97,59.986,1469442603,"201051344000469","219011344069620",21.17,19.50,0,297.57,301.77,3.2,1.1,0.000,489174.8,489174.8,381,0,0,0,L,1122011218,0,120.88,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1469442610,795485.00
07/25/2016 06:30,2,0.133,ALERT,211.48,298.17,59.981,1469442603,"201051344000646","219011344069620",20.34,19.80,0,296.06,299.97,2.8,0.7,0.000,490832.1,490832.1,380,0,0,0,L,1122011218,0,121.78,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1469442612,795486.00
07/25/2016 06:30,2,0.082,ALERT,211.03,298.77,59.949,1469442603,"274151322000052","219011344069620",20.63,20.70,0,296.06,300.87,1.7,0.0,0.000,761680.6,761680.6,381,0,0,0,L,1151911521,0,120.65,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1469442614,795487.00
07/25/2016 06:30,2,0.150,ALERT,211.93,298.77,59.991,1469442603,"201051344000585","219011344069620",20.54,20.00,0,296.06,300.27,3.1,1.1,0.000,499330.0,499330.0,381,0,0,0,L,1122011218,0,121.33,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1469442616,795488.00
07/25/2016 06:30,2,0.133,ALERT,211.70,298.77,59.986,1469442603,"201051344001230","219011344069620",17.59,19.80,0,296.66,300.57,2.4,0.4,0.000,494229.1,494229.1,381,0,0,0,L,1122011218,0,122.01,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1469442618,795489.00
07/25/2016 06:30,2,0.131,ALERT,211.93,299.07,60.018,1469442603,"201051344000582","219011344069620",19.88,19.80,0,296.96,300.87,2.6,0.6,0.000,487190.3,487190.3,379,0,0,0,L,1122011218,0,121.78,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1469442620,795490.00
07/25/2016 06:30,2,0.152,ALERT,211.48,298.47,59.949,1469442603,"201051344000955","219011344069620",20.44,20.00,0,296.06,299.97,3.2,1.1,0.000,500484.8,500484.8,379,0,0,0,L,1122011218,0,121.33,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1469442621,795491.00
07/25/2016 06:30,2,0.000,ALERT,211.25,357.08,59.981,1469442603,"274151322000094","219011344069620",38.17,20.30,0,296.06,363.39,0.0,0.0,0.000,621582.3,621582.3,385,0,0,0,L,1151911521,0,121.10,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1469442623,795492.00
07/25/2016 06:30,2,0.160,ALERT,212.61,300.57,59.938,1469442603,"201051344000579","219011344069620",20.91,20.00,0,299.07,302.68,3.4,1.4,0.000,503245.8,503245.8,380,0,0,0,L,1122011218,0,121.10,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1469442625,795493.00
07/25/2016 06:30,2,0.145,ALERT,211.70,298.77,59.986,1469442603,"201051344000890","219011344069620",20.89,20.00,0,296.96,301.17,3.1,1.1,0.000,497711.0,497711.0,378,0,0,0,L,1122011218,0,122.01,120.65,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1469442627,795494.00
07/25/2016 06:30,2,0.139,ALERT,211.93,298.47,59.981,1469442603,"201051344000438","219011344069620",20.85,19.50,0,296.06,300.57,3.0,0.9,0.000,499394.7,499394.7,380,0,0,0,L,1122011218,0,122.01,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1469442629,795495.00
07/25/2016 06:30,2,0.168,ALERT,211.93,297.57,59.954,1469442603,"201051344000417","219011344069620",20.57,20.00,0,295.46,299.37,3.5,1.5,0.000,491160.0,491160.0,378,0,0,0,L,1122011218,0,121.55,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1469442630,795496.00
07/25/2016 06:30,2,0.059,ALERT,211.48,299.07,59.959,1469442603,"274151322000083","219011344069620",20.50,20.30,0,296.66,300.87,1.2,0.0,0.000,754825.5,754825.5,380,0,0,0,L,1151911521,0,120.88,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1469442632,795497.00
07/25/2016 06:30,2,0.062,ALERT,211.70,297.87,59.975,1469442603,"274151322000076","219011344069620",21.83,20.70,0,296.36,300.57,1.4,0.0,0.000,804757.3,804757.3,378,0,0,0,L,1151911521,0,121.10,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1469442634,795498.00
07/25/2016 06:30,2,0.139,ALERT,212.61,300.87,60.018,1469442603,"201051344000868","219011344069620",20.73,19.80,0,299.07,302.98,2.9,0.9,0.000,488094.1,488094.1,381,0,0,0,L,1122011218,0,121.10,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1469442636,795499.00
07/25/2016 06:30,2,0.055,ALERT,211.25,299.07,59.986,1469442603,"274151322000095","219011344069620",21.47,20.00,0,297.57,301.17,1.2,0.0,0.000,796562.7,796562.7,378,0,0,0,L,1151911521,0,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1469442638,795500.00
07/25/2016 06:30,2,0.105,ALERT,212.61,299.97,60.012,1469442603,"201051344000988","219011344069620",21.53,20.00,0,296.06,301.77,2.3,0.3,0.000,484656.3,484656.3,382,0,0,0,L,1122011218,0,120.88,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1469442640,795501.00
07/25/2016 06:30,2,0.123,ALERT,211.70,297.87,59.954,1469442603,"201051344001025","219011344069620",21.63,19.50,0,296.36,300.87,2.7,0.7,0.000,498517.8,498517.8,381,0,0,0,L,1122011218,0,121.55,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1469442641,795502.00
07/25/2016 06:30,2,0.131,ALERT,212.61,300.57,59.981,1469442603,"201051344000458","219011344069620",21.47,20.70,0,298.77,302.68,2.9,0.9,0.000,495570.1,495570.1,380,0,0,0,L,1122011218,0,121.33,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1469442643,795503.00
07/25/2016 06:30,2,0.123,ALERT,213.06,299.97,59.981,1469442603,"201051344000853","219011344069620",20.42,20.00,0,298.77,302.37,2.6,0.6,0.000,494655.5,494655.5,381,0,0,0,L,1122011218,0,121.78,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1469442645,795504.00
07/25/2016 06:30,2,0.105,ALERT,212.16,298.47,59.981,1469442603,"201051344000685","219011344069620",20.61,20.00,0,296.36,300.27,2.2,0.2,0.000,498686.1,498686.1,379,0,0,0,L,1122011218,0,122.46,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1469442647,795505.00
07/25/2016 06:30,2,0.125,ALERT,211.70,297.87,59.991,1469442603,"201051344000917","219011344069620",19.32,20.70,0,295.16,299.67,2.5,0.5,0.000,495601.2,495601.2,380,0,0,0,L,1122011218,0,121.55,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1469442649,795506.00
07/25/2016 06:30,2,0.125,ALERT,211.93,298.47,59.986,1469442603,"201051344001145","219011344069620",20.16,19.80,0,296.96,300.87,2.6,0.6,0.000,500782.8,500782.8,380,0,0,0,L,1122011218,0,121.78,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1469442651,795507.00
07/25/2016 06:30,2,0.141,ALERT,211.93,297.87,59.981,1469442603,"201051344000651","219011344069620",19.84,19.30,0,295.76,299.67,2.9,0.8,0.000,493544.3,493544.3,380,0,0,0,L,1122011218,0,122.23,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1469442653,795508.00
07/25/2016 06:30,2,0.047,ALERT,210.80,297.87,60.007,1469442603,"274151322000088","219011344069620",21.07,21.00,0,296.36,300.27,1.0,0.0,0.000,727917.7,727917.7,380,0,0,0,L,1151911521,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1469442654,795509.00
07/25/2016 06:30,2,0.010,ALERT,211.93,297.26,59.970,1469442603,"274151322000068","219011344069620",38.63,21.30,0,296.06,369.10,0.0,0.0,0.000,621687.1,621687.1,382,0,0,0,L,1151911521,0,121.55,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1469442656,795510.00
07/25/2016 06:30,2,0.148,ALERT,211.48,298.17,59.949,1469442603,"201051344001135","219011344069620",21.73,19.80,0,296.96,300.57,3.3,1.3,0.000,489602.1,489602.1,382,0,0,0,L,1122011218,0,121.55,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1469442658,795511.00
07/25/2016 06:30,2,0.135,ALERT,212.38,300.87,59.986,1469442603,"201051344000594","219011344069620",21.79,20.00,0,298.47,302.68,3.0,0.9,0.000,499824.1,499824.1,380,0,0,0,L,1122011218,0,121.10,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1469442660,795512.00
07/25/2016 06:30,2,0.139,ALERT,211.93,298.17,60.002,1469442603,"201051344001203","219011344069620",20.67,19.80,0,296.36,301.77,2.9,0.9,0.000,497291.5,497291.5,381,0,0,0,L,1122011218,0,122.23,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1469442661,795513.00
07/25/2016 06:30,2,0.059,ALERT,211.25,298.77,59.981,1469442603,"274151322000054","219011344069620",21.51,21.30,0,296.36,301.17,1.3,0.0,0.000,743187.9,743187.9,379,0,0,0,L,1151911521,0,121.33,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1469442664,795514.00
07/25/2016 06:30,2,0.135,ALERT,212.83,300.27,59.986,1469442603,"201051344000867","219011344069620",21.61,20.30,0,298.47,302.68,3.0,1.0,0.000,487173.8,487173.8,379,0,0,0,L,1122011218,0,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1469442665,795515.00
07/25/2016 06:30,2,0.158,ALERT,211.70,298.17,60.028,1469442603,"201051344001093","219011344069620",20.12,20.30,0,296.66,300.27,3.2,1.2,0.000,495016.6,495016.6,381,0,0,0,L,1122011218,0,121.55,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1469442667,795516.00
07/25/2016 06:30,2,0.100,ALERT,212.38,300.27,59.996,1469442603,"201051344000900","219011344069620",21.21,20.00,0,298.17,302.07,2.1,0.2,0.000,503345.2,503345.2,381,0,0,0,L,1122011218,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1469442669,795517.00
07/25/2016 06:30,2,0.141,ALERT,213.06,300.27,59.996,1469442603,"201051344000648","219011344069620",21.93,19.50,0,297.87,302.37,3.1,1.1,0.000,493599.6,493599.6,382,0,0,0,L,1122011218,0,120.88,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1469442671,795518.00
07/25/2016 06:30,2,0.139,ALERT,212.61,301.17,59.996,1469442603,"201051344000569","219011344069620",21.99,20.00,0,299.37,302.98,3.1,1.1,0.000,503984.0,503984.0,380,0,0,0,L,1122011218,0,120.88,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1469442673,795519.00
07/25/2016 06:30,2,0.146,ALERT,212.61,300.57,59.996,1469442603,"201051344000983","219011344069620",21.67,20.30,0,299.07,302.68,3.2,1.2,0.000,495902.1,495902.1,381,0,0,0,L,1122011218,0,121.33,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1469442674,795520.00
07/25/2016 06:30,2,0.123,ALERT,212.61,300.57,60.002,1469442603,"201051344001158","219011344069620",21.87,19.50,0,297.87,301.77,2.7,0.7,0.000,488923.9,488923.9,379,0,0,0,L,1122011218,0,121.10,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1469442676,795521.00
07/25/2016 06:30,2,0.131,ALERT,213.06,301.17,59.996,1469442603,"201051344000576","219011344069620",21.29,19.80,0,298.77,302.37,2.9,0.8,0.000,496237.9,496237.9,381,0,0,0,L,1122011218,0,121.55,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1469442678,795522.00
07/25/2016 06:30,2,0.072,ALERT,211.25,297.26,60.012,1469442603,"274151322000087","219011344069620",20.16,21.30,0,296.06,299.97,1.5,0.0,0.000,716046.5,716046.5,385,0,0,0,L,1151911521,0,121.10,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1469442680,795523.00
07/25/2016 06:45,2,0.178,ACTIVE,213.06,338.44,59.981,1469443503,"201051344000645","219011344069620",26.40,21.30,0,298.17,349.56,4.8,2.7,0.004,495811.7,495811.7,382,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443504,795524.00
07/25/2016 06:45,2,0.105,ACTIVE,211.48,336.94,59.981,1469443503,"274151322000085","219011344069620",23.78,21.80,0,295.46,346.26,2.5,0.5,0.000,743935.5,743935.5,380,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443505,795525.00
07/25/2016 06:45,2,0.207,ACTIVE,213.06,340.25,59.986,1469443503,"201051344000633","219011344069620",25.43,20.70,0,296.66,351.07,5.3,3.2,0.000,487110.5,487110.5,381,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443506,795526.00
07/25/2016 06:45,2,0.213,ACTIVE,212.83,338.14,59.991,1469443503,"201051344000469","219011344069620",26.02,20.30,0,297.26,347.16,5.6,3.5,0.000,489175.4,489175.4,383,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443506,795527.00
07/25/2016 06:45,2,0.201,ACTIVE,211.03,335.44,59.996,1469443503,"201051344000646","219011344069620",26.18,20.70,0,295.76,344.76,5.4,3.3,0.009,490832.6,490832.6,382,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443507,795528.00
07/25/2016 06:45,2,0.133,ACTIVE,211.25,336.04,59.991,1469443503,"274151322000052","219011344069620",25.35,22.00,0,295.16,344.76,3.5,1.4,0.000,761680.7,761680.7,383,0,0,0,L,1151911521,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443508,795529.00
07/25/2016 06:45,2,0.221,ACTIVE,211.48,335.44,59.986,1469443503,"201051344000585","219011344069620",25.74,21.30,0,295.76,345.06,5.8,3.6,0.000,499330.6,499330.6,383,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443509,795530.00
07/25/2016 06:45,2,0.172,ACTIVE,211.25,334.54,59.986,1469443503,"201051344001230","219011344069620",26.06,20.30,0,296.66,343.55,4.5,2.5,0.004,494229.5,494229.5,383,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443510,795531.00
07/25/2016 06:45,2,0.195,ACTIVE,211.70,335.74,59.991,1469443503,"201051344000582","219011344069620",25.41,20.30,0,296.96,346.86,5.0,2.9,0.000,487190.8,487190.8,381,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443511,795532.00
07/25/2016 06:45,2,0.223,ACTIVE,211.03,334.54,59.975,1469443503,"201051344000955","219011344069620",25.82,21.00,0,296.36,344.45,5.8,3.7,0.004,500485.5,500485.5,381,0,0,0,L,1122011218,0,121.10,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443512,795533.00
07/25/2016 06:45,2,0.055,ALERT,211.48,315.30,59.986,1469443503,"274151322000094","219011344069620",25.33,21.00,0,294.86,380.22,1.4,0.0,0.000,621582.3,621582.3,387,0,0,0,L,1151911521,0,120.88,122.46,0002,17,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1469443514,795534.00
07/25/2016 06:45,2,0.232,ACTIVE,212.38,337.54,59.965,1469443503,"201051344000579","219011344069620",26.54,21.30,0,298.77,346.26,6.3,4.1,0.009,503246.5,503246.5,382,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443515,795535.00
07/25/2016 06:45,2,0.209,ACTIVE,211.25,335.14,60.002,1469443503,"201051344000890","219011344069620",25.23,21.00,0,296.66,342.35,5.4,3.3,0.009,497711.5,497711.5,380,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443516,795536.00
07/25/2016 06:45,2,0.207,ACTIVE,211.48,335.44,59.986,1469443503,"201051344000438","219011344069620",25.70,20.30,0,296.36,348.06,5.4,3.3,0.004,499395.2,499395.2,382,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443517,795537.00
07/25/2016 06:45,2,0.203,ACTIVE,211.48,335.44,59.986,1469443503,"201051344000417","219011344069620",27.47,21.00,0,295.76,342.05,5.7,3.5,0.009,491160.7,491160.7,380,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443517,795538.00
07/25/2016 06:45,2,0.109,ACTIVE,211.48,337.24,59.975,1469443503,"274151322000083","219011344069620",24.83,21.80,0,296.06,346.56,2.8,0.7,0.000,754825.5,754825.5,382,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443518,795539.00
07/25/2016 06:45,2,0.117,ACTIVE,211.93,337.54,59.954,1469443503,"274151322000076","219011344069620",25.92,22.00,0,295.46,344.76,3.1,1.0,0.009,804757.3,804757.3,380,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443519,795540.00
07/25/2016 06:45,2,0.203,ACTIVE,212.61,337.84,59.991,1469443503,"201051344000868","219011344069620",25.35,21.00,0,298.77,344.76,5.2,3.1,0.004,488094.7,488094.7,383,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443520,795541.00
07/25/2016 06:45,2,0.109,ACTIVE,211.25,336.64,60.007,1469443503,"274151322000095","219011344069620",24.37,21.80,0,296.66,343.55,2.7,0.7,0.004,796562.7,796562.7,380,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443521,795542.00
07/25/2016 06:45,2,0.166,ACTIVE,212.38,339.04,59.981,1469443503,"201051344000988","219011344069620",25.96,21.30,0,296.06,348.66,4.4,2.3,0.009,484656.6,484656.6,384,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443522,795543.00
07/25/2016 06:45,2,0.191,ACTIVE,211.25,334.54,59.959,1469443503,"201051344001025","219011344069620",25.82,20.70,0,295.76,346.56,5.0,2.9,0.004,498518.3,498518.3,383,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443523,795544.00
07/25/2016 06:45,2,0.199,ACTIVE,212.61,337.54,59.986,1469443503,"201051344000458","219011344069620",26.00,21.50,0,298.17,347.46,5.3,3.2,0.009,495570.6,495570.6,382,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443524,795545.00
07/25/2016 06:45,2,0.203,ACTIVE,213.29,339.65,59.981,1469443503,"201051344000853","219011344069620",24.47,21.00,0,298.17,350.77,5.1,3.0,0.009,494656.0,494656.0,383,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443525,795546.00
07/25/2016 06:45,2,0.176,ACTIVE,211.70,336.64,59.986,1469443503,"201051344000685","219011344069620",24.99,21.00,0,296.36,348.06,4.5,2.4,0.004,498686.5,498686.5,381,0,0,0,L,1122011218,0,122.46,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443525,795547.00
07/25/2016 06:45,2,0.189,ACTIVE,211.48,336.04,59.975,1469443503,"201051344000917","219011344069620",24.85,21.30,0,294.56,347.76,4.8,2.7,0.009,495601.6,495601.6,382,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443526,795548.00
07/25/2016 06:45,2,0.178,ACTIVE,211.93,336.04,59.986,1469443503,"201051344001145","219011344069620",25.45,20.30,0,296.66,346.86,4.6,2.5,0.004,500783.2,500783.2,382,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443527,795549.00
07/25/2016 06:45,2,0.197,ACTIVE,211.70,336.34,59.986,1469443503,"201051344000651","219011344069620",25.50,20.00,0,295.76,345.66,5.1,3.0,0.009,493544.7,493544.7,382,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443528,795550.00
07/25/2016 06:45,2,0.098,ACTIVE,211.03,336.34,59.965,1469443503,"274151322000088","219011344069620",22.94,21.50,0,295.46,338.44,2.3,0.3,0.000,727917.7,727917.7,382,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443529,795551.00
07/25/2016 06:45,2,0.076,ALERT,212.16,336.94,59.970,1469443503,"274151322000068","219011344069620",28.57,22.00,0,294.86,385.03,2.2,0.2,0.000,621687.1,621687.1,384,0,0,0,L,1151911521,0,121.55,122.46,0002,21,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1469443531,795552.00
07/25/2016 06:45,2,0.207,ACTIVE,211.25,333.93,59.970,1469443503,"201051344001135","219011344069620",26.04,20.70,0,296.36,344.15,5.5,3.4,0.004,489602.6,489602.6,384,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443532,795553.00
07/25/2016 06:45,2,0.203,ACTIVE,212.61,338.14,59.975,1469443503,"201051344000594","219011344069620",26.04,21.00,0,298.17,347.76,5.4,3.3,0.009,499824.6,499824.6,382,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443533,795554.00
07/25/2016 06:45,2,0.205,ACTIVE,211.25,334.54,59.986,1469443503,"201051344001203","219011344069620",25.07,20.70,0,296.06,349.86,5.3,3.2,0.004,497292.0,497292.0,383,0,0,0,L,1122011218,0,122.23,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443534,795555.00
07/25/2016 06:45,2,0.111,ACTIVE,211.25,336.64,59.959,1469443503,"274151322000054","219011344069620",23.97,22.50,0,295.46,345.36,2.7,0.7,0.004,743188.0,743188.0,381,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443534,795556.00
