ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 06:45,2,0.203,ACTIVE,212.83,337.84,59.996,1469443503,"201051344000867","219011344069620",25.58,21.30,0,297.87,347.46,5.3,3.2,0.004,487174.3,487174.3,381,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443535,795557.00
07/25/2016 06:45,2,0.219,ACTIVE,211.25,335.14,59.981,1469443503,"201051344001093","219011344069620",24.71,21.30,0,296.06,346.56,5.5,3.4,0.004,495017.1,495017.1,383,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443536,795558.00
07/25/2016 06:45,2,0.158,ACTIVE,212.61,337.84,59.981,1469443503,"201051344000900","219011344069620",25.86,20.70,0,297.87,345.96,4.2,2.1,0.004,503345.5,503345.5,383,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443537,795559.00
07/25/2016 06:45,2,0.176,ACTIVE,213.06,338.14,59.981,1469443503,"201051344000648","219011344069620",28.09,20.30,0,297.87,345.06,5.0,2.9,0.004,493600.1,493600.1,384,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443538,795560.00
07/25/2016 06:45,2,0.201,ACTIVE,212.83,338.14,59.991,1469443503,"201051344000569","219011344069620",26.40,21.30,0,298.77,348.06,5.4,3.3,0.009,503984.6,503984.6,382,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443539,795561.00
07/25/2016 06:45,2,0.213,ACTIVE,212.61,337.24,60.002,1469443503,"201051344000983","219011344069620",26.04,21.30,0,298.47,348.36,5.6,3.5,0.009,495902.7,495902.7,383,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443540,795562.00
07/25/2016 06:45,2,0.191,ACTIVE,212.61,337.84,59.975,1469443503,"201051344001158","219011344069620",25.31,20.70,0,297.57,346.86,4.9,2.8,0.009,488924.3,488924.3,381,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443541,795563.00
07/25/2016 06:45,2,0.207,ACTIVE,213.06,338.74,60.007,1469443503,"201051344000576","219011344069620",24.99,21.00,0,298.47,349.56,5.2,3.1,0.004,496238.4,496238.4,383,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443542,795564.00
07/25/2016 06:45,2,0.121,ALERT,211.48,313.80,59.991,1469443503,"274151322000087","219011344069620",22.78,21.80,0,294.86,337.54,2.8,0.8,0.000,716046.5,716046.5,387,0,0,0,L,1151911521,0,121.10,122.01,0002,20,0,0,0,0,0,0,41,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469443544,795565.00
07/25/2016 07:00,2,0.232,ALERT,211.70,336.64,59.970,1469444403,"201051344000645","219011344069620",26.42,21.80,0,299.07,341.75,6.3,4.1,0.022,495812.5,495812.5,383,0,0,0,L,1122011218,0,120.88,121.33,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444405,795566.00
07/25/2016 07:00,2,0.156,ACTIVE,210.35,335.14,59.959,1469444403,"274151322000085","219011344069620",25.25,22.80,0,311.09,354.97,4.0,1.9,0.009,743935.8,743935.8,381,0,0,0,L,1151911521,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444406,795567.00
07/25/2016 07:00,2,0.238,ALERT,212.16,337.84,59.970,1469444403,"201051344000633","219011344069620",27.81,21.50,0,296.96,342.95,6.8,4.6,0.022,487111.5,487111.5,382,0,0,0,L,1122011218,0,121.10,121.55,0002,21,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444408,795568.00
07/25/2016 07:00,2,0.248,ALERT,211.48,336.34,59.965,1469444403,"201051344000469","219011344069620",27.57,20.70,0,298.47,342.05,7.0,4.8,0.022,489176.4,489176.4,384,0,0,0,L,1122011218,0,120.20,121.55,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444410,795569.00
07/25/2016 07:00,2,0.238,ALERT,210.12,333.93,59.959,1469444403,"201051344000646","219011344069620",27.47,21.50,0,295.46,338.14,6.7,4.5,0.022,490833.6,490833.6,383,0,0,0,L,1122011218,0,121.10,119.97,0002,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444412,795570.00
07/25/2016 07:00,2,0.193,ACTIVE,209.90,334.54,59.944,1469444403,"274151322000052","219011344069620",24.99,23.30,0,324.32,345.96,4.9,2.8,0.022,761681.2,761681.2,384,0,0,0,L,1151911521,0,119.97,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444413,795571.00
07/25/2016 07:00,2,0.260,ALERT,210.57,334.54,59.965,1469444403,"201051344000585","219011344069620",27.57,21.80,0,296.36,338.74,7.3,5.1,0.013,499331.7,499331.7,384,0,0,0,L,1122011218,0,120.65,120.65,0002,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444414,795572.00
07/25/2016 07:00,2,0.236,ALERT,210.35,333.03,59.975,1469444403,"201051344001230","219011344069620",26.10,21.30,0,296.66,337.54,6.3,4.1,0.013,494230.3,494230.3,384,0,0,0,L,1122011218,0,121.33,119.97,0002,18,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444416,795573.00
07/25/2016 07:00,2,0.232,ALERT,211.03,334.54,59.954,1469444403,"201051344000582","219011344069620",26.70,21.00,0,296.96,338.44,6.3,4.2,0.022,487191.7,487191.7,382,0,0,0,L,1122011218,0,121.33,120.65,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444418,795574.00
07/25/2016 07:00,2,0.260,ALERT,210.12,333.33,59.954,1469444403,"201051344000955","219011344069620",27.12,21.80,0,296.36,338.14,7.1,5.0,0.022,500486.5,500486.5,382,0,0,0,L,1122011218,0,120.65,120.20,0002,19,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444420,795575.00
07/25/2016 07:00,2,0.092,ACTIVE,210.35,335.74,59.965,1469444403,"274151322000094","219011344069620",29.70,22.30,0,296.36,385.03,2.8,0.7,0.009,621582.3,621582.3,389,0,0,0,L,1151911521,0,120.42,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444421,795576.00
07/25/2016 07:00,2,0.270,ALERT,211.48,335.74,59.954,1469444403,"201051344000579","219011344069620",27.83,22.00,0,299.67,341.45,7.7,5.5,0.022,503247.7,503247.7,383,0,0,0,L,1122011218,0,120.42,121.10,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444423,795577.00
07/25/2016 07:00,2,0.246,ALERT,210.57,333.63,59.959,1469444403,"201051344000890","219011344069620",27.14,21.50,0,296.66,337.54,6.8,4.6,0.022,497712.5,497712.5,381,0,0,0,L,1122011218,0,121.33,119.75,0002,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444425,795578.00
07/25/2016 07:00,2,0.248,ALERT,210.57,333.93,59.970,1469444403,"201051344000438","219011344069620",26.68,21.30,0,296.36,339.04,6.7,4.6,0.018,499396.2,499396.2,383,0,0,0,L,1122011218,0,121.33,120.20,0002,20,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444426,795579.00
07/25/2016 07:00,2,0.268,ALERT,210.57,333.93,59.959,1469444403,"201051344000417","219011344069620",27.04,21.80,0,295.46,338.44,7.3,5.2,0.022,491161.8,491161.8,381,0,0,0,L,1122011218,0,120.88,120.20,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444428,795580.00
07/25/2016 07:00,2,0.162,ALERT,209.90,333.03,59.954,1469444403,"274151322000083","219011344069620",25.54,22.80,0,297.87,339.04,4.2,2.1,0.004,754825.9,754825.9,383,0,0,0,L,1151911521,0,120.42,121.10,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444430,795581.00
07/25/2016 07:00,2,0.176,ACTIVE,210.57,333.93,59.949,1469444403,"274151322000076","219011344069620",26.48,23.00,0,330.93,342.65,4.7,2.6,0.013,804757.8,804757.8,381,0,0,0,L,1151911521,0,120.42,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444431,795582.00
07/25/2016 07:00,2,0.250,ALERT,211.25,335.74,59.922,1469444403,"201051344000868","219011344069620",26.80,21.30,0,299.37,340.25,6.8,4.7,0.022,488095.6,488095.6,384,0,0,0,L,1122011218,0,120.42,121.33,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444433,795583.00
07/25/2016 07:00,2,0.158,ACTIVE,209.90,333.63,59.938,1469444403,"274151322000095","219011344069620",26.48,22.50,0,313.50,354.37,4.2,2.1,0.009,796563.0,796563.0,381,0,0,0,L,1151911521,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444434,795584.00
07/25/2016 07:00,2,0.219,ALERT,211.25,337.54,59.954,1469444403,"201051344000988","219011344069620",26.84,21.80,0,296.36,342.35,6.0,3.8,0.018,484657.4,484657.4,385,0,0,0,L,1122011218,0,120.20,121.10,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444436,795585.00
07/25/2016 07:00,2,0.232,ALERT,210.35,333.03,59.959,1469444403,"201051344001025","219011344069620",27.21,21.30,0,296.06,338.14,6.5,4.3,0.018,498519.2,498519.2,384,0,0,0,L,1122011218,0,120.88,120.42,0002,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444437,795586.00
07/25/2016 07:00,2,0.246,ALERT,211.25,335.44,59.949,1469444403,"201051344000458","219011344069620",27.06,22.00,0,299.37,341.15,6.8,4.6,0.022,495571.6,495571.6,383,0,0,0,L,1122011218,0,120.65,121.10,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444439,795587.00
07/25/2016 07:00,2,0.244,ALERT,211.93,337.24,59.944,1469444403,"201051344000853","219011344069620",27.14,21.50,0,299.37,342.05,6.7,4.6,0.022,494656.9,494656.9,384,0,0,0,L,1122011218,0,120.88,121.33,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444441,795588.00
07/25/2016 07:00,2,0.203,ALERT,210.57,335.44,59.944,1469444403,"201051344000685","219011344069620",27.43,21.50,0,296.66,338.44,5.7,3.6,0.018,498687.2,498687.2,382,0,0,0,L,1122011218,0,121.78,120.20,0002,19,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444443,795589.00
07/25/2016 07:00,2,0.223,ALERT,210.57,334.54,59.954,1469444403,"201051344000917","219011344069620",27.53,22.00,0,295.46,338.74,6.2,4.1,0.009,495602.4,495602.4,383,0,0,0,L,1122011218,0,120.88,120.42,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444445,795590.00
07/25/2016 07:00,2,0.217,ALERT,210.57,334.24,59.954,1469444403,"201051344001145","219011344069620",27.51,21.30,0,296.66,338.44,6.0,3.9,0.013,500784.0,500784.0,383,0,0,0,L,1122011218,0,121.10,120.20,0002,21,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444446,795591.00
07/25/2016 07:00,2,0.234,ALERT,210.57,333.93,59.954,1469444403,"201051344000651","219011344069620",26.92,21.00,0,296.06,338.14,6.4,4.3,0.022,493545.7,493545.7,383,0,0,0,L,1122011218,0,121.55,119.97,0002,18,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444448,795592.00
07/25/2016 07:00,2,0.156,ACTIVE,209.67,333.93,59.949,1469444403,"274151322000088","219011344069620",23.06,23.00,0,315.90,351.67,3.6,1.6,0.004,727917.9,727917.9,383,0,0,0,L,1151911521,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444449,795593.00
07/25/2016 07:00,2,0.115,ACTIVE,210.57,335.14,59.944,1469444403,"274151322000068","219011344069620",29.88,23.30,0,296.66,384.73,3.5,1.4,0.009,621687.3,621687.3,386,0,0,0,L,1151911521,0,120.65,121.55,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444450,795594.00
07/25/2016 07:00,2,0.250,ALERT,210.12,332.43,59.944,1469444403,"201051344001135","219011344069620",27.69,21.30,0,296.66,338.44,7.0,4.9,0.022,489603.7,489603.7,385,0,0,0,L,1122011218,0,120.88,119.97,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444452,795595.00
07/25/2016 07:00,2,0.242,ALERT,211.25,336.34,59.922,1469444403,"201051344000594","219011344069620",27.89,21.80,0,298.77,341.75,6.9,4.7,0.022,499825.6,499825.6,383,0,0,0,L,1122011218,0,120.42,120.88,0002,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444454,795596.00
07/25/2016 07:00,2,0.248,ALERT,210.57,333.93,59.949,1469444403,"201051344001203","219011344069620",26.26,21.30,0,296.36,339.65,6.6,4.5,0.018,497292.9,497292.9,384,0,0,0,L,1122011218,0,121.55,119.97,0002,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444455,795597.00
07/25/2016 07:00,2,0.164,ACTIVE,209.90,334.84,59.907,1469444403,"274151322000054","219011344069620",24.77,23.50,0,322.51,348.06,4.2,2.1,0.018,743188.3,743188.3,382,0,0,0,L,1151911521,0,120.65,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444456,795598.00
07/25/2016 07:00,2,0.248,ALERT,211.70,335.74,59.949,1469444403,"201051344000867","219011344069620",27.14,22.00,0,298.77,341.75,6.8,4.7,0.018,487175.3,487175.3,382,0,0,0,L,1122011218,0,120.88,121.10,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444458,795599.00
07/25/2016 07:00,2,0.246,ALERT,210.57,334.54,59.949,1469444403,"201051344001093","219011344069620",27.31,21.80,0,296.36,338.44,6.8,4.7,0.022,495018.2,495018.2,384,0,0,0,L,1122011218,0,121.10,120.20,0002,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444460,795600.00
07/25/2016 07:00,2,0.211,ALERT,211.48,336.64,59.959,1469444403,"201051344000900","219011344069620",26.42,21.30,0,298.77,340.85,5.7,3.6,0.022,503346.2,503346.2,384,0,0,0,L,1122011218,0,120.65,121.10,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444462,795601.00
07/25/2016 07:00,2,0.250,ALERT,211.70,336.04,59.954,1469444403,"201051344000648","219011344069620",27.33,21.00,0,298.47,342.65,6.9,4.8,0.018,493601.1,493601.1,385,0,0,0,L,1122011218,0,120.20,121.55,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444464,795602.00
07/25/2016 07:00,2,0.256,ALERT,211.48,336.04,59.959,1469444403,"201051344000569","219011344069620",27.12,21.80,0,299.97,342.05,7.0,4.9,0.022,503985.6,503985.6,383,0,0,0,L,1122011218,0,119.97,121.33,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444466,795603.00
07/25/2016 07:00,2,0.260,ALERT,211.70,336.04,59.959,1469444403,"201051344000983","219011344069620",27.21,21.80,0,299.37,341.45,7.2,5.0,0.022,495903.7,495903.7,384,0,0,0,L,1122011218,0,120.88,120.88,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444467,795604.00
07/25/2016 07:00,2,0.244,ALERT,211.70,335.74,59.949,1469444403,"201051344001158","219011344069620",26.32,21.30,0,298.17,341.15,6.5,4.4,0.027,488925.2,488925.2,382,0,0,0,L,1122011218,0,120.65,121.33,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444469,795605.00
07/25/2016 07:00,2,0.246,ALERT,212.16,337.24,59.922,1469444403,"201051344000576","219011344069620",26.94,21.30,0,299.37,341.45,6.8,4.6,0.022,496239.4,496239.4,384,0,0,0,L,1122011218,0,121.10,121.55,0002,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444471,795606.00
07/25/2016 07:00,2,0.170,ALERT,211.25,336.34,59.949,1469444403,"274151322000087","219011344069620",24.25,23.80,0,292.76,345.96,4.2,2.1,0.013,716046.8,716046.8,389,0,0,0,L,1151911521,0,121.33,121.55,0002,22,0,0,0,0,0,0,48,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469444473,795607.00
07/25/2016 07:15,2,0.373,ACTIVE,212.61,338.14,59.986,1469445304,"201051344000645","219011344069620",27.14,22.00,0,331.53,342.05,10.3,8.0,0.057,495813.8,495813.8,385,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445305,795608.00
07/25/2016 07:15,2,0.281,ACTIVE,211.25,336.64,59.981,1469445304,"274151322000085","219011344069620",26.52,23.50,0,331.83,339.65,7.6,5.4,0.035,743936.5,743936.5,382,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445306,795609.00
07/25/2016 07:15,2,0.383,ACTIVE,212.61,339.04,59.986,1469445304,"201051344000633","219011344069620",27.29,21.80,0,329.43,346.86,10.6,8.3,0.062,487112.9,487112.9,384,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445307,795610.00
07/25/2016 07:15,2,0.393,ACTIVE,212.16,337.84,59.981,1469445304,"201051344000469","219011344069620",27.29,21.00,0,329.43,342.35,10.9,8.6,0.062,489177.9,489177.9,386,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445308,795611.00
07/25/2016 07:15,2,0.377,ACTIVE,211.48,336.64,59.991,1469445304,"201051344000646","219011344069620",27.39,22.00,0,327.62,340.55,10.5,8.2,0.053,490835.0,490835.0,385,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445309,795612.00
07/25/2016 07:15,2,0.318,ACTIVE,210.80,334.84,59.981,1469445304,"274151322000052","219011344069620",27.06,24.00,0,330.33,340.25,8.7,6.5,0.044,761682.2,761682.2,385,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445310,795613.00
07/25/2016 07:15,2,0.396,ACTIVE,212.16,337.24,59.986,1469445304,"201051344000585","219011344069620",27.51,22.00,0,327.62,340.85,11.1,8.8,0.057,499333.3,499333.3,386,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445311,795614.00
07/25/2016 07:15,2,0.355,ACTIVE,211.70,336.04,59.986,1469445304,"201051344001230","219011344069620",27.14,21.80,0,320.11,348.36,9.8,7.5,0.044,494231.6,494231.6,386,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445312,795615.00
07/25/2016 07:15,2,0.355,ACTIVE,212.38,337.24,59.986,1469445304,"201051344000582","219011344069620",27.59,21.50,0,328.52,340.55,10.0,7.7,0.053,487192.9,487192.9,384,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445312,795616.00
07/25/2016 07:15,2,0.387,ACTIVE,211.48,336.34,59.938,1469445304,"201051344000955","219011344069620",28.03,22.00,0,327.62,339.95,11.0,8.7,0.053,500488.0,500488.0,384,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445313,795617.00
07/25/2016 07:15,2,0.184,ACTIVE,211.03,375.11,60.002,1469445304,"274151322000094","219011344069620",35.09,23.00,0,332.43,382.33,6.6,4.4,0.031,621582.7,621582.7,390,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445314,795618.00
07/25/2016 07:15,2,0.416,ACTIVE,212.16,336.94,59.986,1469445304,"201051344000579","219011344069620",27.65,22.50,0,330.93,341.75,11.7,9.3,0.062,503249.3,503249.3,385,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445315,795619.00
07/25/2016 07:15,2,0.379,ACTIVE,211.70,336.04,59.981,1469445304,"201051344000890","219011344069620",27.87,22.00,0,328.52,340.55,10.7,8.4,0.053,497713.9,497713.9,383,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445316,795620.00
07/25/2016 07:15,2,0.371,ACTIVE,212.16,336.64,59.975,1469445304,"201051344000438","219011344069620",28.03,21.80,0,329.43,340.55,10.6,8.3,0.053,499397.6,499397.6,385,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445317,795621.00
07/25/2016 07:15,2,0.393,ACTIVE,211.93,336.94,59.949,1469445304,"201051344000417","219011344069620",27.81,22.30,0,327.92,340.55,11.1,8.8,0.057,491163.3,491163.3,383,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445318,795622.00
07/25/2016 07:15,2,0.297,ACTIVE,211.03,336.64,59.981,1469445304,"274151322000083","219011344069620",26.66,23.30,0,332.13,340.85,8.0,5.8,0.044,754826.6,754826.6,385,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445319,795623.00
07/25/2016 07:15,2,0.320,ACTIVE,211.70,338.14,59.981,1469445304,"274151322000076","219011344069620",27.65,23.80,0,332.73,340.55,9.0,6.7,0.044,804758.7,804758.7,382,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445320,795624.00
07/25/2016 07:15,2,0.393,ACTIVE,212.16,336.94,59.986,1469445304,"201051344000868","219011344069620",27.75,21.50,0,330.33,341.75,11.1,8.8,0.062,488097.1,488097.1,386,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445321,795625.00
07/25/2016 07:15,2,0.311,ACTIVE,211.25,336.34,60.018,1469445304,"274151322000095","219011344069620",26.80,23.30,0,331.53,339.65,8.4,6.2,0.044,796563.9,796563.9,382,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445322,795626.00
07/25/2016 07:15,2,0.359,ACTIVE,212.16,339.04,59.991,1469445304,"201051344000988","219011344069620",27.95,22.00,0,329.13,343.25,10.2,7.9,0.066,484658.6,484658.6,387,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445323,795627.00
07/25/2016 07:15,2,0.373,ACTIVE,211.70,335.44,59.986,1469445304,"201051344001025","219011344069620",27.79,21.50,0,328.82,340.85,10.5,8.2,0.057,498520.5,498520.5,386,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445324,795628.00
07/25/2016 07:15,2,0.400,ACTIVE,212.16,337.24,59.981,1469445304,"201051344000458","219011344069620",27.04,22.50,0,330.63,342.35,11.0,8.7,0.062,495573.0,495573.0,385,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445324,795629.00
07/25/2016 07:15,2,0.387,ACTIVE,212.83,339.04,60.034,1469445304,"201051344000853","219011344069620",27.63,21.80,0,331.83,343.25,10.9,8.6,0.062,494658.3,494658.3,386,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445325,795630.00
07/25/2016 07:15,2,0.346,ACTIVE,212.16,337.54,59.991,1469445304,"201051344000685","219011344069620",27.41,21.80,0,328.52,341.45,9.7,7.4,0.057,498688.3,498688.3,384,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445326,795631.00
07/25/2016 07:15,2,0.363,ACTIVE,211.93,337.24,59.991,1469445304,"201051344000917","219011344069620",27.53,22.50,0,324.62,344.15,10.2,7.9,0.057,495603.7,495603.7,385,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445327,795632.00
07/25/2016 07:15,2,0.357,ACTIVE,212.16,336.94,59.959,1469445304,"201051344001145","219011344069620",27.79,21.50,0,323.11,346.56,10.1,7.9,0.049,500785.2,500785.2,385,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445328,795633.00
07/25/2016 07:15,2,0.381,ACTIVE,212.16,337.24,59.981,1469445304,"201051344000651","219011344069620",26.96,21.30,0,327.92,341.15,10.4,8.1,0.053,493546.9,493546.9,385,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445329,795634.00
07/25/2016 07:15,2,0.291,ACTIVE,210.57,336.34,59.986,1469445304,"274151322000088","219011344069620",25.43,23.80,0,330.93,339.65,7.5,5.3,0.031,727918.5,727918.5,384,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445330,795635.00
07/25/2016 07:15,2,0.209,ACTIVE,211.70,385.03,59.975,1469445304,"274151322000068","219011344069620",36.18,24.30,0,333.03,397.05,7.7,5.5,0.035,621687.9,621687.9,387,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445331,795636.00
07/25/2016 07:15,2,0.402,ACTIVE,211.70,335.74,59.975,1469445304,"201051344001135","219011344069620",27.65,21.80,0,327.92,340.55,11.3,9.0,0.057,489605.2,489605.2,387,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445332,795637.00
07/25/2016 07:15,2,0.400,ACTIVE,211.93,337.84,60.012,1469445304,"201051344000594","219011344069620",27.53,22.30,0,329.43,342.05,11.2,8.9,0.066,499827.0,499827.0,385,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445332,795638.00
07/25/2016 07:15,2,0.381,ACTIVE,212.16,336.64,59.986,1469445304,"201051344001203","219011344069620",27.65,21.80,0,328.52,342.05,10.7,8.4,0.057,497294.3,497294.3,386,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445333,795639.00
07/25/2016 07:15,2,0.303,ACTIVE,211.03,335.44,59.981,1469445304,"274151322000054","219011344069620",26.64,24.00,0,331.23,339.95,8.2,6.0,0.035,743189.1,743189.1,383,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445334,795640.00
07/25/2016 07:15,2,0.396,ACTIVE,212.38,337.24,59.991,1469445304,"201051344000867","219011344069620",28.09,22.30,0,329.73,342.35,11.3,9.0,0.057,487176.7,487176.7,384,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445335,795641.00
07/25/2016 07:15,2,0.395,ACTIVE,211.93,337.24,59.981,1469445304,"201051344001093","219011344069620",27.85,22.00,0,328.22,340.85,11.1,8.8,0.053,495019.6,495019.6,386,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445336,795642.00
07/25/2016 07:15,2,0.367,ACTIVE,212.16,337.84,59.944,1469445304,"201051344000900","219011344069620",27.63,21.30,0,330.03,342.65,10.3,8.0,0.062,503347.4,503347.4,386,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445337,795643.00
07/25/2016 07:15,2,0.398,ACTIVE,212.61,338.14,59.975,1469445304,"201051344000648","219011344069620",28.01,21.30,0,331.53,343.85,11.3,9.0,0.066,493602.6,493602.6,387,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445338,795644.00
07/25/2016 07:15,2,0.402,ACTIVE,212.16,338.44,59.996,1469445304,"201051344000569","219011344069620",28.21,22.00,0,330.93,342.65,11.5,9.2,0.062,503987.0,503987.0,385,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445339,795645.00
07/25/2016 07:15,2,0.408,ACTIVE,212.38,337.54,59.986,1469445304,"201051344000983","219011344069620",28.09,22.00,0,330.93,342.35,11.6,9.3,0.066,495905.2,495905.2,386,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445340,795646.00
07/25/2016 07:15,2,0.396,ACTIVE,212.38,338.14,59.986,1469445304,"201051344001158","219011344069620",27.25,21.50,0,330.03,342.65,11.0,8.7,0.066,488926.6,488926.6,384,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445341,795647.00
07/25/2016 07:15,2,0.406,ACTIVE,212.61,338.44,59.986,1469445304,"201051344000576","219011344069620",27.08,21.50,0,331.83,343.25,11.2,8.9,0.057,496240.7,496240.7,386,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445342,795648.00
07/25/2016 07:15,2,0.316,ACTIVE,211.48,337.24,59.975,1469445304,"274151322000087","219011344069620",25.76,24.80,0,327.62,345.36,8.3,6.1,0.035,716047.6,716047.6,391,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469445343,795649.00
07/25/2016 07:30,2,0.645,ACTIVE,212.16,340.55,60.018,1469446204,"201051344000645","219011344069620",28.29,22.30,0,331.83,349.86,18.5,15.9,0.133,495817.2,495817.2,386,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446205,795650.00
07/25/2016 07:30,2,0.559,ACTIVE,211.03,340.55,59.981,1469446204,"274151322000085","219011344069620",27.33,24.00,0,333.03,348.06,15.5,13.0,0.093,743939.1,743939.1,383,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446206,795651.00
07/25/2016 07:30,2,0.660,ACTIVE,212.16,341.75,59.991,1469446204,"201051344000633","219011344069620",28.17,22.30,0,331.53,351.07,18.9,16.3,0.141,487116.3,487116.3,385,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446207,795652.00
07/25/2016 07:30,2,0.672,ACTIVE,211.93,341.15,59.996,1469446204,"201051344000469","219011344069620",27.91,21.50,0,329.43,349.56,19.1,16.5,0.146,489181.4,489181.4,387,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446208,795653.00
07/25/2016 07:30,2,0.637,ACTIVE,211.25,339.04,60.007,1469446204,"201051344000646","219011344069620",28.77,22.50,0,327.92,347.76,18.6,16.0,0.133,490838.4,490838.4,386,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446209,795654.00
07/25/2016 07:30,2,0.598,ACTIVE,210.57,338.44,59.981,1469446204,"274151322000052","219011344069620",27.57,24.50,0,332.13,346.56,16.7,14.2,0.106,761685.1,761685.1,386,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446210,795655.00
07/25/2016 07:30,2,0.668,ACTIVE,211.93,339.65,59.944,1469446204,"201051344000585","219011344069620",28.39,22.50,0,329.73,349.56,19.2,16.7,0.133,499336.8,499336.8,387,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446211,795656.00
07/25/2016 07:30,2,0.633,ACTIVE,211.48,338.14,59.981,1469446204,"201051344001230","219011344069620",27.93,22.30,0,328.82,346.86,17.9,15.4,0.128,494234.8,494234.8,387,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446212,795657.00
07/25/2016 07:30,2,0.631,ACTIVE,212.16,340.55,60.028,1469446204,"201051344000582","219011344069620",28.01,21.80,0,331.23,348.66,17.9,15.4,0.124,487196.2,487196.2,385,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446213,795658.00
07/25/2016 07:30,2,0.662,ACTIVE,211.25,338.44,59.981,1469446204,"201051344000955","219011344069620",28.61,22.50,0,329.43,347.16,19.2,16.6,0.137,500491.6,500491.6,385,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446214,795659.00
07/25/2016 07:30,2,0.365,ACTIVE,210.80,400.36,59.981,1469446204,"274151322000094","219011344069620",37.53,24.50,0,333.93,417.49,13.8,11.4,0.088,621585.1,621585.1,391,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446215,795660.00
07/25/2016 07:30,2,0.680,ACTIVE,211.70,339.65,59.991,1469446204,"201051344000579","219011344069620",28.67,23.00,0,331.23,349.86,19.8,17.1,0.137,503253.0,503253.0,386,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446215,795661.00
07/25/2016 07:30,2,0.654,ACTIVE,211.70,338.14,59.986,1469446204,"201051344000890","219011344069620",28.61,22.80,0,329.73,348.06,19.0,16.4,0.124,497717.4,497717.4,384,0,0,0,L,1122011218,0,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446216,795662.00
07/25/2016 07:30,2,0.639,ACTIVE,211.93,339.95,59.991,1469446204,"201051344000438","219011344069620",28.80,22.50,0,330.93,348.66,18.7,16.1,0.133,499401.0,499401.0,386,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446217,795663.00
07/25/2016 07:30,2,0.666,ACTIVE,211.93,339.34,59.981,1469446204,"201051344000417","219011344069620",28.15,22.80,0,329.73,348.66,19.0,16.4,0.128,491166.9,491166.9,384,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446218,795664.00
07/25/2016 07:30,2,0.562,ACTIVE,210.80,340.85,59.981,1469446204,"274151322000083","219011344069620",27.35,24.00,0,332.73,346.56,15.6,13.1,0.102,754829.4,754829.4,386,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446219,795665.00
07/25/2016 07:30,2,0.607,ACTIVE,211.48,338.44,59.981,1469446204,"274151322000076","219011344069620",28.05,24.50,0,333.63,347.76,17.3,14.7,0.115,804761.8,804761.8,383,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446220,795666.00
07/25/2016 07:30,2,0.670,ACTIVE,211.70,339.95,59.986,1469446204,"201051344000868","219011344069620",27.83,21.80,0,330.93,349.26,18.9,16.3,0.128,488100.6,488100.6,387,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446221,795667.00
07/25/2016 07:30,2,0.590,ACTIVE,210.80,338.44,59.981,1469446204,"274151322000095","219011344069620",27.61,23.80,0,332.43,345.66,16.5,14.0,0.102,796566.8,796566.8,383,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446222,795668.00
07/25/2016 07:30,2,0.637,ACTIVE,211.93,342.35,59.991,1469446204,"201051344000988","219011344069620",28.09,22.50,0,330.93,351.07,18.1,15.6,0.141,484662.0,484662.0,388,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446223,795669.00
07/25/2016 07:30,2,0.645,ACTIVE,211.70,338.74,59.981,1469446204,"201051344001025","219011344069620",28.23,22.00,0,329.73,348.36,18.5,15.9,0.137,498523.9,498523.9,387,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446224,795670.00
07/25/2016 07:30,2,0.633,ACTIVE,211.93,339.34,59.981,1469446204,"201051344000458","219011344069620",28.57,23.00,0,331.23,348.66,18.4,15.8,0.137,495576.4,495576.4,386,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446224,795671.00
07/25/2016 07:30,2,0.643,ACTIVE,212.38,341.45,59.949,1469446204,"201051344000853","219011344069620",28.31,22.30,0,332.73,350.77,18.5,15.9,0.133,494661.8,494661.8,387,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446225,795672.00
07/25/2016 07:30,2,0.611,ACTIVE,211.93,340.25,59.981,1469446204,"201051344000685","219011344069620",27.77,22.50,0,330.93,348.36,17.2,14.7,0.133,498691.5,498691.5,385,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446226,795673.00
07/25/2016 07:30,2,0.611,ACTIVE,211.93,339.65,59.933,1469446204,"201051344000917","219011344069620",28.33,23.00,0,329.43,348.36,17.6,15.0,0.124,495606.9,495606.9,386,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446227,795674.00
07/25/2016 07:30,2,0.605,ACTIVE,211.93,339.34,59.986,1469446204,"201051344001145","219011344069620",28.65,22.00,0,330.63,348.36,17.6,15.0,0.124,500788.5,500788.5,386,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446228,795675.00
07/25/2016 07:30,2,0.641,ACTIVE,211.93,339.65,59.981,1469446204,"201051344000651","219011344069620",27.55,21.80,0,330.93,348.36,17.9,15.4,0.133,493550.3,493550.3,386,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446229,795676.00
07/25/2016 07:30,2,0.539,ACTIVE,210.57,338.14,59.986,1469446204,"274151322000088","219011344069620",26.86,24.30,0,331.83,347.76,14.7,12.3,0.088,727921.1,727921.1,385,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446230,795677.00
07/25/2016 07:30,2,0.381,ACTIVE,211.70,402.46,59.981,1469446204,"274151322000068","219011344069620",37.87,25.80,0,334.54,418.70,14.5,12.1,0.080,621690.4,621690.4,388,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446231,795678.00
07/25/2016 07:30,2,0.654,ACTIVE,211.25,338.14,59.986,1469446204,"201051344001135","219011344069620",28.25,22.00,0,330.33,347.46,18.7,16.2,0.133,489608.7,489608.7,388,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446232,795679.00
07/25/2016 07:30,2,0.648,ACTIVE,211.70,339.95,59.986,1469446204,"201051344000594","219011344069620",28.13,22.80,0,330.03,349.26,18.5,15.9,0.128,499830.5,499830.5,386,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446233,795680.00
07/25/2016 07:30,2,0.643,ACTIVE,211.93,338.14,59.986,1469446204,"201051344001203","219011344069620",27.79,22.30,0,331.53,348.96,18.1,15.5,0.133,497297.7,497297.7,387,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446234,795681.00
07/25/2016 07:30,2,0.551,ACTIVE,210.80,340.85,59.991,1469446204,"274151322000054","219011344069620",27.41,24.80,0,331.83,348.06,15.3,12.9,0.097,743191.8,743191.8,384,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446235,795682.00
07/25/2016 07:30,2,0.656,ACTIVE,212.16,339.34,59.986,1469446204,"201051344000867","219011344069620",27.87,22.50,0,330.63,349.56,18.6,16.0,0.124,487180.2,487180.2,385,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446236,795683.00
07/25/2016 07:30,2,0.641,ACTIVE,211.70,339.34,59.981,1469446204,"201051344001093","219011344069620",28.15,22.50,0,330.93,348.66,18.3,15.7,0.119,495023.1,495023.1,387,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446237,795684.00
07/25/2016 07:30,2,0.613,ACTIVE,211.70,339.95,59.975,1469446204,"201051344000900","219011344069620",28.17,21.80,0,330.93,348.96,17.5,15.0,0.128,503350.7,503350.7,387,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446238,795685.00
07/25/2016 07:30,2,0.641,ACTIVE,212.16,339.65,59.986,1469446204,"201051344000648","219011344069620",28.15,21.80,0,331.83,350.17,18.3,15.7,0.128,493606.1,493606.1,388,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446239,795686.00
07/25/2016 07:30,2,0.641,ACTIVE,211.93,339.34,59.981,1469446204,"201051344000569","219011344069620",28.57,22.50,0,331.83,349.26,18.5,16.0,0.133,503990.6,503990.6,386,0,0,0,L,1122011218,0,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446240,795687.00
07/25/2016 07:30,2,0.631,ACTIVE,211.93,339.95,59.949,1469446204,"201051344000983","219011344069620",29.00,22.50,0,330.93,349.26,18.6,16.0,0.128,495908.8,495908.8,387,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446240,795688.00
07/25/2016 07:30,2,0.629,ACTIVE,211.93,340.25,59.986,1469446204,"201051344001158","219011344069620",28.29,22.00,0,331.53,349.56,18.0,15.5,0.133,488930.0,488930.0,385,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446241,795689.00
07/25/2016 07:30,2,0.619,ACTIVE,212.38,340.85,59.996,1469446204,"201051344000576","219011344069620",28.57,21.80,0,331.53,350.47,17.9,15.4,0.124,496244.2,496244.2,387,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446242,795690.00
07/25/2016 07:30,2,0.553,ACTIVE,211.03,336.94,59.986,1469446204,"274151322000087","219011344069620",26.70,25.80,0,332.43,347.16,14.9,12.5,0.071,716050.3,716050.3,392,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469446244,795691.00
07/25/2016 07:45,2,0.686,ACTIVE,212.16,339.95,59.991,1469447104,"201051344000645","219011344069620",28.21,22.50,0,330.33,351.67,19.6,17.0,0.146,495821.3,495821.3,387,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447105,795692.00
07/25/2016 07:45,2,0.598,ACTIVE,210.12,334.54,59.996,1469447104,"274151322000085","219011344069620",27.57,24.30,0,329.73,346.26,16.7,14.2,0.088,743942.5,743942.5,384,0,0,0,L,1151911521,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447106,795693.00
07/25/2016 07:45,2,0.678,ACTIVE,212.16,341.45,59.991,1469447104,"201051344000633","219011344069620",28.98,22.50,0,329.43,353.17,20.0,17.3,0.146,487120.5,487120.5,386,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447107,795694.00
07/25/2016 07:45,2,0.705,ACTIVE,212.16,339.95,60.012,1469447104,"201051344000469","219011344069620",28.47,21.50,0,330.03,351.67,20.4,17.7,0.155,489185.6,489185.6,388,0,0,0,L,1122011218,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447108,795695.00
07/25/2016 07:45,2,0.697,ACTIVE,210.80,337.54,59.996,1469447104,"201051344000646","219011344069620",28.17,23.00,0,328.52,349.26,19.9,17.3,0.155,490842.4,490842.4,387,0,0,0,L,1122011218,0,121.33,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447109,795696.00
07/25/2016 07:45,2,0.643,ACTIVE,210.12,339.65,59.996,1469447104,"274151322000052","219011344069620",27.67,25.00,0,328.52,346.86,18.0,15.5,0.119,761688.8,761688.8,387,0,0,0,L,1151911521,0,120.20,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447110,795697.00
07/25/2016 07:45,2,0.705,ACTIVE,211.25,338.14,59.996,1469447104,"201051344000585","219011344069620",28.73,22.80,0,329.13,349.26,20.6,17.9,0.141,499341.0,499341.0,388,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447111,795698.00
07/25/2016 07:45,2,0.670,ACTIVE,211.03,336.94,59.991,1469447104,"201051344001230","219011344069620",28.35,22.80,0,328.22,349.26,19.2,16.7,0.137,494238.8,494238.8,388,0,0,0,L,1122011218,0,121.33,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447112,795699.00
07/25/2016 07:45,2,0.666,ACTIVE,211.48,338.74,60.018,1469447104,"201051344000582","219011344069620",28.73,22.30,0,328.52,349.56,19.4,16.8,0.141,487200.1,487200.1,386,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447112,795700.00
