ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 07:45,2,0.725,ACTIVE,210.80,338.14,59.991,1469447104,"201051344000955","219011344069620",28.33,22.80,0,327.02,350.17,20.8,18.1,0.150,500495.9,500495.9,386,0,0,0,L,1122011218,0,120.65,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447113,795701.00
07/25/2016 07:45,2,0.398,ACTIVE,210.12,402.46,59.996,1469447104,"274151322000094","219011344069620",37.81,25.50,0,335.44,416.89,15.3,12.9,0.093,621588.0,621588.0,392,0,0,0,L,1151911521,0,120.42,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447114,795702.00
07/25/2016 07:45,2,0.732,ACTIVE,211.70,339.65,59.991,1469447104,"201051344000579","219011344069620",28.77,23.30,0,330.33,351.37,21.4,18.7,0.155,503257.4,503257.4,387,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447115,795703.00
07/25/2016 07:45,2,0.719,ACTIVE,211.03,338.14,59.991,1469447104,"201051344000890","219011344069620",28.39,23.30,0,329.43,350.17,20.6,18.0,0.146,497721.7,497721.7,385,0,0,0,L,1122011218,0,121.33,119.97,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447116,795704.00
07/25/2016 07:45,2,0.703,ACTIVE,211.25,338.74,59.949,1469447104,"201051344000438","219011344069620",28.61,22.80,0,329.43,350.47,20.4,17.8,0.146,499405.2,499405.2,387,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447117,795705.00
07/25/2016 07:45,2,0.719,ACTIVE,211.25,338.44,60.012,1469447104,"201051344000417","219011344069620",28.37,23.00,0,328.82,349.56,20.7,18.0,0.146,491171.1,491171.1,385,0,0,0,L,1122011218,0,121.10,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447118,795706.00
07/25/2016 07:45,2,0.621,ACTIVE,211.03,337.54,59.996,1469447104,"274151322000083","219011344069620",27.53,24.50,0,330.33,346.26,17.3,14.8,0.106,754832.8,754832.8,387,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447119,795707.00
07/25/2016 07:45,2,0.670,ACTIVE,211.70,338.44,59.996,1469447104,"274151322000076","219011344069620",28.41,24.80,0,330.03,347.76,19.3,16.7,0.128,804765.7,804765.7,384,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447120,795708.00
07/25/2016 07:45,2,0.734,ACTIVE,211.93,339.95,59.991,1469447104,"201051344000868","219011344069620",28.11,22.00,0,329.43,351.07,20.9,18.3,0.150,488104.8,488104.8,388,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447121,795709.00
07/25/2016 07:45,2,0.660,ACTIVE,210.80,336.04,59.991,1469447104,"274151322000095","219011344069620",27.79,24.30,0,329.13,346.86,18.6,16.0,0.115,796570.5,796570.5,384,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447122,795710.00
07/25/2016 07:45,2,0.730,ACTIVE,212.16,341.75,59.996,1469447104,"201051344000988","219011344069620",27.93,22.50,0,329.43,353.47,20.7,18.1,0.164,484666.1,484666.1,389,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447123,795711.00
07/25/2016 07:45,2,0.713,ACTIVE,211.25,337.24,60.012,1469447104,"201051344001025","219011344069620",28.86,22.50,0,329.13,350.17,20.9,18.2,0.150,498528.0,498528.0,388,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447124,795712.00
07/25/2016 07:45,2,0.748,ACTIVE,212.16,340.25,59.986,1469447104,"201051344000458","219011344069620",28.41,23.00,0,330.03,351.07,21.6,18.9,0.164,495580.6,495580.6,387,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447125,795713.00
07/25/2016 07:45,2,0.764,ACTIVE,212.83,341.45,60.012,1469447104,"201051344000853","219011344069620",28.41,22.30,0,331.23,352.27,22.0,19.3,0.164,494665.9,494665.9,388,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447125,795714.00
07/25/2016 07:45,2,0.734,ACTIVE,211.70,339.65,60.002,1469447104,"201051344000685","219011344069620",28.21,22.80,0,330.33,350.17,21.0,18.3,0.164,498695.4,498695.4,386,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447126,795715.00
07/25/2016 07:45,2,0.742,ACTIVE,211.25,339.95,60.018,1469447104,"201051344000917","219011344069620",28.43,23.30,0,329.43,349.56,21.4,18.7,0.159,495610.9,495610.9,387,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447127,795716.00
07/25/2016 07:45,2,0.742,ACTIVE,211.48,339.65,60.002,1469447104,"201051344001145","219011344069620",28.75,22.50,0,330.33,349.56,21.6,18.9,0.159,500792.4,500792.4,387,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447128,795717.00
07/25/2016 07:45,2,0.779,ACTIVE,211.48,339.34,59.996,1469447104,"201051344000651","219011344069620",28.45,22.00,0,330.03,350.17,22.4,19.7,0.168,493554.3,493554.3,387,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447129,795718.00
07/25/2016 07:45,2,0.689,ACTIVE,210.57,339.95,59.996,1469447104,"274151322000088","219011344069620",27.37,24.50,0,329.43,345.96,19.1,16.5,0.119,727924.3,727924.3,386,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447130,795719.00
07/25/2016 07:45,2,0.482,ACTIVE,211.48,405.17,59.991,1469447104,"274151322000068","219011344069620",38.19,26.80,0,332.73,418.70,18.6,16.0,0.106,621693.6,621693.6,389,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447131,795720.00
07/25/2016 07:45,2,0.811,ACTIVE,211.25,339.34,60.007,1469447104,"201051344001135","219011344069620",29.08,22.50,0,329.43,349.56,23.9,21.1,0.181,489612.9,489612.9,389,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447132,795721.00
07/25/2016 07:45,2,0.842,ACTIVE,211.70,340.25,59.991,1469447104,"201051344000594","219011344069620",28.51,23.30,0,329.13,351.37,24.3,21.5,0.181,499834.8,499834.8,387,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447133,795722.00
07/25/2016 07:45,2,0.838,ACTIVE,211.48,339.04,60.034,1469447104,"201051344001203","219011344069620",28.37,22.50,0,330.03,351.37,24.1,21.4,0.190,497301.9,497301.9,388,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447134,795723.00
07/25/2016 07:45,2,0.717,ACTIVE,210.80,339.65,59.954,1469447104,"274151322000054","219011344069620",27.73,24.80,0,329.13,346.56,20.1,17.5,0.133,743195.2,743195.2,385,0,0,0,L,1151911521,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447135,795724.00
07/25/2016 07:45,2,0.820,ACTIVE,212.16,340.25,60.034,1469447104,"201051344000867","219011344069620",28.45,22.80,0,330.33,350.77,23.6,20.9,0.172,487184.5,487184.5,386,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447136,795725.00
07/25/2016 07:45,2,0.811,ACTIVE,211.48,339.95,59.986,1469447104,"201051344001093","219011344069620",28.77,23.00,0,330.03,351.37,23.6,20.9,0.172,495027.3,495027.3,388,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447137,795726.00
07/25/2016 07:45,2,0.748,ACTIVE,212.16,341.15,59.991,1469447104,"201051344000900","219011344069620",28.55,22.00,0,329.73,351.37,21.6,19.0,0.164,503354.7,503354.7,388,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447137,795727.00
07/25/2016 07:45,2,0.754,ACTIVE,212.38,341.15,60.002,1469447104,"201051344000648","219011344069620",28.45,22.00,0,330.03,351.37,21.8,19.1,0.164,493610.2,493610.2,389,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447138,795728.00
07/25/2016 07:45,2,0.744,ACTIVE,212.16,340.55,59.986,1469447104,"201051344000569","219011344069620",28.67,22.50,0,330.03,351.67,21.6,19.0,0.164,503994.8,503994.8,387,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447139,795729.00
07/25/2016 07:45,2,0.740,ACTIVE,212.16,340.55,59.986,1469447104,"201051344000983","219011344069620",28.80,22.50,0,330.33,351.37,21.6,19.0,0.159,495913.1,495913.1,388,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447140,795730.00
07/25/2016 07:45,2,0.725,ACTIVE,212.16,340.85,59.991,1469447104,"201051344001158","219011344069620",28.33,22.30,0,330.33,351.67,20.9,18.2,0.155,488934.1,488934.1,386,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447141,795731.00
07/25/2016 07:45,2,0.699,ACTIVE,212.38,341.75,59.949,1469447104,"201051344000576","219011344069620",28.86,22.00,0,330.33,351.97,20.5,17.8,0.155,496248.3,496248.3,388,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447142,795732.00
07/25/2016 07:45,2,0.627,ACTIVE,211.25,338.44,60.002,1469447104,"274151322000087","219011344069620",27.55,26.80,0,330.33,346.56,17.5,14.9,0.097,716053.6,716053.6,393,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469447143,795733.00
07/25/2016 08:00,2,0.740,ACTIVE,212.83,340.85,59.959,1469448004,"201051344000645","219011344069620",28.41,22.80,0,330.93,355.58,21.3,18.6,0.159,495825.9,495825.9,388,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448005,795734.00
07/25/2016 08:00,2,0.654,ACTIVE,211.48,339.04,59.959,1469448004,"274151322000085","219011344069620",27.69,24.80,0,329.43,348.06,18.4,15.8,0.115,743946.4,743946.4,385,0,0,0,L,1151911521,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448006,795735.00
07/25/2016 08:00,2,0.748,ACTIVE,212.83,341.45,59.954,1469448004,"201051344000633","219011344069620",28.47,22.80,0,330.33,357.08,21.6,18.9,0.159,487125.2,487125.2,387,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448007,795736.00
07/25/2016 08:00,2,0.748,ACTIVE,212.38,340.25,59.959,1469448004,"201051344000469","219011344069620",28.78,21.50,0,330.33,355.28,21.8,19.1,0.168,489190.4,489190.4,389,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448008,795737.00
07/25/2016 08:00,2,0.742,ACTIVE,211.70,339.65,59.959,1469448004,"201051344000646","219011344069620",28.57,23.00,0,326.42,352.87,21.5,18.8,0.159,490847.1,490847.1,388,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448009,795738.00
07/25/2016 08:00,2,0.691,ACTIVE,211.25,337.54,59.917,1469448004,"274151322000052","219011344069620",27.91,25.50,0,328.52,349.26,19.5,16.9,0.110,761692.9,761692.9,388,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448010,795739.00
07/25/2016 08:00,2,0.775,ACTIVE,212.38,340.55,59.970,1469448004,"201051344000585","219011344069620",28.19,23.00,0,329.13,352.57,22.2,19.5,0.159,499345.8,499345.8,389,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448011,795740.00
07/25/2016 08:00,2,0.719,ACTIVE,211.70,337.24,59.981,1469448004,"201051344001230","219011344069620",28.33,23.00,0,327.32,352.57,20.7,18.0,0.150,494243.3,494243.3,389,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448011,795741.00
07/25/2016 08:00,2,0.727,ACTIVE,212.61,340.25,59.922,1469448004,"201051344000582","219011344069620",28.29,22.50,0,327.62,353.17,20.9,18.2,0.150,487204.6,487204.6,387,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448012,795742.00
07/25/2016 08:00,2,0.768,ACTIVE,211.93,339.65,59.954,1469448004,"201051344000955","219011344069620",28.45,23.00,0,327.62,353.77,22.2,19.5,0.159,500500.7,500500.7,387,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448013,795743.00
07/25/2016 08:00,2,0.428,ACTIVE,211.70,407.87,59.949,1469448004,"274151322000094","219011344069620",38.33,26.00,0,333.03,418.09,16.5,14.0,0.106,621591.5,621591.5,393,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448014,795744.00
07/25/2016 08:00,2,0.777,ACTIVE,212.38,340.85,59.944,1469448004,"201051344000579","219011344069620",28.77,23.30,0,330.03,354.97,22.7,20.0,0.159,503262.4,503262.4,388,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448015,795745.00
07/25/2016 08:00,2,0.764,ACTIVE,211.93,339.04,59.954,1469448004,"201051344000890","219011344069620",28.31,23.50,0,327.62,353.47,21.9,19.3,0.155,497726.5,497726.5,386,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448016,795746.00
07/25/2016 08:00,2,0.746,ACTIVE,212.38,339.95,59.944,1469448004,"201051344000438","219011344069620",28.61,23.00,0,329.73,354.07,21.7,19.0,0.159,499409.9,499409.9,388,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448017,795747.00
07/25/2016 08:00,2,0.770,ACTIVE,212.38,340.55,59.944,1469448004,"201051344000417","219011344069620",27.95,23.50,0,328.52,353.17,21.9,19.2,0.159,491175.9,491175.9,386,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448018,795748.00
07/25/2016 08:00,2,0.666,ACTIVE,211.48,342.05,59.954,1469448004,"274151322000083","219011344069620",27.79,25.00,0,328.52,348.66,18.8,16.2,0.124,754836.7,754836.7,388,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448019,795749.00
07/25/2016 08:00,2,0.709,ACTIVE,211.93,341.75,59.949,1469448004,"274151322000076","219011344069620",28.71,25.30,0,330.33,350.47,20.6,18.0,0.133,804770.1,804770.1,385,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448020,795750.00
07/25/2016 08:00,2,0.762,ACTIVE,212.38,340.85,59.959,1469448004,"201051344000868","219011344069620",28.31,22.30,0,329.43,354.97,21.9,19.2,0.155,488109.6,488109.6,389,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448021,795751.00
07/25/2016 08:00,2,0.705,ACTIVE,211.25,338.14,59.954,1469448004,"274151322000095","219011344069620",27.85,24.80,0,328.82,349.26,19.9,17.3,0.128,796574.7,796574.7,385,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448022,795752.00
07/25/2016 08:00,2,0.738,ACTIVE,212.16,341.75,59.949,1469448004,"201051344000988","219011344069620",28.45,22.80,0,330.33,357.08,21.3,18.6,0.172,484670.7,484670.7,390,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448023,795753.00
07/25/2016 08:00,2,0.746,ACTIVE,212.16,339.34,59.954,1469448004,"201051344001025","219011344069620",28.57,22.80,0,328.52,353.77,21.6,19.0,0.159,498532.7,498532.7,389,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448024,795754.00
07/25/2016 08:00,2,0.744,ACTIVE,212.38,340.55,59.944,1469448004,"201051344000458","219011344069620",28.77,23.30,0,331.23,354.07,21.7,19.1,0.164,495585.3,495585.3,388,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448025,795755.00
07/25/2016 08:00,2,0.754,ACTIVE,213.06,342.35,59.954,1469448004,"201051344000853","219011344069620",28.25,22.50,0,332.43,356.18,21.6,18.9,0.164,494670.6,494670.6,389,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448026,795756.00
07/25/2016 08:00,2,0.709,ACTIVE,212.61,340.25,59.949,1469448004,"201051344000685","219011344069620",28.57,23.00,0,328.22,353.77,20.5,17.9,0.159,498699.8,498699.8,387,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448027,795757.00
07/25/2016 08:00,2,0.717,ACTIVE,212.16,339.95,59.965,1469448004,"201051344000917","219011344069620",28.37,23.30,0,326.72,353.17,20.6,18.0,0.155,495615.3,495615.3,388,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448028,795758.00
07/25/2016 08:00,2,0.719,ACTIVE,212.38,340.25,59.922,1469448004,"201051344001145","219011344069620",28.57,22.50,0,329.73,353.17,20.9,18.2,0.150,500796.9,500796.9,388,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448029,795759.00
07/25/2016 08:00,2,0.742,ACTIVE,212.38,340.55,59.949,1469448004,"201051344000651","219011344069620",28.17,22.30,0,329.73,353.77,21.2,18.5,0.159,493558.9,493558.9,388,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448030,795760.00
07/25/2016 08:00,2,0.646,ACTIVE,210.80,339.34,59.975,1469448004,"274151322000088","219011344069620",27.45,25.00,0,327.32,348.06,18.0,15.4,0.115,727928.1,727928.1,387,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448031,795761.00
07/25/2016 08:00,2,0.471,ACTIVE,211.93,399.16,59.933,1469448004,"274151322000068","219011344069620",37.17,27.00,0,333.93,422.30,17.6,15.1,0.106,621697.3,621697.3,390,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448032,795762.00
07/25/2016 08:00,2,0.768,ACTIVE,212.16,338.74,59.944,1469448004,"201051344001135","219011344069620",28.43,22.50,0,328.52,352.87,22.1,19.5,0.159,489617.7,489617.7,390,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448033,795763.00
07/25/2016 08:00,2,0.758,ACTIVE,211.93,340.25,60.002,1469448004,"201051344000594","219011344069620",28.65,23.30,0,329.43,354.67,22.0,19.3,0.164,499839.5,499839.5,388,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448033,795764.00
07/25/2016 08:00,2,0.756,ACTIVE,212.38,339.34,59.933,1469448004,"201051344001203","219011344069620",27.99,23.00,0,329.43,354.97,21.5,18.8,0.164,497306.5,497306.5,389,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448034,795765.00
07/25/2016 08:00,2,0.670,ACTIVE,211.25,336.94,59.922,1469448004,"274151322000054","219011344069620",27.57,25.30,0,328.82,348.96,18.7,16.2,0.115,743199.1,743199.1,386,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448035,795766.00
07/25/2016 08:00,2,0.752,ACTIVE,212.61,339.65,59.933,1469448004,"201051344000867","219011344069620",28.82,23.00,0,330.03,354.67,22.0,19.3,0.155,487189.3,487189.3,387,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448036,795767.00
07/25/2016 08:00,2,0.744,ACTIVE,212.16,339.95,59.981,1469448004,"201051344001093","219011344069620",28.43,23.30,0,328.22,354.67,21.4,18.8,0.150,495032.0,495032.0,389,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448037,795768.00
07/25/2016 08:00,2,0.732,ACTIVE,212.16,341.15,59.944,1469448004,"201051344000900","219011344069620",28.53,22.00,0,331.23,354.97,21.2,18.5,0.159,503359.2,503359.2,389,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448038,795769.00
07/25/2016 08:00,2,0.756,ACTIVE,212.38,340.25,59.981,1469448004,"201051344000648","219011344069620",28.43,22.00,0,331.23,355.28,21.8,19.1,0.164,493614.9,493614.9,390,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448039,795770.00
07/25/2016 08:00,2,0.762,ACTIVE,211.93,339.95,59.959,1469448004,"201051344000569","219011344069620",28.61,22.80,0,330.93,354.97,22.1,19.4,0.164,503999.6,503999.6,388,0,0,0,L,1122011218,0,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448040,795771.00
07/25/2016 08:00,2,0.766,ACTIVE,212.16,339.95,59.944,1469448004,"201051344000983","219011344069620",28.61,22.80,0,330.93,354.97,22.2,19.5,0.164,495917.9,495917.9,389,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448041,795772.00
07/25/2016 08:00,2,0.754,ACTIVE,212.16,340.55,59.944,1469448004,"201051344001158","219011344069620",28.25,22.50,0,330.63,355.28,21.6,18.9,0.164,488938.7,488938.7,387,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448042,795773.00
07/25/2016 08:00,2,0.738,ACTIVE,212.83,341.45,59.959,1469448004,"201051344000576","219011344069620",28.67,22.00,0,331.83,355.58,21.5,18.8,0.159,496252.9,496252.9,389,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448043,795774.00
07/25/2016 08:00,2,0.664,ACTIVE,211.70,340.55,59.954,1469448004,"274151322000087","219011344069620",27.59,27.30,0,328.82,348.66,18.5,15.9,0.106,716057.5,716057.5,394,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448043,795775.00
07/25/2016 08:15,2,1.273,ACTIVE,212.16,344.76,59.970,1469448903,"201051344000645","219011344069620",28.69,22.80,0,331.23,368.80,37.0,33.8,0.296,495832.2,495832.2,389,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448904,795776.00
07/25/2016 08:15,2,1.162,ACTIVE,210.57,345.66,59.970,1469448903,"274151322000085","219011344069620",28.01,25.00,0,329.13,355.88,33.0,29.9,0.212,743951.8,743951.8,386,0,0,0,L,1151911521,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448905,795777.00
07/25/2016 08:15,2,1.213,ACTIVE,212.16,345.96,59.981,1469448903,"201051344000633","219011344069620",29.10,23.00,0,330.93,369.70,35.8,32.6,0.296,487131.6,487131.6,388,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448906,795778.00
07/25/2016 08:15,2,1.195,ACTIVE,211.93,344.76,59.975,1469448903,"201051344000469","219011344069620",29.26,21.80,0,329.13,369.70,35.5,32.3,0.296,489196.9,489196.9,390,0,0,0,L,1122011218,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448907,795779.00
07/25/2016 08:15,2,1.197,ACTIVE,211.25,343.85,59.975,1469448903,"201051344000646","219011344069620",28.75,23.30,0,328.82,366.40,35.0,31.8,0.283,490853.4,490853.4,389,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448908,795780.00
07/25/2016 08:15,2,1.168,ACTIVE,210.57,339.65,59.975,1469448903,"274151322000052","219011344069620",28.17,26.00,0,328.22,357.38,33.3,30.2,0.230,761698.7,761698.7,389,0,0,0,L,1151911521,0,120.42,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448908,795781.00
07/25/2016 08:15,2,1.182,ACTIVE,211.70,344.76,59.981,1469448903,"201051344000585","219011344069620",29.18,23.50,0,329.73,365.80,35.0,31.8,0.274,499352.3,499352.3,390,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448909,795782.00
07/25/2016 08:15,2,1.180,ACTIVE,211.25,343.25,59.981,1469448903,"201051344001230","219011344069620",28.84,23.30,0,326.72,365.49,34.5,31.4,0.278,494249.5,494249.5,390,0,0,0,L,1122011218,0,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448910,795783.00
07/25/2016 08:15,2,1.145,ACTIVE,211.70,342.95,59.981,1469448903,"201051344000582","219011344069620",28.77,22.80,0,330.03,366.70,33.4,30.3,0.256,487210.8,487210.8,388,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448911,795784.00
07/25/2016 08:15,2,1.193,ACTIVE,210.80,342.65,59.970,1469448903,"201051344000955","219011344069620",28.90,23.50,0,327.92,367.00,35.0,31.8,0.283,500507.3,500507.3,388,0,0,0,L,1122011218,0,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448912,795785.00
07/25/2016 08:15,2,0.709,ACTIVE,210.80,414.79,59.970,1469448903,"274151322000094","219011344069620",38.55,26.80,0,333.33,436.73,27.4,24.6,0.186,621596.5,621596.5,394,0,0,0,L,1151911521,0,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448913,795786.00
07/25/2016 08:15,2,1.172,ACTIVE,211.70,343.55,59.975,1469448903,"201051344000579","219011344069620",29.28,23.50,0,330.93,369.10,34.8,31.6,0.270,503269.0,503269.0,389,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448914,795787.00
07/25/2016 08:15,2,1.189,ACTIVE,211.03,342.65,59.975,1469448903,"201051344000890","219011344069620",28.59,24.00,0,328.82,367.30,34.5,31.3,0.274,497733.0,497733.0,387,0,0,0,L,1122011218,0,121.10,120.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448915,795788.00
07/25/2016 08:15,2,1.168,ACTIVE,211.25,343.55,59.975,1469448903,"201051344000438","219011344069620",29.06,23.30,0,330.03,367.30,34.4,31.3,0.283,499416.3,499416.3,389,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448916,795789.00
07/25/2016 08:15,2,1.166,ACTIVE,211.48,342.65,59.986,1469448903,"201051344000417","219011344069620",28.98,24.00,0,329.73,366.10,34.2,31.1,0.278,491182.3,491182.3,387,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448917,795790.00
07/25/2016 08:15,2,1.051,ACTIVE,210.80,345.36,59.959,1469448903,"274151322000083","219011344069620",28.41,25.80,0,328.82,355.88,30.2,27.3,0.217,754842.3,754842.3,389,0,0,0,L,1151911521,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448918,795791.00
07/25/2016 08:15,2,1.125,ACTIVE,211.03,340.55,59.965,1469448903,"274151322000076","219011344069620",29.10,25.80,0,329.73,359.78,33.2,30.1,0.225,804776.3,804776.3,386,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448919,795792.00
07/25/2016 08:15,2,1.148,ACTIVE,211.48,343.25,60.012,1469448903,"201051344000868","219011344069620",28.69,22.30,0,329.73,368.50,33.4,30.3,0.261,488116.2,488116.2,390,0,0,0,L,1122011218,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448920,795793.00
07/25/2016 08:15,2,1.070,ACTIVE,210.35,338.44,59.986,1469448903,"274151322000095","219011344069620",28.77,25.30,0,327.32,357.68,31.1,28.1,0.217,796580.6,796580.6,386,0,0,0,L,1151911521,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448921,795794.00
07/25/2016 08:15,2,1.104,ACTIVE,211.93,344.76,60.012,1469448903,"201051344000988","219011344069620",28.77,22.80,0,330.03,370.30,32.2,29.2,0.274,484677.1,484677.1,391,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448922,795795.00
07/25/2016 08:15,2,1.109,ACTIVE,211.48,341.45,59.996,1469448903,"201051344001025","219011344069620",28.61,23.00,0,329.43,367.60,32.2,29.1,0.247,498539.2,498539.2,390,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448923,795796.00
07/25/2016 08:15,2,1.090,ACTIVE,211.93,343.55,59.917,1469448903,"201051344000458","219011344069620",28.69,23.50,0,330.93,368.20,31.7,28.7,0.261,495591.7,495591.7,389,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448923,795797.00
07/25/2016 08:15,2,1.074,ACTIVE,212.38,344.76,59.970,1469448903,"201051344000853","219011344069620",29.18,22.80,0,332.73,370.30,31.8,28.8,0.252,494677.0,494677.0,390,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448924,795798.00
07/25/2016 08:15,2,1.053,ACTIVE,211.48,342.95,59.965,1469448903,"201051344000685","219011344069620",28.82,23.30,0,330.63,366.40,30.8,27.8,0.256,498706.0,498706.0,388,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448925,795799.00
07/25/2016 08:15,2,1.037,ACTIVE,211.70,342.65,59.970,1469448903,"201051344000917","219011344069620",29.10,23.50,0,329.43,366.70,30.6,27.6,0.234,495621.5,495621.5,389,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448926,795800.00
07/25/2016 08:15,2,1.057,ACTIVE,211.48,342.35,59.944,1469448903,"201051344001145","219011344069620",28.77,22.80,0,331.23,366.40,30.8,27.8,0.239,500803.1,500803.1,389,0,0,0,L,1122011218,0,121.10,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448927,795801.00
07/25/2016 08:15,2,1.070,ACTIVE,211.70,343.25,59.970,1469448903,"201051344000651","219011344069620",28.75,22.50,0,330.63,367.60,31.2,28.2,0.247,493565.2,493565.2,389,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448928,795802.00
07/25/2016 08:15,2,0.961,ACTIVE,210.12,341.75,59.965,1469448903,"274151322000088","219011344069620",27.79,25.50,0,327.32,355.88,27.2,24.3,0.177,727933.5,727933.5,388,0,0,0,L,1151911521,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448929,795803.00
07/25/2016 08:15,2,0.670,ACTIVE,211.03,406.67,59.970,1469448903,"274151322000068","219011344069620",37.97,27.80,0,330.03,436.73,25.8,22.9,0.164,621702.5,621702.5,391,0,0,0,L,1151911521,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448930,795804.00
07/25/2016 08:15,2,1.084,ACTIVE,211.03,340.25,59.996,1469448903,"201051344001135","219011344069620",28.75,23.00,0,328.82,366.40,31.6,28.6,0.243,489624.2,489624.2,391,0,0,0,L,1122011218,0,120.88,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448931,795805.00
07/25/2016 08:15,2,1.086,ACTIVE,211.93,342.65,59.975,1469448903,"201051344000594","219011344069620",28.75,23.80,0,328.52,368.20,31.6,28.6,0.247,499846.1,499846.1,389,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448932,795806.00
07/25/2016 08:15,2,1.066,ACTIVE,212.16,342.35,59.970,1469448903,"201051344001203","219011344069620",28.82,23.30,0,330.33,369.10,31.1,28.1,0.247,497313.0,497313.0,390,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448933,795807.00
07/25/2016 08:15,2,0.979,ACTIVE,211.03,343.85,59.970,1469448903,"274151322000054","219011344069620",27.79,25.50,0,328.82,356.48,27.5,24.7,0.190,743204.7,743204.7,387,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448934,795808.00
07/25/2016 08:15,2,1.084,ACTIVE,212.61,342.65,59.970,1469448903,"201051344000867","219011344069620",28.77,23.30,0,329.73,368.20,31.6,28.6,0.243,487195.8,487195.8,388,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448935,795809.00
07/25/2016 08:15,2,1.055,ACTIVE,212.16,343.55,60.023,1469448903,"201051344001093","219011344069620",29.00,23.50,0,329.73,368.80,31.0,28.0,0.234,495038.5,495038.5,390,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448936,795810.00
07/25/2016 08:15,2,1.057,ACTIVE,212.16,343.85,59.975,1469448903,"201051344000900","219011344069620",28.57,22.30,0,330.03,368.50,30.6,27.6,0.243,503365.6,503365.6,390,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448936,795811.00
07/25/2016 08:15,2,1.049,ACTIVE,212.61,344.15,59.970,1469448903,"201051344000648","219011344069620",28.84,22.50,0,330.93,368.50,30.7,27.7,0.243,493621.4,493621.4,391,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448937,795812.00
07/25/2016 08:15,2,1.070,ACTIVE,212.61,343.55,59.986,1469448903,"201051344000569","219011344069620",28.86,23.00,0,330.63,368.50,31.4,28.3,0.247,504006.1,504006.1,389,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448938,795813.00
07/25/2016 08:15,2,1.068,ACTIVE,212.61,343.25,59.981,1469448903,"201051344000983","219011344069620",28.98,22.80,0,330.03,368.50,31.4,28.3,0.252,495924.4,495924.4,390,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448939,795814.00
07/25/2016 08:15,2,1.066,ACTIVE,212.61,343.55,59.970,1469448903,"201051344001158","219011344069620",28.53,22.80,0,330.93,368.50,30.9,27.9,0.243,488945.2,488945.2,388,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448940,795815.00
07/25/2016 08:15,2,1.053,ACTIVE,212.83,344.76,59.975,1469448903,"201051344000576","219011344069620",28.65,22.30,0,331.83,369.10,30.6,27.6,0.243,496259.3,496259.3,390,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448941,795816.00
07/25/2016 08:15,2,0.951,ACTIVE,211.48,339.95,59.981,1469448903,"274151322000087","219011344069620",27.71,28.30,0,327.62,356.18,26.8,23.9,0.164,716063.0,716063.0,395,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469448942,795817.00
07/25/2016 08:30,2,1.016,ACTIVE,212.61,343.85,59.975,1469449803,"201051344000645","219011344069620",28.49,23.00,0,332.13,374.81,29.3,26.4,0.225,495839.7,495839.7,390,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449804,795818.00
07/25/2016 08:30,2,0.906,ACTIVE,211.03,338.74,59.954,1469449803,"274151322000085","219011344069620",27.55,25.50,0,331.23,364.59,25.3,22.5,0.159,743958.3,743958.3,387,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449805,795819.00
07/25/2016 08:30,2,1.020,ACTIVE,212.38,344.45,59.981,1469449803,"201051344000633","219011344069620",28.73,23.50,0,330.93,376.01,29.7,26.8,0.243,487139.1,487139.1,389,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449806,795820.00
07/25/2016 08:30,2,1.064,ACTIVE,212.16,344.15,59.981,1469449803,"201051344000469","219011344069620",28.63,22.00,0,330.03,375.71,30.9,27.9,0.256,489204.6,489204.6,391,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449807,795821.00
07/25/2016 08:30,2,1.014,ACTIVE,210.80,341.15,59.975,1469449803,"201051344000646","219011344069620",28.88,23.80,0,329.13,375.41,29.7,26.7,0.243,490860.8,490860.8,390,0,0,0,L,1122011218,0,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449808,795822.00
07/25/2016 08:30,2,0.973,ACTIVE,210.57,344.76,59.970,1469449803,"274151322000052","219011344069620",27.95,26.50,0,330.03,365.80,27.6,24.7,0.177,761705.6,761705.6,390,0,0,0,L,1151911521,0,120.42,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449809,795823.00
07/25/2016 08:30,2,1.086,ACTIVE,211.48,342.05,59.986,1469449803,"201051344000585","219011344069620",28.88,23.80,0,329.43,373.61,31.8,28.8,0.252,499359.9,499359.9,391,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449810,795824.00
07/25/2016 08:30,2,1.119,ACTIVE,211.03,341.45,59.970,1469449803,"201051344001230","219011344069620",28.29,23.80,0,327.32,374.81,32.2,29.1,0.265,494256.8,494256.8,391,0,0,0,L,1122011218,0,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449811,795825.00
07/25/2016 08:30,2,1.188,ACTIVE,211.70,343.25,59.975,1469449803,"201051344000582","219011344069620",28.78,23.00,0,328.82,376.01,34.7,31.6,0.283,487218.0,487218.0,389,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449812,795826.00
07/25/2016 08:30,2,1.436,ACTIVE,211.03,345.66,59.975,1469449803,"201051344000955","219011344069620",29.14,23.80,0,327.02,376.62,42.5,39.0,0.340,500515.0,500515.0,389,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449813,795827.00
07/25/2016 08:30,2,0.867,ACTIVE,211.25,407.27,59.965,1469449803,"274151322000094","219011344069620",37.75,27.30,0,329.73,435.53,32.8,29.7,0.221,621602.4,621602.4,395,0,0,0,L,1151911521,0,120.65,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449813,795828.00
07/25/2016 08:30,2,1.576,ACTIVE,212.61,348.66,59.981,1469449803,"201051344000579","219011344069620",29.24,23.80,0,330.93,375.41,46.7,43.1,0.376,503276.8,503276.8,390,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449814,795829.00
07/25/2016 08:30,2,1.559,ACTIVE,211.25,345.96,59.954,1469449803,"201051344000890","219011344069620",29.34,24.50,0,328.52,376.31,46.4,42.8,0.371,497740.6,497740.6,388,0,0,0,L,1122011218,0,121.33,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449815,795830.00
07/25/2016 08:30,2,1.441,ACTIVE,211.48,345.36,59.970,1469449803,"201051344000438","219011344069620",29.72,23.80,0,328.52,377.82,43.4,40.0,0.358,499423.9,499423.9,390,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449816,795831.00
07/25/2016 08:30,2,1.365,ACTIVE,211.48,344.76,59.975,1469449803,"201051344000417","219011344069620",28.86,24.30,0,329.13,375.41,39.9,36.6,0.327,491189.8,491189.8,388,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449817,795832.00
07/25/2016 08:30,2,1.195,ACTIVE,211.03,346.26,59.970,1469449803,"274151322000083","219011344069620",28.61,26.00,0,330.63,363.99,34.6,31.5,0.234,754848.8,754848.8,390,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449818,795833.00
07/25/2016 08:30,2,1.262,ACTIVE,211.48,347.76,59.975,1469449803,"274151322000076","219011344069620",29.14,26.30,0,332.73,368.50,37.2,34.0,0.256,804783.7,804783.7,387,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449819,795834.00
07/25/2016 08:30,2,1.324,ACTIVE,211.93,345.06,59.975,1469449803,"201051344000868","219011344069620",28.57,22.50,0,329.43,374.81,38.4,35.1,0.309,488123.8,488123.8,391,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449820,795835.00
07/25/2016 08:30,2,1.143,ACTIVE,210.80,345.36,59.965,1469449803,"274151322000095","219011344069620",28.94,25.80,0,330.03,367.00,33.5,30.4,0.230,796587.7,796587.7,387,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449821,795836.00
07/25/2016 08:30,2,1.367,ACTIVE,212.16,347.76,59.975,1469449803,"201051344000988","219011344069620",28.75,23.00,0,330.03,376.92,39.8,36.5,0.331,484684.7,484684.7,392,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449822,795837.00
07/25/2016 08:30,2,1.277,ACTIVE,211.25,342.95,59.965,1469449803,"201051344001025","219011344069620",29.24,23.50,0,328.82,375.11,37.9,34.7,0.301,498546.7,498546.7,391,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449823,795838.00
07/25/2016 08:30,2,1.252,ACTIVE,212.38,345.36,59.975,1469449803,"201051344000458","219011344069620",29.22,23.50,0,329.73,373.61,37.1,33.9,0.305,495599.2,495599.2,390,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449824,795839.00
07/25/2016 08:30,2,1.195,ACTIVE,212.83,346.56,59.996,1469449803,"201051344000853","219011344069620",29.14,22.80,0,331.83,374.81,35.2,32.1,0.287,494684.6,494684.6,391,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449824,795840.00
07/25/2016 08:30,2,1.156,ACTIVE,211.48,343.25,59.970,1469449803,"201051344000685","219011344069620",28.90,23.50,0,329.43,376.31,33.9,30.8,0.287,498713.2,498713.2,389,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449825,795841.00
07/25/2016 08:30,2,1.105,ACTIVE,211.48,342.95,59.981,1469449803,"201051344000917","219011344069620",28.92,23.80,0,328.82,375.11,32.4,29.3,0.256,495628.7,495628.7,390,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449826,795842.00
07/25/2016 08:30,2,1.102,ACTIVE,211.48,342.35,59.959,1469449803,"201051344001145","219011344069620",28.59,23.30,0,330.03,375.71,31.9,28.9,0.252,500810.3,500810.3,390,0,0,0,L,1122011218,0,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449827,795843.00
07/25/2016 08:30,2,1.139,ACTIVE,211.70,342.95,59.965,1469449803,"201051344000651","219011344069620",28.75,23.00,0,330.33,376.01,33.2,30.1,0.265,493572.6,493572.6,390,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449828,795844.00
