ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 08:30,2,1.008,ACTIVE,210.57,345.66,59.970,1469449803,"274151322000088","219011344069620",27.79,25.80,0,330.63,363.99,28.4,25.5,0.186,727939.9,727939.9,389,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449829,795845.00
07/25/2016 08:30,2,0.672,ACTIVE,211.48,409.68,59.970,1469449803,"274151322000068","219011344069620",38.23,28.30,0,330.63,434.93,26.0,23.2,0.164,621708.5,621708.5,392,0,0,0,L,1151911521,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449830,795846.00
07/25/2016 08:30,2,1.121,ACTIVE,211.03,341.45,60.028,1469449803,"201051344001135","219011344069620",28.92,23.30,0,327.92,374.81,32.9,29.8,0.261,489631.8,489631.8,392,0,0,0,L,1122011218,0,121.10,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449831,795847.00
07/25/2016 08:30,2,1.152,ACTIVE,211.70,343.55,60.028,1469449803,"201051344000594","219011344069620",29.04,24.00,0,329.43,374.21,33.9,30.8,0.265,499853.7,499853.7,390,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449832,795848.00
07/25/2016 08:30,2,1.168,ACTIVE,211.48,342.35,59.975,1469449803,"201051344001203","219011344069620",28.75,23.80,0,330.33,377.82,34.0,30.9,0.274,497320.5,497320.5,391,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449833,795849.00
07/25/2016 08:30,2,1.064,ACTIVE,211.03,345.06,59.970,1469449803,"274151322000054","219011344069620",27.77,26.00,0,331.23,364.29,29.9,27.0,0.199,743211.3,743211.3,388,0,0,0,L,1151911521,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449834,795850.00
07/25/2016 08:30,2,1.381,ACTIVE,212.61,346.26,59.975,1469449803,"201051344000867","219011344069620",28.92,23.50,0,329.73,374.51,40.5,37.2,0.318,487203.5,487203.5,389,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449835,795851.00
07/25/2016 08:30,2,1.375,ACTIVE,211.93,345.36,59.986,1469449803,"201051344001093","219011344069620",28.86,23.80,0,329.13,378.42,40.2,36.9,0.327,495046.1,495046.1,391,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449836,795852.00
07/25/2016 08:30,2,1.566,ACTIVE,212.61,348.96,59.944,1469449803,"201051344000900","219011344069620",29.12,22.50,0,330.93,374.81,46.2,42.7,0.380,503373.1,503373.1,391,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449837,795853.00
07/25/2016 08:30,2,1.600,ACTIVE,212.83,348.36,59.959,1469449803,"201051344000648","219011344069620",29.42,22.50,0,331.53,374.81,47.6,44.1,0.393,493628.8,493628.8,392,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449838,795854.00
07/25/2016 08:30,2,1.688,ACTIVE,212.83,350.47,60.018,1469449803,"201051344000569","219011344069620",29.82,23.00,0,330.93,373.61,51.0,47.3,0.424,504013.7,504013.7,390,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449839,795855.00
07/25/2016 08:30,2,1.781,ACTIVE,213.06,351.67,59.986,1469449803,"201051344000983","219011344069620",29.70,23.00,0,330.93,373.61,53.6,49.8,0.451,495932.1,495932.1,391,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449839,795856.00
07/25/2016 08:30,2,1.920,ACTIVE,213.29,351.97,59.991,1469449803,"201051344001158","219011344069620",29.20,22.80,0,331.53,375.11,56.9,52.9,0.473,488952.7,488952.7,389,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449840,795857.00
07/25/2016 08:30,2,2.000,ACTIVE,213.51,354.07,59.986,1469449803,"201051344000576","219011344069620",29.26,22.50,0,331.53,377.22,59.3,55.3,0.495,496266.8,496266.8,391,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449842,795858.00
07/25/2016 08:30,2,1.732,ACTIVE,211.70,348.06,60.007,1469449803,"274151322000087","219011344069620",28.55,29.00,0,330.93,363.69,50.0,46.4,0.314,716069.4,716069.4,396,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469449842,795859.00
07/25/2016 08:45,2,2.299,ACTIVE,213.51,355.28,59.970,1469450703,"201051344000645","219011344069620",28.90,24.00,0,331.83,386.23,67.3,63.0,0.557,495853.0,495853.0,391,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450705,795860.00
07/25/2016 08:45,2,2.018,ACTIVE,211.25,343.25,59.970,1469450703,"274151322000085","219011344069620",28.25,26.80,0,332.43,365.49,57.7,53.8,0.402,743969.5,743969.5,388,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450706,795861.00
07/25/2016 08:45,2,2.303,ACTIVE,213.06,356.18,59.981,1469450703,"201051344000633","219011344069620",29.12,24.50,0,330.93,383.23,67.9,63.6,0.575,487152.6,487152.6,390,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450707,795862.00
07/25/2016 08:45,2,2.336,ACTIVE,213.51,356.78,60.018,1469450703,"201051344000469","219011344069620",29.32,22.50,0,330.93,384.13,69.4,65.0,0.597,489218.3,489218.3,392,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450707,795863.00
07/25/2016 08:45,2,2.227,ACTIVE,211.48,353.77,59.991,1469450703,"201051344000646","219011344069620",28.90,24.80,0,327.32,380.22,65.2,61.0,0.552,490873.8,490873.8,391,0,0,0,L,1122011218,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450708,795864.00
07/25/2016 08:45,2,2.088,ACTIVE,210.80,353.47,59.970,1469450703,"274151322000052","219011344069620",28.78,28.00,0,330.93,367.30,60.9,56.8,0.429,761717.6,761717.6,391,0,0,0,L,1151911521,0,120.42,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450709,795865.00
07/25/2016 08:45,2,2.174,ACTIVE,212.38,354.97,59.996,1469450703,"201051344000585","219011344069620",29.06,25.00,0,328.82,379.02,64.0,59.8,0.530,499372.6,499372.6,392,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450710,795866.00
07/25/2016 08:45,2,2.268,ACTIVE,211.70,354.07,59.991,1469450703,"201051344001230","219011344069620",29.26,25.50,0,327.02,380.22,67.2,62.9,0.561,494270.1,494270.1,392,0,0,0,L,1122011218,0,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450711,795867.00
07/25/2016 08:45,2,2.178,ACTIVE,212.61,354.37,59.996,1469450703,"201051344000582","219011344069620",29.18,24.00,0,326.72,380.52,64.4,60.2,0.539,487230.8,487230.8,390,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450712,795868.00
07/25/2016 08:45,2,2.344,ACTIVE,211.70,354.37,59.965,1469450703,"201051344000955","219011344069620",29.20,24.80,0,326.72,382.03,69.4,65.1,0.592,500528.9,500528.9,390,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450713,795869.00
07/25/2016 08:45,2,1.346,ACTIVE,210.80,429.22,60.002,1469450703,"274151322000094","219011344069620",39.40,28.50,0,333.33,450.86,53.8,50.0,0.380,621612.8,621612.8,396,0,0,0,L,1151911521,0,120.42,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450714,795870.00
07/25/2016 08:45,2,2.311,ACTIVE,213.06,354.97,59.996,1469450703,"201051344000579","219011344069620",29.36,24.80,0,332.13,387.44,68.7,64.4,0.570,503290.5,503290.5,391,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450715,795871.00
07/25/2016 08:45,2,2.303,ACTIVE,211.70,354.07,59.981,1469450703,"201051344000890","219011344069620",29.20,26.00,0,329.73,381.12,68.1,63.8,0.561,497754.2,497754.2,389,0,0,0,L,1122011218,0,121.55,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450716,795872.00
07/25/2016 08:45,2,2.279,ACTIVE,212.16,354.67,59.996,1469450703,"201051344000438","219011344069620",29.30,25.00,0,330.33,382.03,67.7,63.4,0.570,499437.4,499437.4,391,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450716,795873.00
07/25/2016 08:45,2,2.227,ACTIVE,212.16,354.67,59.944,1469450703,"201051344000417","219011344069620",29.16,25.80,0,327.92,379.92,65.8,61.6,0.566,491202.9,491202.9,389,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450717,795874.00
07/25/2016 08:45,2,1.955,ACTIVE,210.57,354.07,59.975,1469450703,"274151322000083","219011344069620",28.90,27.80,0,329.73,365.49,57.2,53.3,0.420,754860.0,754860.0,391,0,0,0,L,1151911521,0,120.42,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450718,795875.00
07/25/2016 08:45,2,2.256,ACTIVE,211.25,348.66,59.996,1469450703,"274151322000076","219011344069620",29.30,27.80,0,332.73,370.90,67.0,62.7,0.460,804796.9,804796.9,388,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450719,795876.00
07/25/2016 08:45,2,2.336,ACTIVE,212.61,355.28,60.028,1469450703,"201051344000868","219011344069620",29.06,23.30,0,330.63,382.63,68.8,64.4,0.566,488137.5,488137.5,392,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450720,795877.00
07/25/2016 08:45,2,2.127,ACTIVE,211.03,350.77,59.991,1469450703,"274151322000095","219011344069620",29.50,27.30,0,331.23,370.00,63.5,59.4,0.442,796600.2,796600.2,388,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450721,795878.00
07/25/2016 08:45,2,2.354,ACTIVE,213.29,357.38,59.981,1469450703,"201051344000988","219011344069620",28.96,23.80,0,330.93,385.03,69.0,64.7,0.588,484698.5,484698.5,393,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450722,795879.00
07/25/2016 08:45,2,2.238,ACTIVE,212.16,353.77,59.949,1469450703,"201051344001025","219011344069620",29.28,24.80,0,329.13,381.42,66.4,62.2,0.548,498559.9,498559.9,392,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450723,795880.00
07/25/2016 08:45,2,2.240,ACTIVE,213.06,355.28,60.002,1469450703,"201051344000458","219011344069620",29.24,24.30,0,332.13,385.33,66.4,62.1,0.575,495612.4,495612.4,391,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450724,795881.00
07/25/2016 08:45,2,2.262,ACTIVE,213.96,357.68,60.002,1469450703,"201051344000853","219011344069620",29.36,23.50,0,332.73,385.63,67.3,63.0,0.570,494697.9,494697.9,392,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450725,795882.00
07/25/2016 08:45,2,2.215,ACTIVE,212.16,354.67,59.981,1469450703,"201051344000685","219011344069620",29.22,24.80,0,329.13,380.22,65.5,61.3,0.570,498726.2,498726.2,390,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450725,795883.00
07/25/2016 08:45,2,2.203,ACTIVE,212.38,353.77,59.975,1469450703,"201051344000917","219011344069620",29.14,24.80,0,326.42,380.22,65.1,60.9,0.552,495641.6,495641.6,391,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450726,795884.00
07/25/2016 08:45,2,2.184,ACTIVE,212.16,353.17,60.007,1469450703,"201051344001145","219011344069620",29.06,24.30,0,330.33,379.32,64.3,60.1,0.530,500823.0,500823.0,391,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450727,795885.00
07/25/2016 08:45,2,2.221,ACTIVE,212.38,354.37,60.034,1469450703,"201051344000651","219011344069620",29.48,24.00,0,329.73,382.03,66.3,62.1,0.552,493585.8,493585.8,391,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450728,795886.00
07/25/2016 08:45,2,2.045,ACTIVE,210.57,342.95,59.991,1469450703,"274151322000088","219011344069620",28.19,27.30,0,330.03,366.10,58.4,54.4,0.384,727951.4,727951.4,390,0,0,0,L,1151911521,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450729,795887.00
07/25/2016 08:45,2,1.410,ACTIVE,211.70,415.09,59.991,1469450703,"274151322000068","219011344069620",37.91,29.80,0,333.63,447.55,53.8,50.0,0.371,621719.0,621719.0,393,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450730,795888.00
07/25/2016 08:45,2,2.232,ACTIVE,211.93,353.47,59.991,1469450703,"201051344001135","219011344069620",29.34,24.00,0,327.92,380.22,66.3,62.1,0.552,489645.1,489645.1,393,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450731,795889.00
07/25/2016 08:45,2,2.322,ACTIVE,212.38,355.28,60.039,1469450703,"201051344000594","219011344069620",29.08,25.30,0,330.03,382.33,68.5,64.2,0.557,499867.4,499867.4,391,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450732,795890.00
07/25/2016 08:45,2,2.354,ACTIVE,212.16,355.28,60.012,1469450703,"201051344001203","219011344069620",28.92,25.00,0,330.03,383.83,69.0,64.7,0.583,497334.3,497334.3,392,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450733,795891.00
07/25/2016 08:45,2,2.023,ACTIVE,211.25,350.77,60.007,1469450703,"274151322000054","219011344069620",28.59,27.50,0,331.53,367.60,58.5,54.6,0.407,743222.8,743222.8,389,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450734,795892.00
07/25/2016 08:45,2,2.340,ACTIVE,213.06,354.37,60.002,1469450703,"201051344000867","219011344069620",29.06,24.30,0,331.83,382.63,68.8,64.5,0.566,487217.4,487217.4,390,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450735,795893.00
07/25/2016 08:45,2,2.395,ACTIVE,212.16,355.88,59.938,1469450703,"201051344001093","219011344069620",29.32,25.00,0,331.23,383.53,71.1,66.7,0.588,495060.5,495060.5,392,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450736,795894.00
07/25/2016 08:45,2,2.305,ACTIVE,213.06,356.48,60.002,1469450703,"201051344000900","219011344069620",29.48,23.00,0,331.53,383.23,68.8,64.4,0.566,503386.8,503386.8,392,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450737,795895.00
07/25/2016 08:45,2,2.248,ACTIVE,213.29,355.28,60.049,1469450703,"201051344000648","219011344069620",29.34,23.30,0,332.43,382.63,66.8,62.6,0.557,493642.2,493642.2,393,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450738,795896.00
07/25/2016 08:45,2,2.246,ACTIVE,213.29,355.28,59.996,1469450703,"201051344000569","219011344069620",29.58,23.80,0,333.33,382.93,67.3,63.0,0.557,504027.2,504027.2,391,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450739,795897.00
07/25/2016 08:45,2,2.271,ACTIVE,213.29,355.88,60.018,1469450703,"201051344000983","219011344069620",29.36,23.80,0,333.33,386.23,67.6,63.3,0.566,495945.6,495945.6,392,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450740,795898.00
07/25/2016 08:45,2,2.326,ACTIVE,213.51,355.88,60.007,1469450703,"201051344001158","219011344069620",28.96,23.80,0,333.03,384.73,68.2,63.9,0.575,488966.4,488966.4,390,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450741,795899.00
07/25/2016 08:45,2,2.262,ACTIVE,213.51,356.78,60.007,1469450703,"201051344000576","219011344069620",29.34,23.00,0,333.33,388.04,67.2,62.9,0.557,496280.2,496280.2,392,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450742,795900.00
07/25/2016 08:45,2,1.992,ACTIVE,211.03,343.55,59.991,1469450703,"274151322000087","219011344069620",28.23,31.30,0,330.63,364.59,56.9,53.0,0.354,716080.6,716080.6,397,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469450743,795901.00
07/25/2016 09:00,2,2.807,ACTIVE,214.41,346.86,59.970,1469451603,"201051344000645","219011344069620",29.06,25.50,0,334.24,390.74,82.7,77.9,0.380,495870.6,495870.6,392,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451605,795902.00
07/25/2016 09:00,2,2.502,ACTIVE,210.80,354.37,59.986,1469451603,"274151322000085","219011344069620",28.15,28.30,0,332.73,373.91,71.3,66.9,0.495,743984.6,743984.6,389,0,0,0,L,1151911521,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451606,795903.00
07/25/2016 09:00,2,2.830,ACTIVE,213.74,347.46,59.981,1469451603,"201051344000633","219011344069620",28.92,26.50,0,332.73,391.04,82.9,78.1,0.393,487170.3,487170.3,391,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451607,795904.00
07/25/2016 09:00,2,2.852,ACTIVE,214.19,346.86,59.954,1469451603,"201051344000469","219011344069620",29.28,24.80,0,332.73,391.64,84.5,79.7,0.411,489236.4,489236.4,393,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451607,795905.00
07/25/2016 09:00,2,2.697,ACTIVE,212.38,357.98,59.970,1469451603,"201051344000646","219011344069620",29.22,26.30,0,329.43,388.94,79.8,75.1,0.685,490890.8,490890.8,392,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451608,795906.00
07/25/2016 09:00,2,2.586,ACTIVE,211.25,360.69,59.981,1469451603,"274151322000052","219011344069620",28.63,29.80,0,332.43,374.81,75.0,70.5,0.521,761733.4,761733.4,392,0,0,0,L,1151911521,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451609,795907.00
07/25/2016 09:00,2,2.701,ACTIVE,213.51,357.08,59.970,1469451603,"201051344000585","219011344069620",28.86,26.50,0,333.33,388.64,79.0,74.3,0.663,499389.3,499389.3,393,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451610,795908.00
07/25/2016 09:00,2,2.758,ACTIVE,212.61,345.06,59.986,1469451603,"201051344001230","219011344069620",29.40,28.30,0,330.03,388.04,82.1,77.3,0.380,494287.7,494287.7,393,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451611,795909.00
07/25/2016 09:00,2,2.705,ACTIVE,213.51,358.28,59.975,1469451603,"201051344000582","219011344069620",28.92,25.30,0,332.73,389.54,79.2,74.5,0.658,487247.6,487247.6,391,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451612,795910.00
07/25/2016 09:00,2,2.879,ACTIVE,212.61,345.36,60.007,1469451603,"201051344000955","219011344069620",28.84,27.00,0,330.63,388.34,84.1,79.2,0.398,500546.9,500546.9,391,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451613,795911.00
07/25/2016 09:00,2,1.631,ACTIVE,211.48,431.02,59.970,1469451603,"274151322000094","219011344069620",40.00,30.00,0,391.34,456.27,65.6,61.4,0.451,621626.7,621626.7,397,0,0,0,L,1151911521,0,120.88,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451614,795912.00
07/25/2016 09:00,2,2.805,ACTIVE,214.19,346.86,59.975,1469451603,"201051344000579","219011344069620",29.46,27.30,0,334.24,390.74,83.6,78.7,0.389,503308.4,503308.4,392,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451615,795913.00
07/25/2016 09:00,2,2.799,ACTIVE,212.16,343.55,59.986,1469451603,"201051344000890","219011344069620",29.16,28.80,0,330.63,389.24,82.7,77.9,0.380,497771.9,497771.9,390,0,0,0,L,1122011218,0,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451615,795914.00
07/25/2016 09:00,2,0.754,ALERT,212.83,364.29,59.949,1469451603,"201051344000438","219011344069620",34.29,27.30,0,291.25,390.14,27.2,24.3,0.278,499454.9,499454.9,392,0,0,0,L,1122011218,0,122.23,121.55,0002,26,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451617,795915.00
07/25/2016 09:00,2,2.729,ACTIVE,213.06,346.26,59.970,1469451603,"201051344000417","219011344069620",29.02,27.80,0,308.99,408.18,80.3,75.6,0.376,491220.0,491220.0,390,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451618,795916.00
07/25/2016 09:00,2,2.449,ACTIVE,211.70,347.46,59.975,1469451603,"274151322000083","219011344069620",28.90,29.80,0,332.13,373.01,71.7,67.3,0.526,754875.1,754875.1,392,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451619,795917.00
07/25/2016 09:00,2,2.758,ACTIVE,212.16,352.57,59.949,1469451603,"274151322000076","219011344069620",29.46,30.50,0,333.33,378.42,82.3,77.5,0.314,804814.4,804814.4,389,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451620,795918.00
07/25/2016 09:00,2,2.865,ACTIVE,213.51,345.66,59.981,1469451603,"201051344000868","219011344069620",28.96,25.30,0,332.13,390.14,84.1,79.2,0.384,488155.4,488155.4,393,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451621,795919.00
07/25/2016 09:00,2,2.650,ACTIVE,211.48,348.96,59.959,1469451603,"274151322000095","219011344069620",29.42,29.00,0,331.53,376.92,79.0,74.4,0.544,796616.9,796616.9,389,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451622,795920.00
07/25/2016 09:00,2,2.877,ACTIVE,214.41,348.06,59.975,1469451603,"201051344000988","219011344069620",29.00,26.00,0,333.03,392.55,84.6,79.7,0.393,484716.5,484716.5,394,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451623,795921.00
07/25/2016 09:00,2,2.744,ACTIVE,212.83,344.76,59.996,1469451603,"201051344001025","219011344069620",29.30,26.80,0,332.73,389.54,81.5,76.7,0.376,498577.2,498577.2,393,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451624,795922.00
07/25/2016 09:00,2,2.754,ACTIVE,214.19,346.56,59.986,1469451603,"201051344000458","219011344069620",29.26,26.30,0,333.93,389.84,81.6,76.9,0.393,495629.7,495629.7,392,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451625,795923.00
07/25/2016 09:00,2,2.787,ACTIVE,214.64,347.46,59.996,1469451603,"201051344000853","219011344069620",29.28,25.00,0,334.84,392.25,82.6,77.8,0.398,494715.5,494715.5,393,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451626,795924.00
07/25/2016 09:00,2,2.742,ACTIVE,213.06,346.26,60.012,1469451603,"201051344000685","219011344069620",28.98,26.30,0,332.43,389.24,80.5,75.8,0.393,498743.3,498743.3,391,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451626,795925.00
07/25/2016 09:00,2,2.721,ACTIVE,213.51,346.86,59.954,1469451603,"201051344000917","219011344069620",29.04,25.80,0,331.83,388.94,80.0,75.3,0.376,495658.6,495658.6,392,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451627,795926.00
07/25/2016 09:00,2,2.705,ACTIVE,213.06,357.38,59.986,1469451603,"201051344001145","219011344069620",28.84,25.50,0,332.13,388.64,79.0,74.3,0.663,500839.8,500839.8,392,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451628,795927.00
07/25/2016 09:00,2,2.770,ACTIVE,213.74,346.26,59.949,1469451603,"201051344000651","219011344069620",29.00,25.80,0,324.32,389.54,81.4,76.6,0.376,493603.2,493603.2,392,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451629,795928.00
07/25/2016 09:00,2,2.535,ACTIVE,211.25,357.08,59.965,1469451603,"274151322000088","219011344069620",28.07,28.50,0,332.13,373.91,72.1,67.7,0.504,727966.6,727966.6,391,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451630,795929.00
07/25/2016 09:00,2,1.711,ACTIVE,212.61,418.39,59.981,1469451603,"274151322000068","219011344069620",38.43,31.30,0,389.84,452.96,66.7,62.5,0.464,621733.0,621733.0,394,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451631,795930.00
07/25/2016 09:00,2,2.783,ACTIVE,213.06,344.76,59.970,1469451603,"201051344001135","219011344069620",28.80,26.30,0,331.53,388.64,81.2,76.5,0.376,489662.4,489662.4,394,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451632,795931.00
07/25/2016 09:00,2,2.838,ACTIVE,213.29,346.86,59.965,1469451603,"201051344000594","219011344069620",29.12,27.80,0,330.93,390.14,83.8,78.9,0.384,499885.3,499885.3,392,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451633,795932.00
07/25/2016 09:00,2,2.842,ALERT,213.51,345.36,59.965,1469451603,"201051344001203","219011344069620",29.24,27.00,0,298.47,390.14,84.2,79.3,0.398,497352.3,497352.3,393,0,0,0,L,1122011218,0,122.68,121.33,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451635,795933.00
07/25/2016 09:00,2,2.506,ACTIVE,211.25,358.88,59.970,1469451603,"274151322000054","219011344069620",28.53,28.80,0,331.83,374.51,72.3,67.9,0.504,743238.1,743238.1,390,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451636,795934.00
07/25/2016 09:00,2,2.838,ACTIVE,213.74,344.45,59.970,1469451603,"201051344000867","219011344069620",29.26,26.50,0,332.73,389.54,84.0,79.2,0.389,487235.3,487235.3,391,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451637,795935.00
07/25/2016 09:00,2,2.934,ALERT,213.29,346.86,59.933,1469451603,"201051344001093","219011344069620",28.90,27.50,0,298.77,390.14,85.9,81.0,0.393,495078.9,495078.9,393,0,0,0,L,1122011218,0,122.23,121.55,0002,26,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451638,795936.00
07/25/2016 09:00,2,2.820,ACTIVE,213.96,347.46,59.965,1469451603,"201051344000900","219011344069620",29.54,25.00,0,333.33,391.04,84.4,79.5,0.393,503404.9,503404.9,393,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451639,795937.00
07/25/2016 09:00,2,2.789,ACTIVE,214.19,345.96,59.975,1469451603,"201051344000648","219011344069620",29.00,25.00,0,333.63,390.14,81.9,77.1,0.384,493659.7,493659.7,394,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451640,795938.00
07/25/2016 09:00,2,2.785,ACTIVE,214.19,345.36,59.965,1469451603,"201051344000569","219011344069620",29.28,25.50,0,333.03,390.14,82.5,77.8,0.389,504044.8,504044.8,392,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451641,795939.00
07/25/2016 09:00,2,2.791,ACTIVE,214.41,346.56,59.986,1469451603,"201051344000983","219011344069620",29.36,25.80,0,333.63,390.44,83.0,78.2,0.393,495963.3,495963.3,393,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451642,795940.00
07/25/2016 09:00,2,2.826,ACTIVE,214.19,346.56,59.949,1469451603,"201051344001158","219011344069620",29.10,26.00,0,333.93,390.44,83.3,78.5,0.389,488984.2,488984.2,391,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451643,795941.00
07/25/2016 09:00,2,2.785,ACTIVE,214.41,347.16,60.007,1469451603,"201051344000576","219011344069620",29.28,25.00,0,333.63,390.44,82.6,77.8,0.384,496297.8,496297.8,393,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451644,795942.00
07/25/2016 09:00,2,2.480,ACTIVE,211.70,348.06,59.959,1469451603,"274151322000087","219011344069620",28.13,34.00,0,332.13,372.11,70.7,66.3,0.451,716095.6,716095.6,398,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469451645,795943.00
07/25/2016 09:15,2,3.279,ACTIVE,215.32,349.26,59.975,1469452503,"201051344000645","219011344069620",29.22,27.00,0,333.93,372.11,97.1,91.8,0.446,495891.7,495891.7,393,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452504,795944.00
07/25/2016 09:15,2,2.994,ACTIVE,211.70,350.77,59.981,1469452503,"274151322000085","219011344069620",27.99,31.80,0,333.03,377.52,84.9,80.0,0.318,744002.9,744002.9,390,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452505,795945.00
07/25/2016 09:15,2,3.338,ACTIVE,214.87,349.26,59.975,1469452503,"201051344000633","219011344069620",28.86,28.50,0,333.33,372.71,97.6,92.3,0.468,487191.6,487191.6,392,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452506,795946.00
07/25/2016 09:15,2,3.330,ACTIVE,215.54,351.07,60.002,1469452503,"201051344000469","219011344069620",29.48,25.80,0,333.03,373.31,99.4,94.0,0.473,489258.1,489258.1,394,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452507,795947.00
07/25/2016 09:15,2,3.225,ACTIVE,213.74,347.46,59.938,1469452503,"201051344000646","219011344069620",28.96,29.30,0,330.03,389.84,94.6,89.4,0.451,490911.3,490911.3,393,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452508,795948.00
07/25/2016 09:15,2,3.094,ACTIVE,211.70,343.55,59.975,1469452503,"274151322000052","219011344069620",28.49,34.00,0,332.13,377.52,89.3,84.3,0.349,761752.7,761752.7,393,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452508,795949.00
07/25/2016 09:15,2,3.184,ACTIVE,214.41,349.26,59.986,1469452503,"201051344000585","219011344069620",29.16,30.00,0,331.83,388.64,94.0,88.8,0.438,499409.6,499409.6,394,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452509,795950.00
07/25/2016 09:15,2,3.264,ACTIVE,213.51,347.16,59.954,1469452503,"201051344001230","219011344069620",29.20,30.50,0,329.13,368.50,96.6,91.3,0.455,494308.7,494308.7,394,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452510,795951.00
07/25/2016 09:15,2,3.209,ACTIVE,214.64,349.26,59.981,1469452503,"201051344000582","219011344069620",28.84,28.00,0,314.10,416.29,93.8,88.6,0.438,487267.9,487267.9,392,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452511,795952.00
07/25/2016 09:15,2,3.328,ALERT,213.51,347.46,59.965,1469452503,"201051344000955","219011344069620",29.24,29.50,0,298.47,385.33,98.5,93.2,0.468,500568.3,500568.3,392,0,0,0,L,1122011218,0,122.23,121.78,0002,25,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452513,795953.00
07/25/2016 09:15,2,1.996,ACTIVE,211.70,422.30,59.970,1469452503,"274151322000094","219011344069620",39.42,32.00,0,390.74,459.87,80.5,75.8,0.314,621643.9,621643.9,398,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452514,795954.00
07/25/2016 09:15,2,3.322,ACTIVE,215.09,348.96,59.975,1469452503,"201051344000579","219011344069620",29.16,28.80,0,333.93,372.41,98.1,92.8,0.460,503329.9,503329.9,393,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452515,795955.00
07/25/2016 09:15,2,3.320,ACTIVE,213.51,347.76,59.970,1469452503,"201051344000890","219011344069620",28.90,32.00,0,330.63,371.81,97.2,91.9,0.451,497793.1,497793.1,391,0,0,0,L,1122011218,0,122.68,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452516,795956.00
07/25/2016 09:15,2,3.264,ACTIVE,214.19,348.66,59.959,1469452503,"201051344000438","219011344069620",29.24,29.50,0,332.43,389.24,96.6,91.3,0.464,499476.0,499476.0,394,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452517,795957.00
07/25/2016 09:15,2,3.256,ACTIVE,213.96,348.06,60.007,1469452503,"201051344000417","219011344069620",28.69,31.00,0,331.23,371.21,94.5,89.3,0.442,491240.6,491240.6,391,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452518,795958.00
07/25/2016 09:15,2,2.967,ACTIVE,211.48,351.97,59.965,1469452503,"274151322000083","219011344069620",28.55,33.80,0,331.53,376.92,85.7,80.8,0.349,754893.5,754893.5,393,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452519,795959.00
07/25/2016 09:15,2,3.295,ACTIVE,212.38,347.16,59.949,1469452503,"274151322000076","219011344069620",29.20,34.80,0,333.63,363.99,97.5,92.1,0.380,804835.5,804835.5,390,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452520,795960.00
07/25/2016 09:15,2,3.328,ACTIVE,214.64,349.56,59.944,1469452503,"201051344000868","219011344069620",29.26,26.80,0,333.33,372.41,98.7,93.3,0.468,488177.0,488177.0,394,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452521,795961.00
07/25/2016 09:15,2,3.199,ACTIVE,211.48,350.47,59.970,1469452503,"274151322000095","219011344069620",29.06,33.80,0,332.43,377.52,94.1,88.9,0.362,796637.3,796637.3,390,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452521,795962.00
07/25/2016 09:15,2,3.381,ACTIVE,215.32,351.97,59.975,1469452503,"201051344000988","219011344069620",28.92,28.00,0,333.33,373.91,99.0,93.6,0.473,484738.1,484738.1,395,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452522,795963.00
07/25/2016 09:15,2,3.289,ACTIVE,214.19,348.36,59.975,1469452503,"201051344001025","219011344069620",28.86,30.30,0,332.73,372.11,96.2,90.9,0.438,498598.2,498598.2,394,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452523,795964.00
07/25/2016 09:15,2,3.275,ACTIVE,215.32,350.17,59.975,1469452503,"201051344000458","219011344069620",29.02,28.30,0,334.54,372.11,96.3,91.0,0.464,495650.7,495650.7,393,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452524,795965.00
07/25/2016 09:15,2,3.297,ACTIVE,215.77,351.67,59.970,1469452503,"201051344000853","219011344069620",29.20,27.00,0,334.24,373.01,97.5,92.2,0.455,494736.7,494736.7,394,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452525,795966.00
07/25/2016 09:15,2,3.229,ACTIVE,213.96,349.56,60.002,1469452503,"201051344000685","219011344069620",29.06,29.30,0,332.73,371.81,95.0,89.8,0.460,498764.0,498764.0,392,0,0,0,L,1122011218,0,123.36,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452526,795967.00
07/25/2016 09:15,2,3.240,ACTIVE,214.41,348.66,59.986,1469452503,"201051344000917","219011344069620",28.84,28.80,0,332.13,371.81,94.6,89.4,0.446,495679.2,495679.2,393,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452527,795968.00
07/25/2016 09:15,2,3.203,ACTIVE,213.74,348.06,59.975,1469452503,"201051344001145","219011344069620",28.88,28.30,0,331.83,388.64,93.8,88.6,0.438,500860.2,500860.2,393,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452528,795969.00
07/25/2016 09:15,2,3.275,ACTIVE,214.41,348.66,59.970,1469452503,"201051344000651","219011344069620",28.98,27.80,0,333.33,371.81,96.2,90.9,0.438,493624.1,493624.1,393,0,0,0,L,1122011218,0,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452529,795970.00
07/25/2016 09:15,2,3.031,ACTIVE,211.25,348.36,59.970,1469452503,"274151322000088","219011344069620",27.89,31.80,0,331.83,378.12,85.6,80.7,0.318,727985.1,727985.1,392,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452530,795971.00
07/25/2016 09:15,2,2.004,ACTIVE,212.16,421.10,59.959,1469452503,"274151322000068","219011344069620",39.34,34.00,0,392.55,461.08,79.5,74.8,0.296,621750.1,621750.1,395,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452531,795972.00
07/25/2016 09:15,2,3.291,ACTIVE,213.96,347.76,59.965,1469452503,"201051344001135","219011344069620",28.71,28.50,0,332.73,371.21,95.8,90.5,0.442,489683.2,489683.2,395,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452532,795973.00
07/25/2016 09:15,2,3.336,ACTIVE,214.41,348.06,59.928,1469452503,"201051344000594","219011344069620",29.06,30.00,0,331.83,372.71,98.2,92.9,0.446,499906.7,499906.7,393,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452533,795974.00
07/25/2016 09:15,2,3.340,ACTIVE,214.41,348.66,59.965,1469452503,"201051344001203","219011344069620",29.24,30.00,0,333.03,373.31,98.9,93.6,0.473,497373.8,497373.8,395,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452533,795975.00
07/25/2016 09:15,2,3.023,ACTIVE,211.70,345.66,59.959,1469452503,"274151322000054","219011344069620",28.11,32.40,0,331.53,378.12,86.1,81.2,0.323,743256.7,743256.7,391,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452534,795976.00
07/25/2016 09:15,2,3.332,ACTIVE,214.87,348.06,59.975,1469452503,"201051344000867","219011344069620",29.24,28.80,0,332.73,372.41,98.7,93.3,0.460,487256.8,487256.8,392,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452535,795977.00
07/25/2016 09:15,2,3.406,ACTIVE,214.41,349.56,59.965,1469452503,"201051344001093","219011344069620",29.12,29.30,0,333.03,373.61,100.5,95.1,0.473,495100.8,495100.8,395,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452536,795978.00
07/25/2016 09:15,2,3.355,ACTIVE,215.09,351.07,59.954,1469452503,"201051344000900","219011344069620",29.14,26.30,0,333.63,372.71,99.1,93.7,0.455,503426.4,503426.4,394,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452537,795979.00
07/25/2016 09:15,2,3.270,ACTIVE,215.32,349.56,59.975,1469452503,"201051344000648","219011344069620",29.12,26.80,0,334.24,372.41,96.5,91.2,0.455,493680.6,493680.6,395,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452538,795980.00
07/25/2016 09:15,2,3.279,ACTIVE,215.32,349.86,59.965,1469452503,"201051344000569","219011344069620",29.30,27.30,0,333.33,372.71,97.4,92.1,0.455,504065.9,504065.9,393,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452539,795981.00
07/25/2016 09:15,2,3.254,ACTIVE,215.54,349.86,59.981,1469452503,"201051344000983","219011344069620",29.62,27.50,0,333.93,372.41,97.6,92.3,0.464,495984.5,495984.5,394,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452540,795982.00
07/25/2016 09:15,2,3.320,ACTIVE,215.54,349.26,59.975,1469452503,"201051344001158","219011344069620",29.00,27.80,0,333.33,372.71,97.5,92.2,0.460,489005.5,489005.5,392,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452541,795983.00
07/25/2016 09:15,2,3.287,ACTIVE,215.54,351.67,59.970,1469452503,"201051344000576","219011344069620",29.20,26.50,0,334.24,372.41,97.3,92.0,0.455,496319.0,496319.0,394,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452542,795984.00
07/25/2016 09:15,2,2.971,ACTIVE,211.48,338.74,59.959,1469452503,"274151322000087","219011344069620",28.03,38.80,0,332.43,376.31,84.4,79.5,0.287,716113.7,716113.7,399,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469452543,795985.00
07/25/2016 09:30,2,3.822,ACTIVE,217.80,355.28,59.965,1469453403,"201051344000645","219011344069620",28.86,28.30,0,321.61,405.47,111.8,105.9,0.508,495916.2,495916.2,394,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453405,795986.00
07/25/2016 09:30,2,3.490,ACTIVE,214.64,354.67,59.965,1469453403,"274151322000085","219011344069620",27.81,33.30,0,329.73,379.92,98.2,92.9,0.371,744024.3,744024.3,391,0,0,0,L,1151911521,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453406,795987.00
07/25/2016 09:30,2,3.840,ACTIVE,217.58,355.88,59.970,1469453403,"201051344000633","219011344069620",28.77,30.00,0,319.51,398.26,111.9,106.1,0.530,487216.1,487216.1,393,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453406,795988.00
