ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 09:30,2,3.863,ACTIVE,218.03,355.88,59.965,1469453403,"201051344000469","219011344069620",29.08,27.00,0,318.91,395.25,113.8,107.9,0.548,489283.0,489283.0,395,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453407,795989.00
07/25/2016 09:30,2,3.721,ACTIVE,216.22,352.57,59.959,1469453403,"201051344000646","219011344069620",28.90,30.80,0,318.61,389.54,109.0,103.2,0.513,490935.1,490935.1,394,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453408,795990.00
07/25/2016 09:30,2,3.582,ACTIVE,214.41,357.98,59.954,1469453403,"274151322000052","219011344069620",28.39,36.50,0,327.62,378.42,103.0,97.5,0.398,761775.2,761775.2,394,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453409,795991.00
07/25/2016 09:30,2,3.664,ACTIVE,217.13,352.57,59.965,1469453403,"201051344000585","219011344069620",29.24,31.00,0,319.51,388.94,108.5,102.8,0.495,499433.3,499433.3,395,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453410,795992.00
07/25/2016 09:30,2,3.814,ACTIVE,216.00,352.87,59.970,1469453403,"201051344001230","219011344069620",28.69,32.40,0,320.11,387.44,110.8,105.0,0.513,494333.0,494333.0,395,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453411,795993.00
07/25/2016 09:30,2,3.703,ACTIVE,217.13,353.77,59.965,1469453403,"201051344000582","219011344069620",28.78,28.80,0,319.51,389.54,108.0,102.3,0.499,487291.5,487291.5,393,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453412,795994.00
07/25/2016 09:30,2,3.861,ACTIVE,216.00,352.27,59.965,1469453403,"201051344000955","219011344069620",28.78,31.00,0,319.81,389.54,112.6,106.8,0.526,500593.1,500593.1,394,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453413,795995.00
07/25/2016 09:30,2,2.312,ACTIVE,214.87,429.22,59.959,1469453403,"274151322000094","219011344069620",39.66,36.50,0,395.55,449.95,92.0,86.8,0.354,621664.0,621664.0,399,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453414,795996.00
07/25/2016 09:30,2,3.855,ACTIVE,218.03,354.37,59.928,1469453403,"201051344000579","219011344069620",28.80,30.30,0,320.71,391.64,112.6,106.7,0.521,503354.6,503354.6,394,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453415,795997.00
07/25/2016 09:30,2,3.812,ACTIVE,216.22,352.87,59.986,1469453403,"201051344000890","219011344069620",28.82,33.30,0,321.61,388.64,111.3,105.5,0.508,497817.5,497817.5,392,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453415,795998.00
07/25/2016 09:30,2,3.766,ACTIVE,216.67,353.47,59.970,1469453403,"201051344000438","219011344069620",29.12,30.80,0,318.30,389.54,111.0,105.2,0.521,499500.3,499500.3,395,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453416,795999.00
07/25/2016 09:30,2,3.730,ACTIVE,216.67,352.87,59.944,1469453403,"201051344000417","219011344069620",28.69,33.00,0,319.51,389.24,108.4,102.7,0.504,491264.4,491264.4,392,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453417,796000.00
07/25/2016 09:30,2,3.461,ACTIVE,214.87,356.18,59.965,1469453403,"274151322000083","219011344069620",28.43,36.80,0,328.52,377.82,99.7,94.3,0.398,754915.2,754915.2,394,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453418,796001.00
07/25/2016 09:30,2,3.818,ACTIVE,215.54,356.18,59.959,1469453403,"274151322000076","219011344069620",28.98,36.50,0,329.13,377.52,112.1,106.3,0.433,804860.1,804860.1,391,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453419,796002.00
07/25/2016 09:30,2,3.840,ACTIVE,217.35,355.28,59.965,1469453403,"201051344000868","219011344069620",29.16,27.30,0,320.11,413.89,113.5,107.6,0.513,488201.8,488201.8,395,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453420,796003.00
07/25/2016 09:30,2,3.699,ACTIVE,214.64,353.77,59.965,1469453403,"274151322000095","219011344069620",29.08,35.60,0,329.13,378.12,109.0,103.2,0.415,796661.0,796661.0,391,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453421,796004.00
07/25/2016 09:30,2,3.887,ACTIVE,218.26,357.38,59.965,1469453403,"201051344000988","219011344069620",28.82,28.80,0,319.21,397.05,113.5,107.6,0.517,484763.0,484763.0,396,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453422,796005.00
07/25/2016 09:30,2,3.732,ACTIVE,216.90,352.87,59.965,1469453403,"201051344001025","219011344069620",29.32,31.80,0,321.31,390.74,110.8,105.1,0.499,498622.4,498622.4,395,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453423,796006.00
07/25/2016 09:30,2,3.762,ACTIVE,218.26,354.97,59.970,1469453403,"201051344000458","219011344069620",29.14,29.50,0,319.81,391.94,111.1,105.3,0.535,495674.9,495674.9,394,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453424,796007.00
07/25/2016 09:30,2,3.777,ACTIVE,218.71,357.38,59.944,1469453403,"201051344000853","219011344069620",29.34,27.80,0,321.01,402.77,112.3,106.5,0.526,494761.3,494761.3,395,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453425,796008.00
07/25/2016 09:30,2,3.750,ACTIVE,216.45,353.17,59.970,1469453403,"201051344000685","219011344069620",28.82,30.00,0,317.40,389.24,109.5,103.8,0.521,498787.9,498787.9,393,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453426,796009.00
07/25/2016 09:30,2,3.709,ACTIVE,216.90,353.77,59.970,1469453403,"201051344000917","219011344069620",29.04,29.80,0,320.41,389.24,109.2,103.5,0.508,495703.0,495703.0,394,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453427,796010.00
07/25/2016 09:30,2,3.705,ACTIVE,216.45,353.17,59.965,1469453403,"201051344001145","219011344069620",28.84,30.00,0,318.91,389.24,108.2,102.5,0.499,500883.8,500883.8,394,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453428,796011.00
07/25/2016 09:30,2,3.740,ACTIVE,217.35,353.77,59.965,1469453403,"201051344000651","219011344069620",29.18,29.50,0,320.71,390.74,110.6,104.8,0.508,493648.3,493648.3,394,0,0,0,L,1122011218,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453429,796012.00
07/25/2016 09:30,2,3.500,ACTIVE,214.64,346.26,59.959,1469453403,"274151322000088","219011344069620",27.87,33.80,0,330.33,378.42,98.8,93.4,0.367,728006.7,728006.7,393,0,0,0,L,1151911521,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453430,796013.00
07/25/2016 09:30,2,2.383,ACTIVE,215.54,420.80,59.991,1469453403,"274151322000068","219011344069620",38.51,37.80,0,387.14,448.15,92.4,87.2,0.345,621770.3,621770.3,396,0,0,0,L,1151911521,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453431,796014.00
07/25/2016 09:30,2,3.711,ACTIVE,216.90,353.17,59.996,1469453403,"201051344001135","219011344069620",29.24,29.80,0,320.71,390.14,110.0,104.2,0.504,489707.3,489707.3,396,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453431,796015.00
07/25/2016 09:30,2,3.885,ACTIVE,217.13,354.37,59.959,1469453403,"201051344000594","219011344069620",28.57,32.00,0,319.51,390.44,112.4,106.5,0.517,499931.4,499931.4,394,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453432,796016.00
07/25/2016 09:30,2,3.850,ACTIVE,217.13,354.07,59.965,1469453403,"201051344001203","219011344069620",29.04,31.30,0,318.61,391.04,113.2,107.3,0.544,497398.7,497398.7,396,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453434,796017.00
07/25/2016 09:30,2,3.508,ACTIVE,214.64,347.16,59.970,1469453403,"274151322000054","219011344069620",27.99,35.40,0,328.52,379.02,99.4,94.0,0.380,743278.4,743278.4,392,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453435,796018.00
07/25/2016 09:30,2,3.857,ACTIVE,217.80,354.07,59.959,1469453403,"201051344000867","219011344069620",29.02,29.50,0,319.51,389.24,113.4,107.5,0.513,487281.7,487281.7,393,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453436,796019.00
07/25/2016 09:30,2,3.865,ACTIVE,217.13,354.37,59.959,1469453403,"201051344001093","219011344069620",29.30,31.00,0,319.51,389.84,114.7,108.8,0.530,495126.1,495126.1,396,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453437,796020.00
07/25/2016 09:30,2,3.830,ACTIVE,218.03,356.48,59.954,1469453403,"201051344000900","219011344069620",29.50,27.00,0,318.91,391.94,114.3,108.4,0.530,503451.5,503451.5,395,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453438,796021.00
07/25/2016 09:30,2,3.758,ACTIVE,218.26,356.18,60.002,1469453403,"201051344000648","219011344069620",29.14,28.50,0,318.00,391.04,110.8,105.1,0.508,493704.9,493704.9,396,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453439,796022.00
07/25/2016 09:30,2,3.803,ACTIVE,218.26,354.97,60.002,1469453403,"201051344000569","219011344069620",29.16,28.30,0,320.11,406.07,112.4,106.5,0.517,504090.5,504090.5,394,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453440,796023.00
07/25/2016 09:30,2,3.818,ACTIVE,218.48,356.78,59.970,1469453403,"201051344000983","219011344069620",29.04,28.00,0,318.91,391.64,112.3,106.5,0.513,496009.1,496009.1,395,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453441,796024.00
07/25/2016 09:30,2,3.846,ACTIVE,218.48,354.67,59.975,1469453403,"201051344001158","219011344069620",28.75,28.80,0,320.71,391.04,112.0,106.2,0.526,489030.0,489030.0,393,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453441,796025.00
07/25/2016 09:30,2,3.812,ACTIVE,218.48,357.38,59.975,1469453403,"201051344000576","219011344069620",29.02,27.50,0,319.81,394.35,112.1,106.3,0.526,496343.5,496343.5,395,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453442,796026.00
07/25/2016 09:30,2,3.459,ACTIVE,215.09,349.26,60.002,1469453403,"274151322000087","219011344069620",27.83,43.20,0,330.93,379.62,97.5,92.1,0.345,716135.0,716135.0,400,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469453443,796027.00
07/25/2016 09:45,2,4.338,ACTIVE,217.80,354.97,59.970,1469454303,"201051344000645","219011344069620",28.82,29.30,0,338.74,386.23,126.7,120.4,0.579,495944.5,495944.5,395,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454304,796028.00
07/25/2016 09:45,2,3.990,ACTIVE,214.19,351.67,59.959,1469454303,"274151322000085","219011344069620",27.59,35.00,0,334.24,368.50,111.4,105.6,0.424,744049.0,744049.0,392,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454305,796029.00
07/25/2016 09:45,2,4.312,ACTIVE,217.35,357.68,59.959,1469454303,"201051344000633","219011344069620",29.00,31.00,0,337.54,386.53,126.6,120.3,0.605,487244.4,487244.4,394,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454306,796030.00
07/25/2016 09:45,2,4.344,ACTIVE,218.03,356.78,60.007,1469454303,"201051344000469","219011344069620",29.34,27.30,0,338.74,387.74,129.1,122.7,0.614,489311.8,489311.8,396,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454307,796031.00
07/25/2016 09:45,2,4.168,ACTIVE,215.32,351.97,59.959,1469454303,"201051344000646","219011344069620",29.30,32.60,0,333.03,381.42,123.8,117.5,0.592,490962.7,490962.7,395,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454308,796032.00
07/25/2016 09:45,2,4.059,ACTIVE,213.96,348.36,59.959,1469454303,"274151322000052","219011344069620",28.51,38.40,0,333.63,370.30,117.2,111.2,0.451,761801.2,761801.2,395,0,0,0,L,1151911521,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454309,796033.00
07/25/2016 09:45,2,4.217,ACTIVE,216.45,353.47,59.970,1469454303,"201051344000585","219011344069620",28.96,32.00,0,335.14,382.33,123.6,117.4,0.579,499460.8,499460.8,396,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454310,796034.00
07/25/2016 09:45,2,4.271,ACTIVE,215.32,351.37,59.965,1469454303,"201051344001230","219011344069620",29.06,33.00,0,333.03,381.42,125.8,119.5,0.579,494361.0,494361.0,396,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454311,796035.00
07/25/2016 09:45,2,4.191,ACTIVE,216.67,352.87,59.965,1469454303,"201051344000582","219011344069620",28.94,30.00,0,333.63,381.42,122.9,116.7,0.561,487318.8,487318.8,394,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454312,796036.00
07/25/2016 09:45,2,4.336,ACTIVE,215.54,353.17,60.002,1469454303,"201051344000955","219011344069620",29.04,31.50,0,333.03,381.42,127.6,121.2,0.601,500621.5,500621.5,395,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454313,796037.00
07/25/2016 09:45,2,2.750,ACTIVE,214.19,408.78,59.965,1469454303,"274151322000094","219011344069620",38.35,38.40,0,400.36,446.65,106.5,100.8,0.415,621687.5,621687.5,400,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454314,796038.00
07/25/2016 09:45,2,4.346,ACTIVE,218.03,356.18,59.975,1469454303,"201051344000579","219011344069620",28.90,31.50,0,339.65,386.53,127.2,120.8,0.597,503382.9,503382.9,395,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454315,796039.00
07/25/2016 09:45,2,4.332,ACTIVE,215.54,351.67,59.970,1469454303,"201051344000890","219011344069620",28.69,34.50,0,333.93,381.42,125.8,119.5,0.575,497845.6,497845.6,393,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454316,796040.00
07/25/2016 09:45,2,4.295,ACTIVE,216.00,353.47,59.959,1469454303,"201051344000438","219011344069620",28.86,32.00,0,333.93,381.73,125.7,119.4,0.592,499528.3,499528.3,396,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454316,796041.00
07/25/2016 09:45,2,4.215,ACTIVE,215.77,351.97,59.975,1469454303,"201051344000417","219011344069620",28.82,34.50,0,333.33,380.22,123.0,116.8,0.592,491291.7,491291.7,393,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454317,796042.00
07/25/2016 09:45,2,3.990,ACTIVE,213.96,346.26,59.938,1469454303,"274151322000083","219011344069620",28.19,39.80,0,333.63,369.70,113.8,107.9,0.451,754940.4,754940.4,395,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454318,796043.00
07/25/2016 09:45,2,4.348,ACTIVE,214.87,354.07,59.938,1469454303,"274151322000076","219011344069620",28.88,38.60,0,333.33,373.01,127.1,120.8,0.499,804888.4,804888.4,392,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454319,796044.00
07/25/2016 09:45,2,4.404,ACTIVE,217.13,355.28,59.970,1469454303,"201051344000868","219011344069620",28.80,28.50,0,338.14,385.93,128.4,122.0,0.583,488230.4,488230.4,396,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454320,796045.00
07/25/2016 09:45,2,4.246,ACTIVE,213.96,360.69,59.954,1469454303,"274151322000095","219011344069620",28.82,37.80,0,333.03,372.11,124.0,117.7,0.464,796688.5,796688.5,392,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454321,796046.00
07/25/2016 09:45,2,4.391,ACTIVE,218.03,357.08,59.959,1469454303,"201051344000988","219011344069620",28.92,29.50,0,337.84,387.74,128.5,122.1,0.614,484791.7,484791.7,397,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454322,796047.00
07/25/2016 09:45,2,4.283,ACTIVE,216.22,352.27,59.975,1469454303,"201051344001025","219011344069620",29.08,33.00,0,333.93,381.73,126.3,120.0,0.570,498650.4,498650.4,396,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454323,796048.00
07/25/2016 09:45,2,4.326,ACTIVE,218.03,356.48,59.970,1469454303,"201051344000458","219011344069620",28.77,30.00,0,339.04,386.23,126.1,119.8,0.597,495703.0,495703.0,395,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454324,796049.00
07/25/2016 09:45,2,4.330,ACTIVE,218.48,357.68,59.965,1469454303,"201051344000853","219011344069620",29.08,28.80,0,339.34,386.23,127.5,121.1,0.597,494789.6,494789.6,396,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454324,796050.00
07/25/2016 09:45,2,4.273,ACTIVE,215.54,353.77,59.965,1469454303,"201051344000685","219011344069620",28.73,31.30,0,333.63,380.52,124.3,118.0,0.601,498815.5,498815.5,394,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454325,796051.00
07/25/2016 09:45,2,4.273,ACTIVE,216.22,352.57,59.970,1469454303,"201051344000917","219011344069620",28.67,31.30,0,333.03,381.12,124.1,117.9,0.588,495730.6,495730.6,395,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454326,796052.00
07/25/2016 09:45,2,4.162,ACTIVE,215.54,352.57,59.965,1469454303,"201051344001145","219011344069620",29.18,30.80,0,333.93,380.22,123.1,116.9,0.566,500911.2,500911.2,395,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454327,796053.00
07/25/2016 09:45,2,4.293,ACTIVE,216.67,353.17,59.975,1469454303,"201051344000651","219011344069620",28.90,29.80,0,337.54,383.83,125.7,119.4,0.575,493676.2,493676.2,395,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454328,796054.00
07/25/2016 09:45,2,4.014,ACTIVE,213.96,361.59,59.965,1469454303,"274151322000088","219011344069620",27.65,35.60,0,333.63,369.40,112.4,106.6,0.420,728031.6,728031.6,394,0,0,0,L,1151911521,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454329,796055.00
07/25/2016 09:45,2,2.668,ACTIVE,214.64,426.51,59.959,1469454303,"274151322000068","219011344069620",39.34,38.80,0,396.75,446.35,106.2,100.6,0.398,621793.7,621793.7,397,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454330,796056.00
07/25/2016 09:45,2,4.271,ACTIVE,216.22,353.47,59.938,1469454303,"201051344001135","219011344069620",28.90,30.30,0,333.33,380.52,125.0,118.8,0.583,489735.1,489735.1,397,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454331,796057.00
07/25/2016 09:45,2,4.373,ACTIVE,216.67,354.67,59.970,1469454303,"201051344000594","219011344069620",28.78,33.30,0,336.04,385.93,127.5,121.2,0.592,499959.7,499959.7,395,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454332,796058.00
07/25/2016 09:45,2,4.381,ACTIVE,216.67,353.47,59.970,1469454303,"201051344001203","219011344069620",28.98,32.40,0,336.34,385.03,128.6,122.2,0.605,497427.2,497427.2,397,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454333,796059.00
07/25/2016 09:45,2,4.018,ACTIVE,214.19,347.16,59.970,1469454303,"274151322000054","219011344069620",27.87,36.50,0,332.73,370.00,113.3,107.4,0.433,743303.4,743303.4,393,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454334,796060.00
07/25/2016 09:45,2,4.385,ACTIVE,217.35,354.67,59.938,1469454303,"201051344000867","219011344069620",28.90,30.50,0,338.74,385.33,128.4,122.0,0.588,487310.2,487310.2,394,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454335,796061.00
07/25/2016 09:45,2,4.373,ACTIVE,216.45,355.28,59.965,1469454303,"201051344001093","219011344069620",29.26,32.00,0,334.24,382.93,129.5,123.1,0.601,495154.9,495154.9,397,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454336,796062.00
07/25/2016 09:45,2,4.363,ACTIVE,217.58,357.98,59.970,1469454303,"201051344000900","219011344069620",29.40,28.00,0,338.74,387.44,129.9,123.4,0.601,503480.3,503480.3,396,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454337,796063.00
07/25/2016 09:45,2,4.270,ACTIVE,217.80,356.18,59.996,1469454303,"201051344000648","219011344069620",29.12,28.50,0,338.14,386.83,125.9,119.6,0.583,493732.8,493732.8,397,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454338,796064.00
07/25/2016 09:45,2,4.320,ACTIVE,218.03,354.97,59.965,1469454303,"201051344000569","219011344069620",29.16,29.00,0,339.34,386.23,127.6,121.2,0.597,504118.8,504118.8,395,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454339,796065.00
07/25/2016 09:45,2,4.324,ACTIVE,218.03,356.18,59.970,1469454303,"201051344000983","219011344069620",29.14,28.80,0,338.44,386.83,127.6,121.2,0.601,496037.5,496037.5,396,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454340,796066.00
07/25/2016 09:45,2,4.387,ACTIVE,218.26,356.48,59.970,1469454303,"201051344001158","219011344069620",28.59,29.80,0,339.04,386.83,127.1,120.7,0.605,489058.3,489058.3,394,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454341,796067.00
07/25/2016 09:45,2,4.316,ACTIVE,218.26,358.88,59.970,1469454303,"201051344000576","219011344069620",29.20,28.00,0,339.04,387.44,127.6,121.3,0.575,496371.8,496371.8,396,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454342,796068.00
07/25/2016 09:45,2,3.967,ACTIVE,214.19,356.48,59.965,1469454303,"274151322000087","219011344069620",27.71,46.00,0,332.43,368.50,111.3,105.5,0.393,716159.6,716159.6,401,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469454342,796069.00
07/25/2016 10:00,2,4.781,ACTIVE,218.26,357.08,59.938,1469455203,"201051344000645","219011344069620",28.82,29.80,0,320.41,394.35,139.4,132.6,0.641,495975.7,495975.7,396,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455204,796070.00
07/25/2016 10:00,2,4.453,ACTIVE,214.19,353.17,59.944,1469455203,"274151322000085","219011344069620",27.17,37.00,0,329.73,379.32,122.3,116.2,0.451,744076.4,744076.4,393,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455205,796071.00
07/25/2016 10:00,2,4.785,ACTIVE,217.58,357.68,59.944,1469455203,"201051344000633","219011344069620",28.73,32.00,0,320.11,394.65,139.2,132.4,0.654,487275.5,487275.5,395,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455206,796072.00
07/25/2016 10:00,2,4.816,ACTIVE,218.48,359.78,59.954,1469455203,"201051344000469","219011344069620",29.10,28.00,0,315.30,396.75,142.0,135.1,0.694,489343.6,489343.6,397,0,0,0,L,1122011218,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455207,796073.00
07/25/2016 10:00,2,4.676,ACTIVE,216.00,354.37,59.944,1469455203,"201051344000646","219011344069620",28.73,33.80,0,318.61,390.44,136.0,129.4,0.645,490993.1,490993.1,396,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455208,796074.00
07/25/2016 10:00,2,4.527,ACTIVE,213.74,348.36,59.938,1469455203,"274151322000052","219011344069620",28.11,40.00,0,330.03,379.32,128.9,122.5,0.486,761830.0,761830.0,396,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455208,796075.00
07/25/2016 10:00,2,4.682,ACTIVE,217.13,355.28,59.938,1469455203,"201051344000585","219011344069620",28.78,32.80,0,318.00,388.64,136.5,129.8,0.636,499491.3,499491.3,397,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455209,796076.00
07/25/2016 10:00,2,4.756,ACTIVE,215.77,353.77,59.970,1469455203,"201051344001230","219011344069620",28.65,34.50,0,318.30,388.04,137.9,131.2,0.641,494391.8,494391.8,397,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455210,796077.00
07/25/2016 10:00,2,4.635,ACTIVE,216.90,356.48,59.949,1469455203,"201051344000582","219011344069620",28.78,30.50,0,318.30,391.34,135.0,128.4,0.623,487349.0,487349.0,395,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455211,796078.00
07/25/2016 10:00,2,4.836,ACTIVE,216.00,354.37,59.938,1469455203,"201051344000955","219011344069620",28.41,32.80,0,319.21,389.24,139.2,132.4,0.654,500652.7,500652.7,396,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455212,796079.00
07/25/2016 10:00,2,2.986,ACTIVE,214.19,415.39,59.944,1469455203,"274151322000094","219011344069620",38.80,40.80,0,392.25,452.36,117.8,111.8,0.451,621713.6,621713.6,401,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455213,796080.00
07/25/2016 10:00,2,4.781,ACTIVE,218.26,357.98,59.944,1469455203,"201051344000579","219011344069620",28.80,32.60,0,319.51,395.25,139.5,132.7,0.636,503414.2,503414.2,396,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455214,796081.00
07/25/2016 10:00,2,4.707,ACTIVE,215.77,354.07,59.949,1469455203,"201051344000890","219011344069620",28.90,36.00,0,318.30,389.54,137.7,131.0,0.636,497876.5,497876.5,394,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455215,796082.00
07/25/2016 10:00,2,4.736,ACTIVE,216.22,354.67,59.917,1469455203,"201051344000438","219011344069620",28.69,33.00,0,319.21,390.44,137.6,130.9,0.650,499559.2,499559.2,397,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455216,796083.00
07/25/2016 10:00,2,4.672,ACTIVE,216.22,354.97,59.954,1469455203,"201051344000417","219011344069620",28.47,36.00,0,319.21,388.94,134.7,128.0,0.632,491321.9,491321.9,394,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455217,796084.00
07/25/2016 10:00,2,4.402,ACTIVE,213.74,360.69,59.975,1469455203,"274151322000083","219011344069620",28.11,42.00,0,328.22,379.02,125.3,119.1,0.513,754968.4,754968.4,396,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455218,796085.00
07/25/2016 10:00,2,4.756,ACTIVE,214.87,364.29,59.944,1469455203,"274151322000076","219011344069620",28.86,40.60,0,330.63,378.72,138.9,132.2,0.535,804919.6,804919.6,393,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455219,796086.00
07/25/2016 10:00,2,4.818,ACTIVE,217.35,357.98,59.933,1469455203,"201051344000868","219011344069620",28.90,29.30,0,317.40,394.65,141.1,134.3,0.645,488262.0,488262.0,397,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455220,796087.00
07/25/2016 10:00,2,4.660,ACTIVE,213.96,348.96,59.970,1469455203,"274151322000095","219011344069620",28.80,40.20,0,331.23,379.32,135.8,129.2,0.508,796719.0,796719.0,393,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455221,796088.00
07/25/2016 10:00,2,4.842,ACTIVE,218.26,357.38,59.949,1469455203,"201051344000988","219011344069620",28.71,30.30,0,317.40,396.75,140.7,133.8,0.654,484823.3,484823.3,398,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455222,796089.00
07/25/2016 10:00,2,4.781,ACTIVE,216.45,355.58,59.944,1469455203,"201051344001025","219011344069620",28.57,33.80,0,319.51,389.84,138.3,131.5,0.623,498681.5,498681.5,397,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455223,796090.00
07/25/2016 10:00,2,4.705,ACTIVE,218.03,356.48,59.944,1469455203,"201051344000458","219011344069620",29.04,31.00,0,318.30,397.35,138.4,131.6,0.650,495734.0,495734.0,396,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455223,796091.00
07/25/2016 10:00,2,4.725,ACTIVE,218.71,358.28,59.965,1469455203,"201051344000853","219011344069620",29.14,29.50,0,321.61,396.15,139.5,132.7,0.654,494821.0,494821.0,397,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455224,796092.00
07/25/2016 10:00,2,4.699,ACTIVE,215.77,354.97,59.928,1469455203,"201051344000685","219011344069620",28.59,32.40,0,317.10,390.44,136.0,129.3,0.658,498846.1,498846.1,395,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455225,796093.00
07/25/2016 10:00,2,4.682,ACTIVE,216.45,354.37,59.938,1469455203,"201051344000917","219011344069620",28.67,31.80,0,320.41,389.54,135.9,129.2,0.641,495761.1,495761.1,396,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455226,796094.00
07/25/2016 10:00,2,4.590,ACTIVE,215.77,353.77,59.928,1469455203,"201051344001145","219011344069620",28.90,31.50,0,318.91,388.64,134.3,127.7,0.614,500941.5,500941.5,396,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455227,796095.00
07/25/2016 10:00,2,4.539,ACTIVE,216.45,354.67,59.954,1469455203,"201051344000651","219011344069620",28.49,31.30,0,318.61,390.44,130.9,124.4,0.601,493707.0,493707.0,396,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455228,796096.00
07/25/2016 10:00,2,4.354,ACTIVE,213.51,361.89,59.944,1469455203,"274151322000088","219011344069620",27.41,37.80,0,329.43,380.22,120.8,114.7,0.451,728059.1,728059.1,395,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455229,796097.00
07/25/2016 10:00,2,2.951,ACTIVE,214.64,426.51,59.938,1469455203,"274151322000068","219011344069620",38.70,40.40,0,393.15,451.16,115.4,109.5,0.442,621819.8,621819.8,398,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455230,796098.00
07/25/2016 10:00,2,4.693,ACTIVE,216.45,354.37,59.949,1469455203,"201051344001135","219011344069620",28.78,31.30,0,319.51,389.54,136.8,130.2,0.628,489765.8,489765.8,398,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455231,796099.00
07/25/2016 10:00,2,4.777,ACTIVE,216.67,356.48,59.938,1469455203,"201051344000594","219011344069620",28.86,34.30,0,319.21,390.74,139.7,132.9,0.650,499991.1,499991.1,396,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455232,796100.00
07/25/2016 10:00,2,4.820,ACTIVE,216.67,354.97,59.938,1469455203,"201051344001203","219011344069620",28.86,33.80,0,318.30,390.44,140.9,134.1,0.663,497458.8,497458.8,398,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455232,796101.00
07/25/2016 10:00,2,4.455,ACTIVE,213.96,348.06,59.949,1469455203,"274151322000054","219011344069620",27.55,38.60,0,329.73,379.62,124.3,118.0,0.477,743331.2,743331.2,394,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455233,796102.00
07/25/2016 10:00,2,4.795,ACTIVE,217.58,356.48,59.944,1469455203,"201051344000867","219011344069620",28.92,31.30,0,318.61,392.55,140.6,133.7,0.636,487341.7,487341.7,395,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455234,796103.00
07/25/2016 10:00,2,4.803,ACTIVE,216.67,357.08,59.944,1469455203,"201051344001093","219011344069620",29.10,32.80,0,317.70,390.14,141.6,134.7,0.645,495186.7,495186.7,398,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455235,796104.00
07/25/2016 10:00,2,4.791,ACTIVE,218.03,357.68,59.938,1469455203,"201051344000900","219011344069620",29.40,28.00,0,320.41,395.55,142.5,135.6,0.663,503512.2,503512.2,397,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455236,796105.00
07/25/2016 10:00,2,4.764,ACTIVE,218.03,357.98,59.959,1469455203,"201051344000648","219011344069620",28.63,29.50,0,317.10,394.35,138.1,131.4,0.645,493763.7,493763.7,398,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455237,796106.00
07/25/2016 10:00,2,4.738,ACTIVE,218.03,357.08,59.981,1469455203,"201051344000569","219011344069620",29.30,30.00,0,318.30,396.45,140.6,133.7,0.645,504150.1,504150.1,396,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455238,796107.00
07/25/2016 10:00,2,4.748,ACTIVE,218.26,357.38,59.954,1469455203,"201051344000983","219011344069620",29.24,29.80,0,318.91,396.75,140.5,133.7,0.658,496068.8,496068.8,397,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455239,796108.00
07/25/2016 10:00,2,4.840,ACTIVE,218.26,357.38,59.944,1469455203,"201051344001158","219011344069620",28.39,30.50,0,318.00,398.86,139.2,132.4,0.650,489089.4,489089.4,395,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455240,796109.00
07/25/2016 10:00,2,4.785,ACTIVE,218.48,360.08,59.954,1469455203,"201051344000576","219011344069620",28.92,29.00,0,319.21,396.15,140.2,133.4,0.641,496403.1,496403.1,397,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455241,796110.00
07/25/2016 10:00,2,4.398,ACTIVE,213.96,360.69,59.944,1469455203,"274151322000087","219011344069620",27.41,48.80,0,330.33,380.52,122.2,116.0,0.438,716186.8,716186.8,402,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469455242,796111.00
07/25/2016 10:15,2,5.279,ACTIVE,217.35,357.08,59.970,1469456103,"201051344000645","219011344069620",28.35,30.50,0,320.41,393.75,151.7,144.5,0.694,496010.1,496010.1,397,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456104,796112.00
07/25/2016 10:15,2,4.887,ACTIVE,213.29,349.26,59.965,1469456103,"274151322000085","219011344069620",26.76,38.20,0,327.92,378.12,132.4,125.9,0.513,744106.6,744106.6,394,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456105,796113.00
07/25/2016 10:15,2,5.242,ACTIVE,216.67,358.28,59.928,1469456103,"201051344000633","219011344069620",28.49,32.80,0,320.71,394.65,151.1,143.9,0.720,487309.9,487309.9,396,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456106,796114.00
07/25/2016 10:15,2,5.230,ACTIVE,217.58,358.88,59.970,1469456103,"201051344000469","219011344069620",29.10,29.00,0,318.30,395.85,154.1,146.8,0.738,489378.6,489378.6,398,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456107,796115.00
07/25/2016 10:15,2,5.203,ACTIVE,214.87,355.88,59.965,1469456103,"201051344000646","219011344069620",28.03,35.20,0,319.21,389.24,147.7,140.6,0.698,491026.7,491026.7,397,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456108,796116.00
07/25/2016 10:15,2,4.932,ACTIVE,213.06,352.57,59.975,1469456103,"274151322000052","219011344069620",27.95,42.50,0,328.82,377.82,139.7,132.9,0.544,761861.8,761861.8,397,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456109,796117.00
07/25/2016 10:15,2,5.133,ACTIVE,216.00,355.58,59.996,1469456103,"201051344000585","219011344069620",28.55,34.00,0,318.61,390.44,148.3,141.2,0.698,499525.0,499525.0,398,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456109,796118.00
07/25/2016 10:15,2,5.188,ACTIVE,214.64,354.07,59.975,1469456103,"201051344001230","219011344069620",28.45,35.00,0,318.30,388.94,149.5,142.4,0.703,494425.9,494425.9,398,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456110,796119.00
07/25/2016 10:15,2,5.104,ACTIVE,216.00,355.58,59.975,1469456103,"201051344000582","219011344069620",28.45,32.20,0,317.10,392.25,147.0,140.0,0.681,487382.4,487382.4,396,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456111,796120.00
07/25/2016 10:15,2,5.232,ACTIVE,214.87,355.88,59.965,1469456103,"201051344000955","219011344069620",28.43,34.30,0,319.21,389.24,150.5,143.4,0.720,500687.0,500687.0,397,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456112,796121.00
07/25/2016 10:15,2,3.303,ACTIVE,213.06,421.10,59.954,1469456103,"274151322000094","219011344069620",38.23,41.50,0,391.04,448.15,127.6,121.2,0.486,621742.6,621742.6,402,0,0,0,L,1151911521,0,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456113,796122.00
07/25/2016 10:15,2,5.270,ACTIVE,217.35,358.28,59.986,1469456103,"201051344000579","219011344069620",28.43,33.80,0,320.41,394.05,151.8,144.6,0.707,503448.6,503448.6,397,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456114,796123.00
07/25/2016 10:15,2,5.225,ACTIVE,214.64,355.28,59.959,1469456103,"201051344000890","219011344069620",28.25,37.50,0,319.21,389.24,149.6,142.4,0.685,497910.5,497910.5,395,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456115,796124.00
07/25/2016 10:15,2,5.143,ACTIVE,215.32,354.67,59.959,1469456103,"201051344000438","219011344069620",28.65,34.80,0,318.00,391.64,149.1,141.9,0.712,499593.1,499593.1,398,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456116,796125.00
07/25/2016 10:15,2,5.127,ACTIVE,215.09,354.07,59.986,1469456103,"201051344000417","219011344069620",28.17,37.50,0,317.40,390.14,146.3,139.3,0.698,491355.2,491355.2,395,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456117,796126.00
07/25/2016 10:15,2,4.783,ACTIVE,212.38,352.57,59.959,1469456103,"274151322000083","219011344069620",28.23,43.80,0,327.92,376.62,136.7,130.0,0.552,754999.4,754999.4,397,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456118,796127.00
07/25/2016 10:15,2,5.172,ACTIVE,213.74,361.59,59.981,1469456103,"274151322000076","219011344069620",28.84,42.00,0,332.13,378.42,151.0,143.8,0.588,804954.0,804954.0,394,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456118,796128.00
07/25/2016 10:15,2,5.268,ACTIVE,216.22,356.78,59.975,1469456103,"201051344000868","219011344069620",28.77,29.80,0,319.21,394.65,153.4,146.2,0.707,488296.8,488296.8,398,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456119,796129.00
07/25/2016 10:15,2,5.139,ACTIVE,212.61,352.57,59.959,1469456103,"274151322000095","219011344069620",28.47,42.30,0,327.92,378.42,148.2,141.1,0.566,796752.7,796752.7,394,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456120,796130.00
07/25/2016 10:15,2,5.299,ACTIVE,217.35,359.78,59.965,1469456103,"201051344000988","219011344069620",28.59,31.30,0,319.51,395.25,153.4,146.1,0.716,484858.0,484858.0,399,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456121,796131.00
