ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 10:15,2,5.129,ACTIVE,215.54,355.28,59.981,1469456103,"201051344001025","219011344069620",29.02,35.00,0,318.00,389.54,150.8,143.6,0.689,498715.7,498715.7,398,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456122,796132.00
07/25/2016 10:15,2,5.180,ACTIVE,217.35,357.98,59.975,1469456103,"201051344000458","219011344069620",28.80,32.00,0,318.91,394.35,151.1,143.9,0.720,495768.3,495768.3,397,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456123,796133.00
07/25/2016 10:15,2,5.234,ACTIVE,218.03,360.69,59.975,1469456103,"201051344000853","219011344069620",28.88,30.30,0,321.31,395.85,153.2,145.9,0.734,494855.7,494855.7,398,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456124,796134.00
07/25/2016 10:15,2,5.156,ACTIVE,214.64,355.28,59.965,1469456103,"201051344000685","219011344069620",28.43,33.50,0,317.40,391.64,148.4,141.3,0.734,498879.8,498879.8,396,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456125,796135.00
07/25/2016 10:15,2,5.117,ACTIVE,215.54,355.28,59.949,1469456103,"201051344000917","219011344069620",28.67,33.00,0,318.91,390.74,148.5,141.4,0.703,495794.9,495794.9,397,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456126,796136.00
07/25/2016 10:15,2,5.100,ACTIVE,214.87,354.37,59.970,1469456103,"201051344001145","219011344069620",28.51,32.80,0,319.51,389.24,147.2,140.1,0.685,500975.0,500975.0,397,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456127,796137.00
07/25/2016 10:15,2,5.156,ACTIVE,216.00,355.58,59.970,1469456103,"201051344000651","219011344069620",28.73,32.40,0,318.91,391.34,149.9,142.7,0.698,493741.1,493741.1,397,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456128,796138.00
07/25/2016 10:15,2,4.889,ACTIVE,212.61,353.47,59.965,1469456103,"274151322000088","219011344069620",26.94,38.80,0,327.92,376.62,133.3,126.8,0.513,728089.4,728089.4,396,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456129,796139.00
07/25/2016 10:15,2,3.297,ACTIVE,213.74,422.90,59.959,1469456103,"274151322000068","219011344069620",38.31,42.00,0,390.44,450.26,128.0,121.6,0.477,621848.7,621848.7,399,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456129,796140.00
07/25/2016 10:15,2,5.205,ACTIVE,215.54,353.17,59.965,1469456103,"201051344001135","219011344069620",28.23,32.80,0,320.11,390.74,148.9,141.8,0.698,489799.6,489799.6,399,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456130,796141.00
07/25/2016 10:15,2,5.303,ACTIVE,215.77,356.78,59.954,1469456103,"201051344000594","219011344069620",28.27,35.40,0,317.70,390.44,151.7,144.5,0.703,500025.5,500025.5,397,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456131,796142.00
07/25/2016 10:15,2,5.244,ACTIVE,215.77,355.58,59.970,1469456103,"201051344001203","219011344069620",28.78,35.00,0,319.21,390.44,152.8,145.6,0.720,497493.5,497493.5,399,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456132,796143.00
07/25/2016 10:15,2,4.873,ACTIVE,213.06,362.19,59.959,1469456103,"274151322000054","219011344069620",27.29,40.00,0,327.92,376.92,134.7,128.0,0.517,743361.8,743361.8,395,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456133,796144.00
07/25/2016 10:15,2,5.307,ACTIVE,216.45,356.48,59.965,1469456103,"201051344000867","219011344069620",28.47,32.20,0,318.30,393.75,153.0,145.7,0.712,487376.4,487376.4,396,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456134,796145.00
07/25/2016 10:15,2,5.266,ACTIVE,215.77,356.18,59.996,1469456103,"201051344001093","219011344069620",28.75,33.80,0,319.21,390.44,153.3,146.1,0.712,495221.6,495221.6,399,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456135,796146.00
07/25/2016 10:15,2,5.234,ACTIVE,216.67,358.58,59.954,1469456103,"201051344000900","219011344069620",29.32,29.50,0,318.00,395.25,155.3,148.0,0.716,503547.4,503547.4,398,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456136,796147.00
07/25/2016 10:15,2,5.129,ACTIVE,216.90,357.38,59.970,1469456103,"201051344000648","219011344069620",28.94,30.30,0,319.81,394.05,150.4,143.3,0.703,493797.8,493797.8,399,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456137,796148.00
07/25/2016 10:15,2,5.221,ACTIVE,217.13,357.38,59.965,1469456103,"201051344000569","219011344069620",28.92,31.00,0,320.41,394.35,153.0,145.7,0.707,504184.8,504184.8,397,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456138,796149.00
07/25/2016 10:15,2,5.230,ACTIVE,217.35,357.98,59.965,1469456103,"201051344000983","219011344069620",28.86,30.80,0,318.91,394.65,152.8,145.6,0.720,496103.5,496103.5,398,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456139,796150.00
07/25/2016 10:15,2,5.273,ACTIVE,217.35,357.98,59.949,1469456103,"201051344001158","219011344069620",28.31,31.80,0,319.81,394.35,151.3,144.1,0.712,489123.7,489123.7,396,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456140,796151.00
07/25/2016 10:15,2,5.209,ACTIVE,217.35,359.78,59.959,1469456103,"201051344000576","219011344069620",28.94,29.50,0,320.41,395.55,152.6,145.3,0.716,496437.6,496437.6,398,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456141,796152.00
07/25/2016 10:15,2,4.807,ACTIVE,213.06,362.19,59.959,1469456103,"274151322000087","219011344069620",27.15,51.50,0,329.43,377.52,132.1,125.6,0.473,716216.8,716216.8,403,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469456142,796153.00
07/25/2016 10:30,2,5.660,ACTIVE,217.58,359.18,59.986,1469457003,"201051344000645","219011344069620",28.51,31.80,0,338.44,396.75,163.5,155.9,0.747,496047.6,496047.6,398,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457004,796154.00
07/25/2016 10:30,2,5.229,ACTIVE,213.06,345.36,59.981,1469457003,"274151322000085","219011344069620",26.82,40.40,0,333.93,376.92,142.0,135.1,0.548,744139.2,744139.2,395,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457005,796155.00
07/25/2016 10:30,2,5.664,ACTIVE,216.90,358.58,59.986,1469457003,"201051344000633","219011344069620",28.41,33.80,0,336.94,396.45,162.9,155.3,0.778,487347.2,487347.2,397,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457006,796156.00
07/25/2016 10:30,2,5.686,ACTIVE,217.80,360.99,59.975,1469457003,"201051344000469","219011344069620",28.82,29.50,0,337.84,398.86,165.9,158.2,0.769,489416.7,489416.7,399,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457007,796157.00
07/25/2016 10:30,2,5.504,ACTIVE,214.87,356.48,59.991,1469457003,"201051344000646","219011344069620",28.53,36.50,0,332.13,392.55,158.9,151.5,0.742,491063.3,491063.3,398,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457008,796158.00
07/25/2016 10:30,2,5.328,ACTIVE,213.06,355.58,59.944,1469457003,"274151322000052","219011344069620",27.85,44.00,0,332.43,379.32,150.3,143.2,0.592,761896.3,761896.3,398,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457009,796159.00
07/25/2016 10:30,2,5.604,ACTIVE,216.00,357.68,59.986,1469457003,"201051344000585","219011344069620",28.21,35.40,0,331.83,390.44,159.9,152.4,0.747,499561.8,499561.8,399,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457009,796160.00
07/25/2016 10:30,2,5.514,ACTIVE,214.64,353.17,59.981,1469457003,"201051344001230","219011344069620",28.82,36.00,0,333.03,393.15,161.0,153.5,0.756,494462.8,494462.8,399,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457010,796161.00
07/25/2016 10:30,2,5.508,ACTIVE,216.00,357.68,59.981,1469457003,"201051344000582","219011344069620",28.37,32.80,0,331.83,391.94,158.3,150.8,0.742,487418.8,487418.8,397,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457011,796162.00
07/25/2016 10:30,2,5.588,ACTIVE,214.87,355.58,59.986,1469457003,"201051344000955","219011344069620",28.53,35.80,0,332.13,392.25,161.4,153.9,0.773,500724.2,500724.2,398,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457012,796163.00
07/25/2016 10:30,2,3.539,ACTIVE,213.06,417.79,59.981,1469457003,"274151322000094","219011344069620",38.57,44.80,0,392.55,446.95,138.5,131.8,0.539,621774.2,621774.2,403,0,0,0,L,1151911521,0,121.78,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457013,796164.00
07/25/2016 10:30,2,5.564,ACTIVE,217.80,358.28,59.970,1469457003,"201051344000579","219011344069620",28.90,34.50,0,338.74,397.96,162.8,155.2,0.765,503486.1,503486.1,398,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457014,796165.00
07/25/2016 10:30,2,5.627,ACTIVE,214.41,355.88,59.981,1469457003,"201051344000890","219011344069620",28.21,38.20,0,333.03,392.55,160.9,153.4,0.725,497947.5,497947.5,396,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457015,796166.00
07/25/2016 10:30,2,5.584,ACTIVE,215.32,357.08,59.981,1469457003,"201051344000438","219011344069620",28.29,35.40,0,330.63,391.64,160.0,152.5,0.765,499630.0,499630.0,399,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457016,796167.00
07/25/2016 10:30,2,5.598,ACTIVE,214.87,354.97,59.991,1469457003,"201051344000417","219011344069620",27.69,38.40,0,332.43,391.64,157.0,149.6,0.756,491391.4,491391.4,396,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457017,796168.00
07/25/2016 10:30,2,5.209,ACTIVE,212.38,360.99,59.981,1469457003,"274151322000083","219011344069620",27.87,46.20,0,332.43,377.52,147.1,140.1,0.592,755033.2,755033.2,398,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457018,796169.00
07/25/2016 10:30,2,5.631,ACTIVE,213.51,366.10,59.975,1469457003,"274151322000076","219011344069620",28.33,43.80,0,332.73,382.33,161.5,153.9,0.632,804991.2,804991.2,395,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457019,796170.00
07/25/2016 10:30,2,5.729,ACTIVE,216.45,358.58,59.986,1469457003,"201051344000868","219011344069620",28.49,30.30,0,333.03,394.95,165.2,157.6,0.760,488334.8,488334.8,399,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457020,796171.00
07/25/2016 10:30,2,5.514,ACTIVE,212.61,352.57,59.986,1469457003,"274151322000095","219011344069620",28.47,43.80,0,333.03,381.12,158.9,151.5,0.605,796789.3,796789.3,395,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457020,796172.00
07/25/2016 10:30,2,5.715,ACTIVE,217.80,362.19,59.975,1469457003,"201051344000988","219011344069620",28.49,31.80,0,337.24,398.86,164.9,157.2,0.751,484895.8,484895.8,400,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457021,796173.00
07/25/2016 10:30,2,5.625,ACTIVE,215.77,355.28,60.018,1469457003,"201051344001025","219011344069620",28.51,36.30,0,332.13,391.94,162.3,154.7,0.738,498753.0,498753.0,399,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457022,796174.00
07/25/2016 10:30,2,5.580,ACTIVE,217.58,359.78,59.981,1469457003,"201051344000458","219011344069620",28.84,32.40,0,338.14,397.96,162.9,155.3,0.782,495805.6,495805.6,398,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457023,796175.00
07/25/2016 10:30,2,5.514,ACTIVE,217.80,360.08,59.986,1469457003,"201051344000853","219011344069620",29.44,31.30,0,338.14,398.86,164.5,156.8,0.756,494893.5,494893.5,399,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457024,796176.00
07/25/2016 10:30,2,5.531,ACTIVE,214.64,355.88,59.975,1469457003,"201051344000685","219011344069620",28.49,34.30,0,331.83,391.64,159.7,152.2,0.769,498916.4,498916.4,397,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457025,796177.00
07/25/2016 10:30,2,5.555,ACTIVE,215.77,355.88,59.970,1469457003,"201051344000917","219011344069620",28.45,33.00,0,331.53,390.74,160.0,152.5,0.756,495831.5,495831.5,398,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457026,796178.00
07/25/2016 10:30,2,5.566,ACTIVE,214.87,355.88,59.986,1469457003,"201051344001145","219011344069620",28.13,33.50,0,332.43,391.04,158.6,151.2,0.734,501011.4,501011.4,398,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457027,796179.00
07/25/2016 10:30,2,5.607,ACTIVE,216.00,357.38,59.986,1469457003,"201051344000651","219011344069620",28.39,33.30,0,332.73,391.64,161.2,153.7,0.747,493778.1,493778.1,398,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457028,796180.00
07/25/2016 10:30,2,5.285,ACTIVE,212.61,357.08,59.981,1469457003,"274151322000088","219011344069620",26.68,41.30,0,333.03,377.22,142.7,135.8,0.539,728122.3,728122.3,397,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457029,796181.00
07/25/2016 10:30,2,3.555,ACTIVE,213.51,412.68,59.981,1469457003,"274151322000068","219011344069620",38.27,44.30,0,391.64,448.75,136.5,129.8,0.521,621880.2,621880.2,400,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457030,796182.00
07/25/2016 10:30,2,5.562,ACTIVE,215.32,355.58,59.975,1469457003,"201051344001135","219011344069620",28.43,34.00,0,332.13,391.34,160.1,152.6,0.742,489836.4,489836.4,400,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457031,796183.00
07/25/2016 10:30,2,5.668,ACTIVE,215.77,357.38,59.975,1469457003,"201051344000594","219011344069620",28.47,37.30,0,331.53,392.85,163.4,155.8,0.751,500063.0,500063.0,398,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457032,796184.00
07/25/2016 10:30,2,5.697,ACTIVE,215.77,357.08,59.975,1469457003,"201051344001203","219011344069620",28.47,35.60,0,333.03,392.25,164.2,156.6,0.782,497531.2,497531.2,400,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457033,796185.00
07/25/2016 10:30,2,5.291,ACTIVE,212.61,364.29,59.970,1469457003,"274151322000054","219011344069620",26.96,41.00,0,333.03,378.12,144.3,137.4,0.552,743395.0,743395.0,396,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457033,796186.00
07/25/2016 10:30,2,5.646,ACTIVE,216.45,358.58,59.981,1469457003,"201051344000867","219011344069620",28.82,32.80,0,333.93,393.45,164.8,157.2,0.756,487414.2,487414.2,397,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457034,796187.00
07/25/2016 10:30,2,5.693,ACTIVE,215.77,357.98,59.981,1469457003,"201051344001093","219011344069620",28.55,34.80,0,331.83,392.25,164.6,156.9,0.765,495259.3,495259.3,400,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457035,796188.00
07/25/2016 10:30,2,5.736,ACTIVE,217.13,358.58,59.986,1469457003,"201051344000900","219011344069620",28.78,29.80,0,336.94,398.86,167.2,159.5,0.760,503585.8,503585.8,399,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457036,796189.00
07/25/2016 10:30,2,5.555,ACTIVE,217.13,358.28,59.986,1469457003,"201051344000648","219011344069620",28.82,31.30,0,338.14,397.66,162.2,154.7,0.756,493834.9,493834.9,400,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457037,796190.00
07/25/2016 10:30,2,5.633,ACTIVE,217.13,359.78,59.991,1469457003,"201051344000569","219011344069620",28.88,32.00,0,337.54,397.96,164.8,157.2,0.769,504222.6,504222.6,398,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457038,796191.00
07/25/2016 10:30,2,5.611,ACTIVE,217.35,360.99,59.986,1469457003,"201051344000983","219011344069620",29.00,31.00,0,337.54,397.66,164.9,157.3,0.773,496141.2,496141.2,399,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457039,796192.00
07/25/2016 10:30,2,5.631,ACTIVE,217.35,359.18,59.986,1469457003,"201051344001158","219011344069620",28.53,32.40,0,337.84,397.96,162.7,155.1,0.765,489161.0,489161.0,397,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457040,796193.00
07/25/2016 10:30,2,5.650,ACTIVE,217.35,359.18,59.965,1469457003,"201051344000576","219011344069620",28.75,30.30,0,337.84,398.56,164.4,156.8,0.769,496475.3,496475.3,399,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457041,796194.00
07/25/2016 10:30,2,5.256,ACTIVE,212.83,345.06,59.975,1469457003,"274151322000087","219011344069620",26.64,53.00,0,333.33,375.41,141.7,134.9,0.517,716249.3,716249.3,404,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457042,796195.00
07/25/2016 10:45,2,6.131,ACTIVE,218.48,360.99,59.975,1469457903,"201051344000645","219011344069620",27.67,32.60,0,337.84,400.36,171.7,163.8,0.778,496087.6,496087.6,399,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457904,796196.00
07/25/2016 10:45,2,5.633,ACTIVE,212.83,346.26,59.965,1469457903,"274151322000085","219011344069620",26.18,42.30,0,333.33,378.12,149.3,142.2,0.575,744173.9,744173.9,396,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457905,796197.00
07/25/2016 10:45,2,6.029,ACTIVE,217.58,360.38,59.970,1469457903,"201051344000633","219011344069620",27.99,35.40,0,336.94,400.96,171.0,163.1,0.791,487387.1,487387.1,398,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457906,796198.00
07/25/2016 10:45,2,6.039,ACTIVE,218.71,361.89,59.975,1469457903,"201051344000469","219011344069620",28.59,31.30,0,337.54,401.86,174.8,166.7,0.822,489457.3,489457.3,400,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457907,796199.00
07/25/2016 10:45,2,6.006,ACTIVE,215.32,357.38,59.975,1469457903,"201051344000646","219011344069620",27.59,38.00,0,331.83,395.55,167.8,160.1,0.787,491102.3,491102.3,399,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457908,796200.00
07/25/2016 10:45,2,5.672,ACTIVE,212.38,359.18,59.938,1469457903,"274151322000052","219011344069620",27.67,46.60,0,332.13,380.82,158.9,151.4,0.623,761933.1,761933.1,399,0,0,0,L,1151911521,0,121.55,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457909,796201.00
07/25/2016 10:45,2,5.900,ACTIVE,216.90,359.78,59.975,1469457903,"201051344000585","219011344069620",28.35,36.50,0,331.53,394.35,169.3,161.5,0.787,499601.1,499601.1,400,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457910,796202.00
07/25/2016 10:45,2,5.979,ACTIVE,215.09,357.38,59.970,1469457903,"201051344001230","219011344069620",28.01,38.40,0,331.53,395.25,169.5,161.7,0.787,494502.4,494502.4,400,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457911,796203.00
07/25/2016 10:45,2,5.934,ACTIVE,216.67,358.58,59.975,1469457903,"201051344000582","219011344069620",27.77,34.80,0,330.93,395.25,166.8,159.1,0.769,487457.6,487457.6,398,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457912,796204.00
07/25/2016 10:45,2,6.033,ACTIVE,215.54,357.68,59.986,1469457903,"201051344000955","219011344069620",27.87,36.80,0,332.13,394.95,170.3,162.4,0.809,500763.8,500763.8,399,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457913,796205.00
07/25/2016 10:45,2,3.811,ACTIVE,212.61,409.68,59.996,1469457903,"274151322000094","219011344069620",37.91,45.80,0,393.45,445.45,146.7,139.7,0.570,621808.2,621808.2,404,0,0,0,L,1151911521,0,121.55,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457913,796206.00
07/25/2016 10:45,2,6.047,ACTIVE,218.71,361.59,59.975,1469457903,"201051344000579","219011344069620",27.97,36.50,0,338.14,400.66,171.3,163.4,0.773,503526.0,503526.0,399,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457915,796207.00
07/25/2016 10:45,2,6.000,ACTIVE,215.54,357.38,59.970,1469457903,"201051344000890","219011344069620",27.83,40.00,0,331.83,394.95,169.2,161.4,0.773,497986.9,497986.9,397,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457916,796208.00
07/25/2016 10:45,2,5.990,ACTIVE,216.45,358.58,59.959,1469457903,"201051344000438","219011344069620",27.81,37.30,0,330.63,395.25,168.8,161.0,0.791,499669.2,499669.2,400,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457917,796209.00
07/25/2016 10:45,2,5.902,ACTIVE,215.54,357.08,59.975,1469457903,"201051344000417","219011344069620",27.73,40.40,0,332.13,394.65,165.7,158.0,0.795,491429.9,491429.9,397,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457918,796210.00
07/25/2016 10:45,2,5.629,ACTIVE,212.83,345.06,59.975,1469457903,"274151322000083","219011344069620",27.37,47.30,0,332.13,379.32,156.0,148.6,0.636,755069.4,755069.4,399,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457918,796211.00
07/25/2016 10:45,2,6.082,ACTIVE,213.96,365.80,59.965,1469457903,"274151322000076","219011344069620",27.77,46.40,0,333.03,383.83,171.0,163.2,0.645,805030.8,805030.8,396,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457919,796212.00
07/25/2016 10:45,2,6.031,ACTIVE,217.58,359.78,59.981,1469457903,"201051344000868","219011344069620",28.47,32.00,0,331.83,400.96,173.8,165.8,0.795,488375.3,488375.3,400,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457920,796213.00
07/25/2016 10:45,2,5.914,ACTIVE,213.06,365.80,59.965,1469457903,"274151322000095","219011344069620",28.09,46.40,0,331.83,384.43,168.2,160.5,0.636,796828.3,796828.3,396,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457921,796214.00
07/25/2016 10:45,2,6.145,ACTIVE,218.71,362.49,59.975,1469457903,"201051344000988","219011344069620",27.77,33.30,0,335.74,401.26,172.9,164.9,0.818,484936.2,484936.2,401,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457922,796215.00
07/25/2016 10:45,2,6.053,ACTIVE,216.67,358.28,59.975,1469457903,"201051344001025","219011344069620",27.95,38.20,0,331.53,395.55,171.2,163.3,0.778,498792.8,498792.8,400,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457923,796216.00
07/25/2016 10:45,2,6.008,ACTIVE,218.48,360.99,59.965,1469457903,"201051344000458","219011344069620",28.23,33.30,0,338.14,400.66,171.7,163.8,0.813,495845.6,495845.6,399,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457924,796217.00
07/25/2016 10:45,2,6.025,ACTIVE,218.48,363.09,59.970,1469457903,"201051344000853","219011344069620",28.51,32.00,0,337.54,400.36,174.0,166.0,0.804,494934.0,494934.0,400,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457925,796218.00
07/25/2016 10:45,2,5.971,ACTIVE,215.54,358.28,59.970,1469457903,"201051344000685","219011344069620",27.77,35.60,0,331.53,394.65,167.9,160.2,0.813,498955.6,498955.6,398,0,0,0,L,1122011218,0,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457926,796219.00
07/25/2016 10:45,2,5.924,ACTIVE,216.22,357.38,59.954,1469457903,"201051344000917","219011344069620",28.09,35.40,0,331.23,394.65,168.6,160.8,0.787,495870.8,495870.8,399,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457927,796220.00
07/25/2016 10:45,2,5.928,ACTIVE,215.54,357.98,59.965,1469457903,"201051344001145","219011344069620",27.89,35.20,0,331.83,394.05,167.4,159.6,0.769,501050.3,501050.3,399,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457927,796221.00
07/25/2016 10:45,2,6.027,ACTIVE,216.90,359.18,59.981,1469457903,"201051344000651","219011344069620",27.83,34.80,0,331.53,397.96,169.8,162.0,0.782,493817.6,493817.6,399,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457928,796222.00
07/25/2016 10:45,2,5.607,ACTIVE,212.83,347.16,59.965,1469457903,"274151322000088","219011344069620",26.44,42.30,0,332.13,378.72,150.1,142.9,0.570,728157.1,728157.1,398,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457929,796223.00
07/25/2016 10:45,2,3.820,ACTIVE,214.19,406.67,59.959,1469457903,"274151322000068","219011344069620",37.83,45.50,0,386.83,445.75,145.6,138.6,0.557,621913.9,621913.9,401,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457930,796224.00
07/25/2016 10:45,2,5.955,ACTIVE,216.22,358.58,59.959,1469457903,"201051344001135","219011344069620",28.01,35.00,0,331.53,394.65,168.9,161.1,0.782,489875.6,489875.6,401,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457931,796225.00
07/25/2016 10:45,2,6.105,ACTIVE,216.67,360.69,59.970,1469457903,"201051344000594","219011344069620",27.79,38.60,0,330.63,396.75,171.8,163.9,0.791,500103.0,500103.0,399,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457932,796226.00
07/25/2016 10:45,2,6.016,ACTIVE,216.67,357.98,59.965,1469457903,"201051344001203","219011344069620",28.45,38.00,0,332.13,396.45,173.2,165.3,0.822,497571.5,497571.5,401,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457933,796227.00
07/25/2016 10:45,2,5.596,ACTIVE,213.51,364.89,59.970,1469457903,"274151322000054","219011344069620",26.80,43.40,0,332.43,379.92,151.7,144.5,0.579,743430.3,743430.3,397,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457934,796228.00
07/25/2016 10:45,2,6.062,ACTIVE,217.58,359.78,59.970,1469457903,"201051344000867","219011344069620",28.15,34.80,0,332.13,399.76,172.8,164.8,0.787,487454.5,487454.5,398,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457935,796229.00
07/25/2016 10:45,2,6.025,ACTIVE,216.45,358.88,59.970,1469457903,"201051344001093","219011344069620",28.33,36.50,0,331.23,396.15,172.9,165.0,0.800,495299.7,495299.7,401,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457936,796230.00
07/25/2016 10:45,2,6.090,ACTIVE,218.03,363.09,59.981,1469457903,"201051344000900","219011344069620",28.61,31.00,0,337.24,402.46,176.4,168.3,0.809,503626.9,503626.9,400,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457937,796231.00
07/25/2016 10:45,2,5.945,ACTIVE,218.26,361.89,59.965,1469457903,"201051344000648","219011344069620",28.23,32.60,0,336.94,401.26,169.9,162.1,0.791,493874.6,493874.6,401,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457938,796232.00
07/25/2016 10:45,2,5.973,ACTIVE,218.48,362.19,59.933,1469457903,"201051344000569","219011344069620",28.73,32.60,0,336.94,401.56,173.7,165.7,0.800,504263.0,504263.0,399,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457939,796233.00
07/25/2016 10:45,2,6.020,ACTIVE,218.48,359.78,59.938,1469457903,"201051344001158","219011344069620",28.01,33.80,0,337.84,400.96,170.7,162.8,0.795,489200.8,489200.8,398,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457941,796234.00
07/25/2016 10:45,2,5.994,ACTIVE,218.48,361.89,59.959,1469457903,"201051344000576","219011344069620",28.53,31.50,0,337.54,401.56,173.1,165.2,0.809,496515.6,496515.6,400,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457942,796235.00
07/25/2016 10:45,2,5.576,ACTIVE,213.06,350.17,59.933,1469457903,"274151322000087","219011344069620",26.22,56.00,0,332.43,377.52,148.1,141.0,0.539,716283.9,716283.9,405,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457943,796236.00
07/25/2016 10:45,2,6.018,ACTIVE,218.71,360.08,59.965,1469457903,"201051344000983","219011344069620",28.43,32.60,0,336.94,402.16,173.3,165.4,0.809,496181.7,496181.7,400,0,0,0,L,1122011218,1,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469457944,796237.00
07/25/2016 11:00,2,6.410,ALERT,218.71,361.59,59.996,1469458803,"201051344000645","219011344069620",28.49,33.00,0,300.87,422.60,184.9,176.5,0.844,496130.3,496130.3,400,0,0,0,L,1122011218,0,124.49,124.49,0002,28,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458805,796238.00
07/25/2016 11:00,2,6.000,ACTIVE,213.74,363.69,59.991,1469458803,"274151322000085","219011344069620",26.46,43.20,0,332.73,382.03,160.6,153.1,0.632,744211.0,744211.0,397,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458806,796239.00
07/25/2016 11:00,2,6.451,ACTIVE,217.80,362.79,59.996,1469458803,"201051344000633","219011344069620",28.25,36.30,0,336.94,404.57,184.6,176.2,0.866,487429.8,487429.8,399,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458807,796240.00
07/25/2016 11:00,2,6.471,ACTIVE,219.16,365.80,60.002,1469458803,"201051344000469","219011344069620",28.75,31.00,0,336.64,406.37,188.3,179.8,0.884,489500.9,489500.9,401,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458808,796241.00
07/25/2016 11:00,2,6.270,ACTIVE,216.00,360.99,59.986,1469458803,"201051344000646","219011344069620",28.59,38.00,0,330.03,399.76,181.4,173.2,0.853,491144.3,491144.3,400,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458809,796242.00
07/25/2016 11:00,2,6.090,ACTIVE,213.51,369.10,60.007,1469458803,"274151322000052","219011344069620",27.77,48.30,0,331.53,384.43,171.4,163.5,0.672,761972.7,761972.7,400,0,0,0,L,1151911521,0,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458810,796243.00
07/25/2016 11:00,2,6.346,ACTIVE,217.13,360.69,59.991,1469458803,"201051344000585","219011344069620",28.55,36.80,0,331.53,401.86,183.5,175.2,0.844,499643.5,499643.5,401,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458811,796244.00
07/25/2016 11:00,2,6.307,ACTIVE,215.54,356.78,59.981,1469458803,"201051344001230","219011344069620",28.59,38.20,0,331.23,399.76,182.4,174.2,0.844,494544.6,494544.6,401,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458812,796245.00
07/25/2016 11:00,2,6.303,ACTIVE,217.13,362.49,59.991,1469458803,"201051344000582","219011344069620",28.23,35.20,0,331.23,403.07,180.1,171.9,0.835,487499.2,487499.2,399,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458813,796246.00
07/25/2016 11:00,2,6.461,ACTIVE,215.77,357.98,59.986,1469458803,"201051344000955","219011344069620",28.05,37.00,0,330.33,398.56,183.5,175.2,0.866,500806.2,500806.2,400,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458813,796247.00
07/25/2016 11:00,2,4.014,ACTIVE,213.29,429.22,59.986,1469458803,"274151322000094","219011344069620",38.82,47.00,0,391.34,451.46,157.2,149.8,0.605,621844.6,621844.6,405,0,0,0,L,1151911521,0,122.01,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458814,796248.00
07/25/2016 11:00,2,6.408,ACTIVE,219.16,363.09,59.996,1469458803,"201051344000579","219011344069620",28.47,37.00,0,336.94,403.97,184.7,176.3,0.857,503568.7,503568.7,400,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458815,796249.00
07/25/2016 11:00,2,6.361,ACTIVE,215.77,358.88,59.991,1469458803,"201051344000890","219011344069620",28.29,40.60,0,331.23,398.56,182.3,174.0,0.840,498029.0,498029.0,398,0,0,0,L,1122011218,0,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458816,796250.00
07/25/2016 11:00,2,6.391,ACTIVE,216.67,361.89,59.959,1469458803,"201051344000438","219011344069620",28.07,38.00,0,331.83,399.16,181.7,173.4,0.853,499711.2,499711.2,401,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458817,796251.00
07/25/2016 11:00,2,6.279,ACTIVE,216.22,358.88,59.986,1469458803,"201051344000417","219011344069620",28.15,41.00,0,331.23,397.66,179.0,170.8,0.844,491471.2,491471.2,398,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458818,796252.00
07/25/2016 11:00,2,6.010,ACTIVE,213.29,351.97,59.975,1469458803,"274151322000083","219011344069620",27.65,49.50,0,332.43,383.83,168.2,160.4,0.685,755108.3,755108.3,400,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458819,796253.00
07/25/2016 11:00,2,6.350,ACTIVE,214.19,356.78,59.996,1469458803,"274151322000076","219011344069620",28.61,48.30,0,330.93,385.63,183.9,175.5,0.725,805073.4,805073.4,397,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458820,796254.00
07/25/2016 11:00,2,6.387,ACTIVE,217.58,361.59,60.002,1469458803,"201051344000868","219011344069620",28.92,32.40,0,337.24,405.17,187.2,178.8,0.857,488418.6,488418.6,401,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458821,796255.00
07/25/2016 11:00,2,6.324,ACTIVE,213.29,359.18,59.986,1469458803,"274151322000095","219011344069620",28.31,47.30,0,331.53,386.83,181.4,173.2,0.694,796870.2,796870.2,397,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458822,796256.00
07/25/2016 11:00,2,6.590,ACTIVE,218.93,363.69,59.991,1469458803,"201051344000988","219011344069620",27.93,33.30,0,335.74,404.87,186.3,177.9,0.871,484979.3,484979.3,402,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458823,796257.00
07/25/2016 11:00,2,6.463,ACTIVE,216.67,359.78,59.975,1469458803,"201051344001025","219011344069620",28.29,38.40,0,332.13,399.46,185.2,176.8,0.831,498835.6,498835.6,401,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458824,796258.00
07/25/2016 11:00,2,6.389,ALERT,218.93,363.69,59.981,1469458803,"201051344000458","219011344069620",28.57,34.00,0,304.78,406.37,184.8,176.4,0.871,495888.2,495888.2,400,0,0,0,L,1122011218,0,124.27,124.49,0002,29,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458825,796259.00
07/25/2016 11:00,2,6.432,ACTIVE,219.39,364.89,60.002,1469458803,"201051344000853","219011344069620",28.75,32.20,0,337.24,405.47,187.2,178.8,0.875,494977.3,494977.3,401,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458826,796260.00
07/25/2016 11:00,2,6.330,ACTIVE,215.77,360.08,60.002,1469458803,"201051344000685","219011344069620",28.31,36.00,0,331.53,397.66,181.4,173.2,0.875,498997.6,498997.6,399,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458827,796261.00
07/25/2016 11:00,2,6.266,ACTIVE,216.90,360.38,59.996,1469458803,"201051344000917","219011344069620",28.67,35.20,0,331.23,398.56,181.8,173.5,0.862,495912.9,495912.9,400,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458828,796262.00
07/25/2016 11:00,2,6.309,ACTIVE,215.77,359.78,60.002,1469458803,"201051344001145","219011344069620",28.29,35.80,0,331.23,397.66,180.8,172.5,0.831,501092.1,501092.1,400,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458829,796263.00
07/25/2016 11:00,2,6.371,ACTIVE,217.35,360.38,60.007,1469458803,"201051344000651","219011344069620",28.39,35.20,0,331.83,403.37,183.2,174.9,0.835,493860.0,493860.0,400,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458830,796264.00
07/25/2016 11:00,2,6.029,ACTIVE,213.51,356.48,59.996,1469458803,"274151322000088","219011344069620",26.46,43.40,0,331.83,382.03,161.5,153.9,0.619,728194.5,728194.5,399,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458831,796265.00
07/25/2016 11:00,2,3.953,ACTIVE,214.19,423.81,59.986,1469458803,"274151322000068","219011344069620",39.34,46.80,0,386.23,453.26,157.9,150.4,0.605,621950.3,621950.3,402,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458832,796266.00
07/25/2016 11:00,2,6.428,ACTIVE,216.67,360.69,59.996,1469458803,"201051344001135","219011344069620",28.03,35.60,0,332.13,398.26,182.3,174.1,0.849,489917.8,489917.8,402,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458833,796267.00
07/25/2016 11:00,2,6.441,ACTIVE,217.13,360.69,59.965,1469458803,"201051344000594","219011344069620",28.39,39.80,0,332.73,404.57,184.9,176.5,0.844,500145.8,500145.8,400,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458834,796268.00
07/25/2016 11:00,2,6.459,ACTIVE,217.13,358.88,59.991,1469458803,"201051344001203","219011344069620",28.53,38.60,0,333.03,403.67,186.6,178.2,0.875,497614.7,497614.7,402,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458834,796269.00
07/25/2016 11:00,2,6.020,ACTIVE,213.74,352.87,60.018,1469458803,"274151322000054","219011344069620",26.88,43.60,0,331.83,383.83,163.8,156.2,0.623,743468.2,743468.2,398,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458835,796270.00
07/25/2016 11:00,2,6.459,ACTIVE,218.03,360.38,59.991,1469458803,"201051344000867","219011344069620",28.47,35.40,0,335.74,404.27,186.3,177.9,0.849,487497.6,487497.6,399,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458836,796271.00
07/25/2016 11:00,2,6.383,ACTIVE,216.90,361.59,59.991,1469458803,"201051344001093","219011344069620",28.77,36.30,0,331.23,401.56,185.8,177.4,0.853,495342.8,495342.8,402,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458837,796272.00
07/25/2016 11:00,2,6.506,ALERT,218.48,364.59,59.996,1469458803,"201051344000900","219011344069620",28.82,32.00,0,302.37,406.37,189.8,181.3,0.857,503670.8,503670.8,401,0,0,0,L,1122011218,0,124.27,124.04,0002,28,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458839,796273.00
07/25/2016 11:00,2,6.391,ACTIVE,218.48,363.99,60.012,1469458803,"201051344000648","219011344069620",28.29,32.80,0,318.61,443.34,183.1,174.8,0.853,493917.0,493917.0,402,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458840,796274.00
