ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 11:00,2,6.354,ALERT,218.71,363.99,59.986,1469458803,"201051344000569","219011344069620",29.08,32.60,0,297.26,406.07,187.3,178.8,0.871,504306.2,504306.2,400,0,0,0,L,1122011218,0,123.81,124.72,0002,28,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458842,796275.00
07/25/2016 11:00,2,6.408,ALERT,218.93,362.49,60.012,1469458803,"201051344000983","219011344069620",28.77,32.60,0,305.08,405.17,186.7,178.2,0.857,496224.7,496224.7,401,0,0,0,L,1122011218,0,124.49,124.04,0002,29,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458843,796276.00
07/25/2016 11:00,2,6.406,ACTIVE,218.93,364.29,59.996,1469458803,"201051344001158","219011344069620",28.33,34.80,0,336.64,403.97,183.7,175.4,0.862,489243.5,489243.5,399,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458844,796277.00
07/25/2016 11:00,2,6.381,ALERT,218.93,365.80,60.002,1469458803,"201051344000576","219011344069620",28.84,31.80,0,302.07,437.03,186.3,177.9,0.871,496558.8,496558.8,401,0,0,0,L,1122011218,0,124.27,124.27,0002,28,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458846,796278.00
07/25/2016 11:00,2,5.947,ACTIVE,213.51,361.59,59.991,1469458803,"274151322000087","219011344069620",26.52,56.50,0,332.43,380.82,159.7,152.2,0.592,716320.9,716320.9,406,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469458847,796279.00
07/25/2016 11:15,2,6.766,ACTIVE,219.39,365.19,59.959,1469459703,"201051344000645","219011344069620",28.09,33.80,0,317.70,408.78,192.6,183.9,0.879,496174.9,496174.9,402,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459704,796280.00
07/25/2016 11:15,2,6.295,ACTIVE,213.96,368.20,59.965,1469459703,"274151322000085","219011344069620",26.10,44.00,0,328.22,384.13,166.3,158.6,0.636,744249.5,744249.5,398,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459705,796281.00
07/25/2016 11:15,2,6.748,ACTIVE,218.71,364.89,59.938,1469459703,"201051344000633","219011344069620",28.05,36.50,0,318.91,409.08,191.7,183.1,0.897,487474.1,487474.1,400,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459706,796282.00
07/25/2016 11:15,2,6.732,ACTIVE,219.61,363.99,59.959,1469459703,"201051344000469","219011344069620",28.69,31.50,0,316.80,409.38,195.6,186.8,0.924,489546.1,489546.1,402,0,0,0,L,1122011218,0,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459707,796283.00
07/25/2016 11:15,2,6.662,ACTIVE,216.45,361.29,59.965,1469459703,"201051344000646","219011344069620",27.97,39.00,0,321.01,403.37,188.6,180.1,0.888,491187.8,491187.8,401,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459708,796284.00
07/25/2016 11:15,2,6.363,ACTIVE,214.19,370.30,59.949,1469459703,"274151322000052","219011344069620",27.51,49.50,0,327.92,386.53,177.4,169.3,0.698,762013.6,762013.6,401,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459709,796285.00
07/25/2016 11:15,2,6.660,ACTIVE,217.80,361.89,59.928,1469459703,"201051344000585","219011344069620",28.27,37.30,0,322.21,406.07,190.6,182.0,0.871,499687.5,499687.5,402,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459710,796286.00
07/25/2016 11:15,2,6.676,ACTIVE,216.22,360.08,59.954,1469459703,"201051344001230","219011344069620",28.09,38.40,0,320.71,403.37,189.9,181.4,0.897,494588.5,494588.5,402,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459710,796287.00
07/25/2016 11:15,2,6.648,ACTIVE,217.80,362.19,59.959,1469459703,"201051344000582","219011344069620",27.81,35.40,0,322.51,406.37,187.2,178.8,0.857,487542.5,487542.5,400,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459711,796288.00
07/25/2016 11:15,2,6.748,ACTIVE,216.45,359.48,59.986,1469459703,"201051344000955","219011344069620",27.85,38.20,0,321.91,402.16,190.2,181.7,0.888,500850.2,500850.2,401,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459712,796289.00
07/25/2016 11:15,2,4.232,ACTIVE,213.74,416.59,59.949,1469459703,"274151322000094","219011344069620",38.63,47.00,0,337.24,454.16,165.7,158.0,0.636,621882.5,621882.5,406,0,0,0,L,1151911521,0,122.23,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459713,796290.00
07/25/2016 11:15,2,6.705,ACTIVE,219.84,365.49,59.959,1469459703,"201051344000579","219011344069620",28.21,37.30,0,322.21,407.87,191.6,183.0,0.884,503613.0,503613.0,401,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459714,796291.00
07/25/2016 11:15,2,6.658,ACTIVE,216.45,360.38,59.965,1469459703,"201051344000890","219011344069620",28.07,41.00,0,323.72,403.07,189.2,180.7,0.866,498072.8,498072.8,399,0,0,0,L,1122011218,0,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459715,796292.00
07/25/2016 11:15,2,6.615,ACTIVE,217.13,360.99,59.981,1469459703,"201051344000438","219011344069620",28.13,38.40,0,311.99,410.58,188.4,179.9,0.884,499754.8,499754.8,402,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459716,796293.00
07/25/2016 11:15,2,6.648,ACTIVE,216.90,360.69,59.959,1469459703,"201051344000417","219011344069620",27.55,41.30,0,313.80,419.30,185.6,177.2,0.879,491514.1,491514.1,399,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459717,796294.00
07/25/2016 11:15,2,6.299,ACTIVE,213.06,366.40,59.949,1469459703,"274151322000083","219011344069620",27.45,49.80,0,328.52,386.83,175.1,167.0,0.716,755148.6,755148.6,401,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459718,796295.00
07/25/2016 11:15,2,6.738,ACTIVE,214.41,370.90,59.938,1469459703,"274151322000076","219011344069620",27.97,49.00,0,326.42,388.64,191.0,182.4,0.742,805117.4,805117.4,398,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459719,796296.00
07/25/2016 11:15,2,6.725,ACTIVE,218.48,363.09,59.965,1469459703,"201051344000868","219011344069620",28.61,32.40,0,320.11,410.28,195.0,186.3,0.884,488463.7,488463.7,402,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459720,796297.00
07/25/2016 11:15,2,6.637,ACTIVE,213.29,352.27,59.954,1469459703,"274151322000095","219011344069620",28.07,48.80,0,324.62,389.54,188.7,180.2,0.707,796913.7,796913.7,398,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459721,796298.00
07/25/2016 11:15,2,6.854,ACTIVE,219.61,365.80,59.954,1469459703,"201051344000988","219011344069620",27.99,33.00,0,318.91,409.08,194.1,185.4,0.902,485024.2,485024.2,403,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459722,796299.00
07/25/2016 11:15,2,6.760,ACTIVE,217.13,361.89,59.959,1469459703,"201051344001025","219011344069620",28.07,39.30,0,326.42,405.47,192.2,183.5,0.866,498880.0,498880.0,402,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459722,796300.00
07/25/2016 11:15,2,6.715,ACTIVE,219.61,364.89,59.959,1469459703,"201051344000458","219011344069620",28.31,35.00,0,318.61,407.57,192.5,183.9,0.910,495932.7,495932.7,402,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459723,796301.00
07/25/2016 11:15,2,6.758,ACTIVE,220.29,367.30,59.959,1469459703,"201051344000853","219011344069620",28.53,32.60,0,319.51,419.90,195.2,186.5,0.915,495022.4,495022.4,402,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459724,796302.00
07/25/2016 11:15,2,6.613,ACTIVE,216.22,360.69,59.959,1469459703,"201051344000685","219011344069620",28.17,36.80,0,319.51,402.77,188.5,180.0,0.906,499041.1,499041.1,400,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459725,796303.00
07/25/2016 11:15,2,6.623,ACTIVE,217.58,360.38,59.944,1469459703,"201051344000917","219011344069620",28.21,35.60,0,322.51,405.17,189.2,180.7,0.893,495956.5,495956.5,401,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459726,796304.00
07/25/2016 11:15,2,6.586,ACTIVE,216.22,360.38,59.970,1469459703,"201051344001145","219011344069620",28.17,36.00,0,325.22,402.16,187.8,179.4,0.857,501135.5,501135.5,401,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459727,796305.00
07/25/2016 11:15,2,6.709,ACTIVE,217.58,360.69,59.954,1469459703,"201051344000651","219011344069620",28.03,35.80,0,324.32,407.87,190.3,181.8,0.866,493904.0,493904.0,401,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459728,796306.00
07/25/2016 11:15,2,6.307,ACTIVE,213.74,349.56,59.954,1469459703,"274151322000088","219011344069620",26.24,44.30,0,327.32,384.73,167.5,159.7,0.645,728233.1,728233.1,400,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459729,796307.00
07/25/2016 11:15,2,4.314,ACTIVE,214.41,407.57,59.959,1469459703,"274151322000068","219011344069620",37.59,47.00,0,331.53,449.05,164.5,156.8,0.632,621988.0,621988.0,403,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459730,796308.00
07/25/2016 11:15,2,6.656,ACTIVE,217.13,360.99,59.959,1469459703,"201051344001135","219011344069620",28.09,35.80,0,323.41,405.77,189.3,180.8,0.875,489961.5,489961.5,403,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459731,796309.00
07/25/2016 11:15,2,6.838,ACTIVE,217.35,363.39,59.965,1469459703,"201051344000594","219011344069620",27.73,40.40,0,321.01,409.68,192.1,183.4,0.888,500190.2,500190.2,401,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459732,796310.00
07/25/2016 11:15,2,6.756,ACTIVE,217.58,361.29,59.954,1469459703,"201051344001203","219011344069620",28.31,39.00,0,321.01,408.48,193.5,184.8,0.910,497659.4,497659.4,403,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459733,796311.00
07/25/2016 11:15,2,6.309,ACTIVE,213.74,368.50,59.981,1469459703,"274151322000054","219011344069620",26.56,44.50,0,327.32,386.23,169.7,161.8,0.650,743507.3,743507.3,399,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459734,796312.00
07/25/2016 11:15,2,6.789,ACTIVE,218.48,363.09,59.970,1469459703,"201051344000867","219011344069620",28.19,35.60,0,322.21,408.18,193.8,185.1,0.902,487542.3,487542.3,400,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459735,796313.00
07/25/2016 11:15,2,6.744,ACTIVE,217.58,361.59,59.959,1469459703,"201051344001093","219011344069620",28.21,37.30,0,324.32,409.08,192.6,183.9,0.884,495387.3,495387.3,403,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459735,796314.00
07/25/2016 11:15,2,6.740,ACTIVE,219.16,364.29,59.959,1469459703,"201051344000900","219011344069620",28.96,32.00,0,318.61,409.38,197.7,188.9,0.888,503716.5,503716.5,403,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459736,796315.00
07/25/2016 11:15,2,6.646,ACTIVE,219.16,363.69,59.949,1469459703,"201051344000648","219011344069620",28.33,33.30,0,319.21,407.57,190.5,181.9,0.879,493961.0,493961.0,403,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459737,796316.00
07/25/2016 11:15,2,6.723,ACTIVE,219.39,365.19,59.954,1469459703,"201051344000569","219011344069620",28.63,33.50,0,320.11,408.48,194.8,186.0,0.893,504351.2,504351.2,402,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459738,796317.00
07/25/2016 11:15,2,6.717,ACTIVE,219.61,366.40,59.954,1469459703,"201051344000983","219011344069620",28.59,33.50,0,317.40,409.38,194.4,185.7,0.910,496269.5,496269.5,403,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459739,796318.00
07/25/2016 11:15,2,6.725,ACTIVE,219.84,364.89,59.959,1469459703,"201051344001158","219011344069620",28.07,34.80,0,319.51,407.27,191.2,182.6,0.893,489287.5,489287.5,400,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459740,796319.00
07/25/2016 11:15,2,6.682,ACTIVE,219.61,365.49,59.954,1469459703,"201051344000576","219011344069620",28.67,32.20,0,318.00,414.49,194.0,185.4,0.893,496603.5,496603.5,403,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459741,796320.00
07/25/2016 11:15,2,6.252,ACTIVE,213.74,365.80,59.949,1469459703,"274151322000087","219011344069620",26.16,56.50,0,326.42,382.93,165.6,157.9,0.610,716358.9,716358.9,407,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469459742,796321.00
07/25/2016 11:30,2,6.834,ACTIVE,219.39,364.59,59.933,1469460603,"201051344000645","219011344069620",27.75,33.80,0,319.51,422.30,190.8,182.3,0.844,496219.4,496219.4,403,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460604,796322.00
07/25/2016 11:30,2,7.068,ACTIVE,213.96,345.36,59.949,1469460603,"274151322000085","219011344069620",25.82,43.40,0,324.92,387.44,184.8,176.5,0.707,744288.0,744288.0,399,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460605,796323.00
07/25/2016 11:30,2,4.529,ACTIVE,216.45,355.88,59.996,1469460603,"201051344000633","219011344069620",28.11,37.50,0,318.00,416.89,128.7,122.3,0.610,487518.5,487518.5,401,0,0,0,L,1122011218,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460606,796324.00
07/25/2016 11:30,2,4.178,ACTIVE,216.67,354.67,59.965,1469460603,"201051344000469","219011344069620",27.67,31.30,0,315.30,424.11,117.4,111.4,0.583,489591.4,489591.4,403,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460607,796325.00
07/25/2016 11:30,2,3.902,ACTIVE,213.96,349.56,59.970,1469460603,"201051344000646","219011344069620",28.09,38.60,0,316.50,415.09,111.0,105.2,0.530,491231.5,491231.5,402,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460608,796326.00
07/25/2016 11:30,2,3.850,ACTIVE,212.83,346.26,59.944,1469460603,"274151322000052","219011344069620",27.49,50.40,0,327.02,390.44,107.0,101.3,0.415,762054.7,762054.7,402,0,0,0,L,1151911521,0,121.55,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460609,796327.00
07/25/2016 11:30,2,5.266,ACTIVE,215.77,354.67,59.970,1469460603,"201051344000585","219011344069620",27.77,36.80,0,318.61,416.29,148.0,140.9,0.681,499731.6,499731.6,403,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460609,796328.00
07/25/2016 11:30,2,4.877,ACTIVE,214.19,351.07,59.981,1469460603,"201051344001230","219011344069620",27.67,38.80,0,317.70,409.68,136.4,129.7,0.628,494632.4,494632.4,403,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460610,796329.00
07/25/2016 11:30,2,4.018,ACTIVE,214.87,351.37,59.954,1469460603,"201051344000582","219011344069620",27.95,36.00,0,317.10,415.99,113.7,107.8,0.526,487585.8,487585.8,401,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460611,796330.00
07/25/2016 11:30,2,3.662,ACTIVE,213.51,347.46,59.959,1469460603,"201051344000955","219011344069620",27.73,38.00,0,318.00,410.28,102.9,97.4,0.495,500894.1,500894.1,402,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460612,796331.00
07/25/2016 11:30,2,2.320,ACTIVE,212.61,412.08,59.954,1469460603,"274151322000094","219011344069620",37.79,47.50,0,331.53,458.37,88.7,83.7,0.340,621920.6,621920.6,407,0,0,0,L,1151911521,0,121.55,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460613,796332.00
07/25/2016 11:30,2,4.889,ACTIVE,217.58,356.18,59.959,1469460603,"201051344000579","219011344069620",28.25,38.20,0,319.81,422.60,140.0,133.2,0.645,503657.3,503657.3,402,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460614,796333.00
07/25/2016 11:30,2,4.102,ACTIVE,213.74,349.26,59.970,1469460603,"201051344000890","219011344069620",27.53,41.80,0,318.91,410.28,114.5,108.5,0.544,498116.5,498116.5,400,0,0,0,L,1122011218,0,122.91,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460615,796334.00
07/25/2016 11:30,2,4.744,ACTIVE,214.87,354.07,59.965,1469460603,"201051344000438","219011344069620",27.85,38.40,0,319.21,415.69,134.0,127.4,0.650,499798.2,499798.2,403,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460616,796335.00
07/25/2016 11:30,2,4.609,ACTIVE,214.41,351.07,59.975,1469460603,"201051344000417","219011344069620",27.65,41.80,0,317.10,412.08,129.0,122.6,0.597,491556.9,491556.9,400,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460617,796336.00
07/25/2016 11:30,2,5.029,ACTIVE,212.61,351.97,59.965,1469460603,"274151322000083","219011344069620",27.63,50.60,0,327.92,390.74,140.7,133.9,0.570,755188.8,755188.8,402,0,0,0,L,1151911521,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460618,796337.00
07/25/2016 11:30,2,4.912,ACTIVE,213.51,363.39,59.981,1469460603,"274151322000076","219011344069620",27.81,49.30,0,322.51,394.65,138.3,131.5,0.544,805161.5,805161.5,399,0,0,0,L,1151911521,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460619,796338.00
07/25/2016 11:30,2,5.371,ACTIVE,216.67,357.08,59.965,1469460603,"201051344000868","219011344069620",28.27,32.80,0,319.51,418.70,154.0,146.7,0.725,488508.6,488508.6,403,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460620,796339.00
07/25/2016 11:30,2,6.682,ACTIVE,213.06,341.15,59.959,1469460603,"274151322000095","219011344069620",27.47,48.30,0,326.12,394.35,185.8,177.4,0.707,796957.1,796957.1,399,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460620,796340.00
07/25/2016 11:30,2,6.635,ACTIVE,219.39,363.09,59.975,1469460603,"201051344000988","219011344069620",27.97,34.50,0,316.50,423.20,187.9,179.4,0.862,485068.8,485068.8,404,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460621,796341.00
07/25/2016 11:30,2,5.639,ACTIVE,216.00,356.48,59.954,1469460603,"201051344001025","219011344069620",27.89,39.00,0,319.81,417.19,159.0,151.5,0.685,498924.2,498924.2,403,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460622,796342.00
07/25/2016 11:30,2,5.525,ACTIVE,218.03,357.68,59.933,1469460603,"201051344000458","219011344069620",28.19,34.80,0,317.70,423.50,157.5,150.1,0.756,495977.0,495977.0,403,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460623,796343.00
07/25/2016 11:30,2,4.867,ACTIVE,218.03,357.38,59.954,1469460603,"201051344000853","219011344069620",28.21,33.00,0,320.11,423.50,138.8,132.1,0.619,495067.2,495067.2,403,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460624,796344.00
07/25/2016 11:30,2,3.984,ACTIVE,213.96,350.47,59.959,1469460603,"201051344000685","219011344069620",27.71,37.00,0,316.20,409.98,111.7,105.9,0.544,499084.5,499084.5,401,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460625,796345.00
07/25/2016 11:30,2,3.803,ACTIVE,214.41,348.96,59.959,1469460603,"201051344000917","219011344069620",28.21,36.30,0,319.51,415.69,108.4,102.7,0.499,496000.0,496000.0,402,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460626,796346.00
07/25/2016 11:30,2,3.115,ACTIVE,213.51,346.26,59.981,1469460603,"201051344001145","219011344069620",28.05,36.50,0,320.11,410.58,88.5,83.5,0.402,501178.7,501178.7,402,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460627,796347.00
07/25/2016 11:30,2,3.143,ACTIVE,213.96,346.86,59.965,1469460603,"201051344000651","219011344069620",27.75,35.60,0,317.70,415.69,88.3,83.3,0.402,493947.6,493947.6,402,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460628,796348.00
07/25/2016 11:30,2,2.859,ACTIVE,212.16,359.18,59.954,1469460603,"274151322000088","219011344069620",26.84,44.50,0,324.32,388.04,77.8,73.2,0.544,728271.4,728271.4,401,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460628,796349.00
07/25/2016 11:30,2,2.193,ACTIVE,213.06,418.39,59.959,1469460603,"274151322000068","219011344069620",38.27,47.00,0,333.33,452.96,84.5,79.7,0.318,622025.6,622025.6,404,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460629,796350.00
07/25/2016 11:30,2,3.396,ACTIVE,213.96,346.86,59.928,1469460603,"201051344001135","219011344069620",27.87,35.60,0,318.61,415.09,95.8,90.6,0.433,490004.9,490004.9,404,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460630,796351.00
07/25/2016 11:30,2,3.502,ACTIVE,214.41,349.56,59.965,1469460603,"201051344000594","219011344069620",25.72,40.60,0,319.21,418.09,91.2,86.1,0.420,500234.2,500234.2,402,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460631,796352.00
07/25/2016 11:30,2,3.637,ACTIVE,214.41,348.96,59.970,1469460603,"201051344001203","219011344069620",28.09,38.40,0,318.30,417.19,103.5,98.0,0.491,497703.7,497703.7,404,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460632,796353.00
07/25/2016 11:30,2,3.588,ACTIVE,212.38,352.57,59.959,1469460603,"274151322000054","219011344069620",26.72,44.00,0,322.81,388.64,96.9,91.6,0.371,743546.0,743546.0,400,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460633,796354.00
07/25/2016 11:30,2,3.199,ACTIVE,214.87,348.06,59.965,1469460603,"201051344000867","219011344069620",28.23,35.60,0,318.61,416.59,91.3,86.2,0.424,487586.6,487586.6,401,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460634,796355.00
07/25/2016 11:30,2,2.281,ACTIVE,212.61,351.97,59.933,1469460603,"201051344001093","219011344069620",28.11,37.30,0,319.51,417.19,64.9,60.7,0.535,495431.3,495431.3,404,0,0,0,L,1122011218,0,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460635,796356.00
07/25/2016 11:30,2,2.434,ACTIVE,213.96,354.07,59.991,1469460603,"201051344000900","219011344069620",28.75,32.20,0,318.91,424.11,70.8,66.4,0.575,503761.6,503761.6,404,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460636,796357.00
07/25/2016 11:30,2,2.100,ACTIVE,213.96,354.67,59.965,1469460603,"201051344000648","219011344069620",27.81,34.00,0,317.70,422.00,59.1,55.1,0.504,494004.5,494004.5,404,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460637,796358.00
07/25/2016 11:30,2,2.258,ACTIVE,213.96,355.88,59.933,1469460603,"201051344000569","219011344069620",27.93,33.50,0,318.00,424.11,63.8,59.6,0.517,504395.6,504395.6,403,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460638,796359.00
07/25/2016 11:30,2,2.064,ACTIVE,213.96,354.37,59.965,1469460603,"201051344000983","219011344069620",27.93,33.50,0,319.51,423.81,58.3,54.4,0.491,496313.7,496313.7,404,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460639,796360.00
07/25/2016 11:30,2,2.020,ACTIVE,213.96,353.47,59.954,1469460603,"201051344001158","219011344069620",27.12,35.00,0,318.00,421.70,55.5,51.6,0.464,489331.0,489331.0,401,0,0,0,L,1122011218,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460640,796361.00
07/25/2016 11:30,2,1.828,ACTIVE,214.19,354.07,59.938,1469460603,"201051344000576","219011344069620",27.67,32.40,0,317.70,424.11,51.2,47.5,0.429,496647.5,496647.5,404,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460641,796362.00
07/25/2016 11:30,2,1.695,ACTIVE,211.48,347.16,59.965,1469460603,"274151322000087","219011344069620",25.62,56.30,0,321.91,386.83,44.0,40.6,0.287,716396.4,716396.4,408,0,0,0,L,1151911521,0,121.33,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469460642,796363.00
07/25/2016 11:45,2,8.090,ACTIVE,220.97,368.20,59.981,1469461503,"201051344000645","219011344069620",28.21,34.30,0,318.61,422.30,230.8,220.9,1.030,496264.1,496264.1,404,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461504,796364.00
07/25/2016 11:45,2,6.830,ACTIVE,214.19,352.27,59.981,1469461503,"274151322000085","219011344069620",26.10,43.60,0,323.72,389.24,180.5,172.3,0.689,744326.8,744326.8,400,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461505,796365.00
07/25/2016 11:45,2,4.586,ACTIVE,217.13,356.78,59.959,1469461503,"201051344000633","219011344069620",28.07,37.80,0,317.70,416.89,130.3,123.8,0.628,487563.1,487563.1,402,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461506,796366.00
07/25/2016 11:45,2,4.939,ACTIVE,218.03,358.58,59.986,1469461503,"201051344000469","219011344069620",27.85,31.50,0,316.20,424.41,139.1,132.3,0.650,489636.9,489636.9,404,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461507,796367.00
07/25/2016 11:45,2,3.557,ACTIVE,213.96,347.46,59.975,1469461503,"201051344000646","219011344069620",27.89,39.00,0,316.20,416.89,100.1,94.7,0.460,491275.6,491275.6,403,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461508,796368.00
07/25/2016 11:45,2,3.262,ACTIVE,212.83,347.46,59.986,1469461503,"274151322000052","219011344069620",27.43,49.30,0,326.12,392.25,90.6,85.6,0.354,762096.2,762096.2,403,0,0,0,L,1151911521,0,121.55,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461509,796369.00
07/25/2016 11:45,2,6.979,ACTIVE,217.13,359.48,60.028,1469461503,"201051344000585","219011344069620",27.81,37.50,0,319.21,416.59,195.9,187.2,0.893,499776.3,499776.3,404,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461510,796370.00
07/25/2016 11:45,2,6.613,ACTIVE,215.54,357.98,59.986,1469461503,"201051344001230","219011344069620",28.19,38.20,0,317.10,412.98,188.6,180.1,0.862,494676.6,494676.6,404,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461510,796371.00
07/25/2016 11:45,2,6.338,ACTIVE,217.13,359.48,59.991,1469461503,"201051344000582","219011344069620",27.65,35.40,0,317.10,416.89,177.4,169.3,0.818,487629.5,487629.5,402,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461511,796372.00
07/25/2016 11:45,2,6.941,ACTIVE,216.67,359.18,59.981,1469461503,"201051344000955","219011344069620",27.93,38.20,0,316.20,415.99,196.3,187.6,0.928,500938.5,500938.5,403,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461512,796373.00
07/25/2016 11:45,2,3.674,ACTIVE,213.51,401.86,59.975,1469461503,"274151322000094","219011344069620",35.92,47.50,0,330.33,458.07,133.8,127.2,0.517,621959.3,621959.3,408,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461513,796374.00
07/25/2016 11:45,2,4.977,ACTIVE,216.90,355.88,59.981,1469461503,"201051344000579","219011344069620",28.15,37.50,0,318.61,422.00,141.8,134.9,0.663,503701.9,503701.9,403,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461514,796375.00
07/25/2016 11:45,2,8.193,ACTIVE,216.67,361.29,59.949,1469461503,"201051344000890","219011344069620",25.76,41.50,0,318.30,417.19,214.2,204.8,1.012,498160.7,498160.7,401,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461515,796376.00
07/25/2016 11:45,2,7.398,ACTIVE,217.35,361.59,59.986,1469461503,"201051344000438","219011344069620",28.45,38.20,0,318.30,417.19,212.6,203.3,0.972,499842.4,499842.4,404,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461516,796377.00
07/25/2016 11:45,2,6.898,ACTIVE,216.45,360.38,59.986,1469461503,"201051344000417","219011344069620",27.75,41.80,0,316.20,415.69,193.8,185.2,0.906,491600.3,491600.3,401,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461517,796378.00
07/25/2016 11:45,2,3.531,ACTIVE,212.83,348.36,60.002,1469461503,"274151322000083","219011344069620",26.84,50.40,0,325.52,391.64,95.8,90.5,0.389,755229.7,755229.7,403,0,0,0,L,1151911521,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461518,796379.00
07/25/2016 11:45,2,4.523,ACTIVE,213.51,345.06,59.991,1469461503,"274151322000076","219011344069620",28.45,49.80,0,326.72,396.15,130.5,124.0,0.508,805206.3,805206.3,400,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461518,796380.00
07/25/2016 11:45,2,3.508,ACTIVE,215.09,348.96,59.986,1469461503,"201051344000868","219011344069620",26.86,32.80,0,317.70,418.09,95.5,90.3,0.446,488553.8,488553.8,404,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461519,796381.00
07/25/2016 11:45,2,4.332,ACTIVE,213.06,360.38,59.970,1469461503,"274151322000095","219011344069620",28.21,49.50,0,319.21,395.85,123.8,117.6,0.473,797001.3,797001.3,400,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461520,796382.00
07/25/2016 11:45,2,3.959,ACTIVE,216.45,353.17,59.991,1469461503,"201051344000988","219011344069620",28.19,34.00,0,316.50,423.20,112.7,106.9,0.526,485113.8,485113.8,405,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461521,796383.00
07/25/2016 11:45,2,3.078,ACTIVE,213.74,345.66,59.981,1469461503,"201051344001025","219011344069620",28.17,38.80,0,319.21,417.49,88.0,83.0,0.415,498969.1,498969.1,404,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461522,796384.00
07/25/2016 11:45,2,4.354,ACTIVE,216.45,353.47,59.986,1469461503,"201051344000458","219011344069620",27.77,35.00,0,317.10,422.00,122.7,116.5,0.601,496021.6,496021.6,404,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461523,796385.00
07/25/2016 11:45,2,6.986,ACTIVE,218.71,361.59,59.986,1469461503,"201051344000853","219011344069620",22.05,33.00,0,319.81,423.20,156.2,148.8,0.751,495112.4,495112.4,404,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461524,796386.00
07/25/2016 11:45,2,8.217,ACTIVE,216.00,360.69,59.975,1469461503,"201051344000685","219011344069620",25.49,36.50,0,316.80,416.29,212.3,203.0,1.052,499128.6,499128.6,402,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461525,796387.00
07/25/2016 11:45,2,8.246,ACTIVE,218.48,363.99,59.991,1469461503,"201051344000917","219011344069620",26.26,36.00,0,318.61,416.29,219.3,209.8,1.065,496044.2,496044.2,403,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461526,796388.00
07/25/2016 11:45,2,7.828,ACTIVE,216.67,362.79,59.986,1469461503,"201051344001145","219011344069620",28.17,36.30,0,320.11,415.99,223.2,213.5,1.030,501222.7,501222.7,403,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461527,796389.00
07/25/2016 11:45,2,7.877,ACTIVE,218.48,366.10,59.991,1469461503,"201051344000651","219011344069620",28.01,35.80,0,319.21,416.89,223.3,213.6,1.012,493992.1,493992.1,403,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461528,796390.00
07/25/2016 11:45,2,7.295,ACTIVE,215.09,361.89,59.996,1469461503,"274151322000088","219011344069620",26.28,44.80,0,323.11,389.84,194.0,185.3,0.729,728310.6,728310.6,402,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461528,796391.00
07/25/2016 11:45,2,5.029,ACTIVE,215.32,418.39,59.975,1469461503,"274151322000068","219011344069620",37.19,46.80,0,329.73,454.76,190.0,181.4,0.734,622064.3,622064.3,405,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461529,796392.00
07/25/2016 11:45,2,7.738,ACTIVE,217.80,363.69,59.975,1469461503,"201051344001135","219011344069620",27.75,35.80,0,318.00,417.49,217.3,207.8,0.990,490049.4,490049.4,405,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461530,796393.00
07/25/2016 11:45,2,7.684,ACTIVE,218.26,365.49,59.991,1469461503,"201051344000594","219011344069620",28.21,41.30,0,319.51,418.39,219.4,209.8,0.990,500279.1,500279.1,403,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461531,796394.00
07/25/2016 11:45,2,7.660,ACTIVE,218.03,362.79,59.975,1469461503,"201051344001203","219011344069620",28.47,39.30,0,317.70,418.70,220.8,211.2,1.034,497749.0,497749.0,405,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461532,796395.00
07/25/2016 11:45,2,7.113,ACTIVE,214.64,351.37,59.975,1469461503,"274151322000054","219011344069620",26.70,44.00,0,325.22,391.34,192.3,183.7,0.734,743585.8,743585.8,401,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461533,796396.00
07/25/2016 11:45,2,7.686,ACTIVE,219.16,364.59,59.991,1469461503,"201051344000867","219011344069620",28.21,35.40,0,319.51,416.89,219.4,209.9,0.986,487631.8,487631.8,402,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461534,796397.00
07/25/2016 11:45,2,7.596,ACTIVE,218.03,364.29,59.959,1469461503,"201051344001093","219011344069620",28.35,37.00,0,317.40,418.39,218.0,208.5,0.994,495476.4,495476.4,405,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461535,796398.00
07/25/2016 11:45,2,7.672,ACTIVE,220.06,370.60,59.981,1469461503,"201051344000900","219011344069620",28.75,32.20,0,319.51,423.20,223.2,213.6,0.999,503807.7,503807.7,405,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461536,796399.00
07/25/2016 11:45,2,7.516,ACTIVE,219.84,367.60,59.986,1469461503,"201051344000648","219011344069620",28.29,34.50,0,317.70,422.30,215.3,205.8,0.990,494049.0,494049.0,405,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461537,796400.00
07/25/2016 11:45,2,7.543,ACTIVE,220.29,367.30,59.986,1469461503,"201051344000569","219011344069620",28.71,33.80,0,318.30,422.60,219.2,209.7,1.008,504441.1,504441.1,404,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461538,796401.00
07/25/2016 11:45,2,7.525,ACTIVE,220.52,368.80,59.991,1469461503,"201051344000983","219011344069620",28.69,33.00,0,319.21,422.00,218.6,209.0,1.003,496359.2,496359.2,405,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461539,796402.00
07/25/2016 11:45,2,7.580,ACTIVE,220.52,368.50,59.986,1469461503,"201051344001158","219011344069620",28.03,35.40,0,319.51,421.70,214.8,205.4,0.986,489375.9,489375.9,402,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461540,796403.00
07/25/2016 11:45,2,7.631,ACTIVE,220.29,367.60,60.023,1469461503,"201051344000576","219011344069620",28.21,32.60,0,319.21,423.20,217.9,208.4,0.986,496692.9,496692.9,405,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461540,796404.00
07/25/2016 11:45,2,7.008,ACTIVE,214.19,351.07,60.012,1469461503,"274151322000087","219011344069620",26.00,56.00,0,325.22,388.34,184.5,176.1,0.694,716435.6,716435.6,409,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469461541,796405.00
07/25/2016 12:00,2,7.691,ACTIVE,220.97,369.40,60.012,1469462404,"201051344000645","219011344069620",27.87,34.80,0,320.11,418.39,217.1,207.6,0.977,496313.9,496313.9,405,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462405,796406.00
07/25/2016 12:00,2,7.117,ACTIVE,215.09,358.58,60.007,1469462404,"274151322000085","219011344069620",25.80,46.20,0,327.32,388.94,186.0,177.6,0.712,744369.5,744369.5,401,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462406,796407.00
07/25/2016 12:00,2,7.650,ACTIVE,219.84,369.40,60.007,1469462404,"201051344000633","219011344069620",27.87,38.00,0,318.30,415.09,215.9,206.5,1.012,487612.7,487612.7,403,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462407,796408.00
07/25/2016 12:00,2,7.664,ACTIVE,221.42,371.81,60.012,1469462404,"201051344000469","219011344069620",28.45,32.00,0,316.20,422.00,220.7,211.1,1.025,489687.6,489687.6,405,0,0,0,L,1122011218,0,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462407,796409.00
07/25/2016 12:00,2,7.566,ACTIVE,217.80,367.00,60.018,1469462404,"201051344000646","219011344069620",27.89,39.50,0,321.61,414.49,213.8,204.4,0.994,491324.6,491324.6,404,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462408,796410.00
07/25/2016 12:00,2,7.330,ACTIVE,215.09,353.47,60.018,1469462404,"274151322000052","219011344069620",26.88,52.00,0,323.72,391.64,199.4,190.5,0.778,762141.9,762141.9,404,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462409,796411.00
07/25/2016 12:00,2,7.512,ACTIVE,219.16,366.10,60.007,1469462404,"201051344000585","219011344069620",28.47,37.80,0,322.81,414.49,216.4,207.0,0.999,499826.1,499826.1,405,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462410,796412.00
07/25/2016 12:00,2,7.438,ACTIVE,217.35,361.89,60.018,1469462404,"201051344001230","219011344069620",28.47,38.60,0,317.10,411.78,214.6,205.2,0.990,494726.0,494726.0,405,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462411,796413.00
07/25/2016 12:00,2,7.512,ACTIVE,218.93,366.40,59.991,1469462404,"201051344000582","219011344069620",27.91,36.80,0,318.91,415.69,212.5,203.2,0.972,487678.3,487678.3,403,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462412,796414.00
07/25/2016 12:00,2,7.621,ACTIVE,217.80,364.59,60.012,1469462404,"201051344000955","219011344069620",27.77,38.60,0,320.41,413.29,214.4,205.0,1.003,500987.8,500987.8,404,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462413,796415.00
07/25/2016 12:00,2,4.820,ACTIVE,214.64,414.19,60.002,1469462404,"274151322000094","219011344069620",38.15,49.80,0,331.53,457.47,187.2,178.7,0.729,622002.0,622002.0,409,0,0,0,L,1151911521,0,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462414,796416.00
07/25/2016 12:00,2,7.652,ACTIVE,221.19,368.50,60.007,1469462404,"201051344000579","219011344069620",27.89,38.60,0,322.51,419.60,216.1,206.7,1.012,503751.6,503751.6,404,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462415,796417.00
