ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 12:00,2,7.680,ACTIVE,217.58,365.49,60.007,1469462404,"201051344000890","219011344069620",27.51,42.00,0,319.51,413.89,213.9,204.5,0.981,498209.8,498209.8,402,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462416,796418.00
07/25/2016 12:00,2,7.551,ACTIVE,218.71,368.20,60.007,1469462404,"201051344000438","219011344069620",27.85,39.50,0,320.11,414.79,212.9,203.6,1.012,499891.3,499891.3,405,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462417,796419.00
07/25/2016 12:00,2,7.521,ACTIVE,218.03,364.59,60.012,1469462404,"201051344000417","219011344069620",27.61,42.50,0,318.91,412.38,210.3,201.0,0.986,491648.6,491648.6,402,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462417,796420.00
07/25/2016 12:00,2,7.238,ACTIVE,214.41,367.60,59.986,1469462404,"274151322000083","219011344069620",26.94,52.50,0,324.32,391.04,197.3,188.6,0.800,755274.9,755274.9,404,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462418,796421.00
07/25/2016 12:00,2,7.580,ACTIVE,216.00,354.07,59.996,1469462404,"274151322000076","219011344069620",28.11,51.50,0,327.32,395.85,215.5,206.0,0.831,805255.7,805255.7,401,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462419,796422.00
07/25/2016 12:00,2,7.771,ACTIVE,219.84,369.10,60.002,1469462404,"201051344000868","219011344069620",28.07,33.50,0,317.70,416.29,220.8,211.2,0.999,488604.6,488604.6,405,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462420,796423.00
07/25/2016 12:00,2,7.594,ACTIVE,214.87,361.29,60.028,1469462404,"274151322000095","219011344069620",27.81,50.80,0,320.71,395.25,213.8,204.4,0.804,797050.2,797050.2,401,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462421,796424.00
07/25/2016 12:00,2,7.865,ACTIVE,221.19,370.00,60.039,1469462404,"201051344000988","219011344069620",27.57,34.50,0,318.61,422.00,219.5,210.0,0.999,485164.3,485164.3,406,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462422,796425.00
07/25/2016 12:00,2,7.695,ACTIVE,218.93,365.80,60.007,1469462404,"201051344001025","219011344069620",28.13,39.50,0,321.91,414.79,219.3,209.8,0.986,499019.3,499019.3,405,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462423,796426.00
07/25/2016 12:00,2,7.721,ACTIVE,221.42,370.60,59.991,1469462404,"201051344000458","219011344069620",28.17,36.00,0,318.30,420.20,220.2,210.6,1.025,496072.0,496072.0,405,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462424,796427.00
07/25/2016 12:00,2,7.730,ACTIVE,221.87,368.80,60.002,1469462404,"201051344000853","219011344069620",28.53,34.30,0,320.11,421.40,223.3,213.6,1.012,495163.4,495163.4,405,0,0,0,L,1122011218,0,126.30,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462425,796428.00
07/25/2016 12:00,2,7.738,ACTIVE,217.58,364.89,60.002,1469462404,"201051344000685","219011344069620",27.57,38.00,0,318.30,412.98,215.9,206.5,1.012,499177.9,499177.9,403,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462426,796429.00
07/25/2016 12:00,2,7.562,ACTIVE,218.93,366.40,59.996,1469462404,"201051344000917","219011344069620",28.31,37.30,0,321.31,414.79,216.7,207.2,0.999,496093.6,496093.6,404,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462427,796430.00
07/25/2016 12:00,2,7.482,ACTIVE,217.58,361.89,60.018,1469462404,"201051344001145","219011344069620",27.91,37.30,0,323.41,413.59,211.1,201.8,0.946,501271.8,501271.8,404,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462427,796431.00
07/25/2016 12:00,2,7.656,ACTIVE,219.39,366.70,59.996,1469462404,"201051344000651","219011344069620",27.97,36.50,0,324.32,414.49,216.9,207.5,0.981,494041.9,494041.9,404,0,0,0,L,1122011218,0,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462428,796432.00
07/25/2016 12:00,2,7.213,ACTIVE,215.09,349.86,59.986,1469462404,"274151322000088","219011344069620",25.64,46.20,0,325.82,388.04,187.4,178.9,0.712,728353.8,728353.8,403,0,0,0,L,1151911521,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462429,796433.00
07/25/2016 12:00,2,4.848,ACTIVE,216.00,420.50,59.991,1469462404,"274151322000068","219011344069620",38.45,49.50,0,344.15,457.17,189.8,181.3,0.725,622107.0,622107.0,406,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462430,796434.00
07/25/2016 12:00,2,7.666,ACTIVE,219.16,363.99,59.949,1469462404,"201051344001135","219011344069620",27.91,37.00,0,322.81,413.89,216.6,207.2,0.990,490098.9,490098.9,406,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462431,796435.00
07/25/2016 12:00,2,7.705,ACTIVE,218.93,365.80,60.002,1469462404,"201051344000594","219011344069620",27.77,41.80,0,317.70,416.59,216.6,207.2,0.972,500329.2,500329.2,404,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462432,796436.00
07/25/2016 12:00,2,7.723,ACTIVE,219.39,367.00,59.996,1469462404,"201051344001203","219011344069620",28.09,40.20,0,320.71,415.39,219.6,210.1,1.052,497799.5,497799.5,406,0,0,0,L,1122011218,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462433,796437.00
07/25/2016 12:00,2,7.197,ACTIVE,215.09,366.40,59.986,1469462404,"274151322000054","219011344069620",26.28,46.40,0,324.92,389.24,191.6,183.0,0.734,743629.7,743629.7,402,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462434,796438.00
07/25/2016 12:00,2,7.793,ACTIVE,219.84,366.40,59.996,1469462404,"201051344000867","219011344069620",27.95,36.80,0,319.21,415.69,220.6,210.9,0.990,487682.3,487682.3,403,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462435,796439.00
07/25/2016 12:00,2,7.635,ACTIVE,219.39,366.10,60.023,1469462404,"201051344001093","219011344069620",28.35,38.20,0,319.51,415.99,219.2,209.6,0.994,495526.6,495526.6,406,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462436,796440.00
07/25/2016 12:00,2,7.863,ACTIVE,220.97,368.80,59.965,1469462404,"201051344000900","219011344069620",28.47,33.00,0,320.41,420.80,226.7,216.8,1.008,503859.3,503859.3,406,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462437,796441.00
07/25/2016 12:00,2,7.639,ACTIVE,220.74,369.10,59.986,1469462404,"201051344000648","219011344069620",28.19,34.80,0,317.40,418.70,218.1,208.6,0.994,494098.7,494098.7,406,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462438,796442.00
07/25/2016 12:00,2,7.756,ACTIVE,221.19,368.80,60.007,1469462404,"201051344000569","219011344069620",28.47,35.20,0,318.00,420.20,223.5,213.8,1.021,504492.0,504492.0,405,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462439,796443.00
07/25/2016 12:00,2,7.729,ACTIVE,221.42,368.80,60.012,1469462404,"201051344000983","219011344069620",28.21,34.50,0,318.61,419.30,220.8,211.1,1.016,496409.9,496409.9,406,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462440,796444.00
07/25/2016 12:00,2,7.801,ACTIVE,221.64,370.90,59.996,1469462404,"201051344001158","219011344069620",27.63,35.80,0,318.30,419.00,218.3,208.8,0.999,489425.7,489425.7,403,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462441,796445.00
07/25/2016 12:00,2,7.787,ACTIVE,221.19,370.00,60.002,1469462404,"201051344000576","219011344069620",28.29,33.30,0,318.30,420.80,223.0,213.3,1.016,496743.6,496743.6,406,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462442,796446.00
07/25/2016 12:00,2,6.963,ACTIVE,215.09,368.80,59.991,1469462404,"274151322000087","219011344069620",26.26,57.30,0,324.02,385.63,185.0,176.7,0.689,716478.3,716478.3,410,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469462443,796447.00
07/25/2016 12:15,2,3.789,ACTIVE,216.67,352.87,59.954,1469463304,"201051344000645","219011344069620",27.61,36.00,0,320.71,422.60,105.8,100.2,0.477,496364.7,496364.7,406,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463305,796448.00
07/25/2016 12:15,2,4.818,ACTIVE,213.51,360.69,59.959,1469463304,"274151322000085","219011344069620",25.88,46.60,0,328.52,390.14,126.3,120.0,0.486,744413.1,744413.1,402,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463306,796449.00
07/25/2016 12:15,2,4.193,ACTIVE,216.22,353.47,59.959,1469463304,"201051344000633","219011344069620",27.71,39.30,0,316.20,417.19,117.4,111.4,0.552,487663.2,487663.2,404,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463306,796450.00
07/25/2016 12:15,2,3.662,ACTIVE,216.45,352.57,59.965,1469463304,"201051344000469","219011344069620",27.93,32.40,0,317.10,424.41,103.8,98.3,0.504,489739.1,489739.1,406,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463307,796451.00
07/25/2016 12:15,2,5.641,ACTIVE,216.00,356.78,59.991,1469463304,"201051344000646","219011344069620",27.49,39.80,0,319.51,417.79,157.0,149.6,0.720,491374.7,491374.7,405,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463308,796452.00
07/25/2016 12:15,2,4.381,ACTIVE,213.06,360.38,59.965,1469463304,"274151322000052","219011344069620",27.39,52.80,0,328.82,393.15,121.2,115.1,0.468,762188.7,762188.7,405,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463309,796453.00
07/25/2016 12:15,2,3.273,ACTIVE,215.54,349.56,59.970,1469463304,"201051344000585","219011344069620",28.33,38.40,0,320.11,415.69,93.6,88.4,0.389,499876.8,499876.8,406,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463310,796454.00
07/25/2016 12:15,2,2.590,ACTIVE,213.29,348.36,59.959,1469463304,"201051344001230","219011344069620",27.91,39.80,0,319.21,417.19,72.8,68.3,0.597,494776.1,494776.1,406,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463311,796455.00
07/25/2016 12:15,2,4.111,ACTIVE,215.32,354.67,59.970,1469463304,"201051344000582","219011344069620",24.21,37.30,0,319.51,417.49,101.0,95.6,0.477,487727.9,487727.9,404,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463312,796456.00
07/25/2016 12:15,2,6.373,ACTIVE,216.00,360.38,59.965,1469463304,"201051344000955","219011344069620",26.66,39.30,0,319.81,417.19,172.5,164.5,0.893,501037.9,501037.9,405,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463313,796457.00
07/25/2016 12:15,2,4.412,ACTIVE,214.41,405.17,59.954,1469463304,"274151322000094","219011344069620",37.89,49.50,0,334.24,453.26,171.0,163.1,0.663,622045.8,622045.8,410,0,0,0,L,1151911521,0,122.68,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463314,796458.00
07/25/2016 12:15,2,8.098,ACTIVE,221.64,369.70,59.981,1469463304,"201051344000579","219011344069620",27.79,39.50,0,321.01,422.30,227.8,217.9,1.043,503801.9,503801.9,405,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463315,796459.00
07/25/2016 12:15,2,8.039,ACTIVE,217.58,365.19,59.928,1469463304,"201051344000890","219011344069620",27.67,43.20,0,320.41,417.19,225.1,215.3,1.021,498259.7,498259.7,403,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463316,796460.00
07/25/2016 12:15,2,7.916,ACTIVE,218.26,364.89,59.975,1469463304,"201051344000438","219011344069620",27.73,40.40,0,318.00,416.89,222.2,212.5,1.052,499941.0,499941.0,406,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463316,796461.00
07/25/2016 12:15,2,7.812,ACTIVE,217.80,364.89,59.959,1469463304,"201051344000417","219011344069620",27.57,43.40,0,319.21,416.29,218.1,208.6,1.016,491697.6,491697.6,403,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463317,796462.00
07/25/2016 12:15,2,7.467,ACTIVE,214.41,375.41,59.965,1469463304,"274151322000083","219011344069620",27.00,53.80,0,328.82,392.85,204.1,195.1,0.849,755321.0,755321.0,405,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463318,796463.00
07/25/2016 12:15,2,7.879,ACTIVE,215.54,370.00,59.975,1469463304,"274151322000076","219011344069620",27.79,51.80,0,326.72,397.66,221.6,212.0,0.853,805306.0,805306.0,402,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463319,796464.00
07/25/2016 12:15,2,7.943,ACTIVE,219.39,363.99,59.928,1469463304,"201051344000868","219011344069620",28.15,34.50,0,318.30,418.39,226.3,216.5,1.016,488655.7,488655.7,406,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463320,796465.00
07/25/2016 12:15,2,7.820,ACTIVE,214.41,374.81,59.954,1469463304,"274151322000095","219011344069620",27.61,51.80,0,323.72,396.45,218.5,209.0,0.831,797100.1,797100.1,402,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463321,796466.00
07/25/2016 12:15,2,7.988,ACTIVE,221.19,369.40,59.965,1469463304,"201051344000988","219011344069620",27.63,35.20,0,318.91,423.81,223.5,213.8,1.030,485215.1,485215.1,407,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463322,796467.00
07/25/2016 12:15,2,7.730,ACTIVE,218.71,364.89,59.996,1469463304,"201051344001025","219011344069620",28.41,40.20,0,321.31,419.30,222.4,212.7,1.008,499070.1,499070.1,406,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463323,796468.00
07/25/2016 12:15,2,7.840,ACTIVE,221.19,368.20,59.959,1469463304,"201051344000458","219011344069620",28.03,36.50,0,318.61,422.30,222.5,212.9,1.047,496122.6,496122.6,406,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463324,796469.00
07/25/2016 12:15,2,7.771,ACTIVE,221.42,370.90,59.991,1469463304,"201051344000853","219011344069620",28.59,33.80,0,320.41,423.50,225.1,215.3,1.039,495214.7,495214.7,406,0,0,0,L,1122011218,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463325,796470.00
07/25/2016 12:15,2,7.723,ACTIVE,217.35,363.69,59.970,1469463304,"201051344000685","219011344069620",27.89,38.20,0,318.30,416.89,218.0,208.5,1.039,499227.9,499227.9,404,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463326,796471.00
07/25/2016 12:15,2,7.672,ACTIVE,218.71,367.30,59.954,1469463304,"201051344000917","219011344069620",28.15,37.50,0,320.41,416.89,218.7,209.1,1.043,496143.6,496143.6,405,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463326,796472.00
07/25/2016 12:15,2,7.729,ACTIVE,217.35,365.49,59.928,1469463304,"201051344001145","219011344069620",27.73,37.50,0,318.91,416.59,216.9,207.5,0.977,501321.6,501321.6,405,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463327,796473.00
07/25/2016 12:15,2,7.770,ACTIVE,219.16,366.70,59.965,1469463304,"201051344000651","219011344069620",27.85,37.80,0,319.51,416.29,219.1,209.5,0.990,494092.1,494092.1,405,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463328,796474.00
07/25/2016 12:15,2,7.234,ACTIVE,214.19,351.67,59.959,1469463304,"274151322000088","219011344069620",25.94,46.20,0,326.72,390.44,190.0,181.5,0.725,728397.5,728397.5,404,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463329,796475.00
07/25/2016 12:15,2,4.877,ACTIVE,215.54,428.01,59.959,1469463304,"274151322000068","219011344069620",38.07,49.30,0,335.74,453.86,188.7,180.2,0.729,622150.6,622150.6,407,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463330,796476.00
07/25/2016 12:15,2,7.736,ACTIVE,218.48,367.00,59.959,1469463304,"201051344001135","219011344069620",27.77,37.80,0,319.51,417.49,217.6,208.1,1.003,490148.9,490148.9,407,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463331,796477.00
07/25/2016 12:15,2,7.797,ACTIVE,218.71,366.40,59.965,1469463304,"201051344000594","219011344069620",27.87,42.50,0,318.00,417.79,219.9,210.3,0.999,500379.6,500379.6,405,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463332,796478.00
07/25/2016 12:15,2,7.717,ACTIVE,218.93,367.90,59.970,1469463304,"201051344001203","219011344069620",28.33,40.40,0,318.91,417.19,221.2,211.6,1.039,497850.5,497850.5,407,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463333,796479.00
07/25/2016 12:15,2,7.256,ACTIVE,214.41,360.69,59.959,1469463304,"274151322000054","219011344069620",26.22,46.60,0,327.02,392.25,192.4,183.8,0.734,743674.1,743674.1,403,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463334,796480.00
07/25/2016 12:15,2,7.764,ACTIVE,219.61,366.70,59.965,1469463304,"201051344000867","219011344069620",28.15,37.50,0,318.91,417.19,221.3,211.6,0.999,487733.0,487733.0,404,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463335,796481.00
07/25/2016 12:15,2,7.812,ACTIVE,218.93,365.19,59.959,1469463304,"201051344001093","219011344069620",27.71,38.60,0,319.51,417.79,219.3,209.8,0.999,495577.2,495577.2,407,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463336,796482.00
07/25/2016 12:15,2,7.842,ACTIVE,220.52,369.10,59.959,1469463304,"201051344000900","219011344069620",28.53,33.80,0,318.30,423.81,226.6,216.8,1.003,503911.2,503911.2,407,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463337,796483.00
07/25/2016 12:15,2,7.766,ACTIVE,220.52,367.90,59.933,1469463304,"201051344000648","219011344069620",27.63,35.60,0,318.00,422.60,217.3,207.8,0.994,494148.6,494148.6,407,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463337,796484.00
07/25/2016 12:15,2,7.742,ACTIVE,220.74,369.10,59.959,1469463304,"201051344000569","219011344069620",28.47,35.40,0,317.40,423.20,223.2,213.5,1.016,504543.1,504543.1,406,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463338,796485.00
07/25/2016 12:15,2,7.742,ACTIVE,221.19,369.10,59.975,1469463304,"201051344000983","219011344069620",28.31,34.80,0,318.91,423.20,222.1,212.4,1.003,496460.9,496460.9,407,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463339,796486.00
07/25/2016 12:15,2,7.693,ACTIVE,221.19,368.20,59.954,1469463304,"201051344001158","219011344069620",27.95,36.80,0,318.91,422.30,217.6,208.1,0.999,489475.7,489475.7,404,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463340,796487.00
07/25/2016 12:15,2,7.732,ACTIVE,220.74,369.70,60.002,1469463304,"201051344000576","219011344069620",28.33,33.80,0,317.70,424.11,221.4,211.8,1.016,496794.4,496794.4,407,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463341,796488.00
07/25/2016 12:15,2,7.252,ACTIVE,214.41,368.80,59.986,1469463304,"274151322000087","219011344069620",25.49,58.30,0,326.12,388.64,187.1,178.6,0.694,716521.5,716521.5,411,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469463342,796489.00
07/25/2016 12:30,2,7.932,ACTIVE,222.10,373.91,59.954,1469464203,"201051344000645","219011344069620",27.93,36.30,0,320.11,430.42,224.5,214.7,0.990,496417.2,496417.2,407,0,0,0,L,1122011218,0,126.30,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464204,796490.00
07/25/2016 12:30,2,7.367,ACTIVE,216.00,355.28,59.965,1469464203,"274151322000085","219011344069620",25.74,47.30,0,323.11,392.85,192.0,183.4,0.729,744458.1,744458.1,403,0,0,0,L,1151911521,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464205,796491.00
07/25/2016 12:30,2,7.891,ACTIVE,220.74,370.00,59.954,1469464203,"201051344000633","219011344069620",27.95,40.00,0,319.51,428.91,223.2,213.5,1.043,487715.6,487715.6,405,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464206,796492.00
07/25/2016 12:30,2,8.000,ACTIVE,222.55,371.81,59.965,1469464203,"201051344000469","219011344069620",28.13,33.30,0,318.00,427.41,228.0,218.1,1.069,489792.7,489792.7,407,0,0,0,L,1122011218,0,125.62,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464207,796493.00
07/25/2016 12:30,2,7.799,ACTIVE,218.93,366.40,59.970,1469464203,"201051344000646","219011344069620",27.97,39.80,0,320.11,417.79,220.8,211.2,1.025,491426.7,491426.7,406,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464208,796494.00
07/25/2016 12:30,2,7.434,ACTIVE,216.00,373.01,59.970,1469464203,"274151322000052","219011344069620",27.35,53.30,0,319.81,397.66,205.9,196.8,0.795,762237.2,762237.2,406,0,0,0,L,1151911521,0,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464209,796495.00
07/25/2016 12:30,2,7.961,ACTIVE,220.29,370.00,59.965,1469464203,"201051344000585","219011344069620",27.81,38.60,0,321.01,422.60,224.2,214.5,1.030,499929.7,499929.7,407,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464210,796496.00
07/25/2016 12:30,2,7.787,ACTIVE,218.26,364.29,59.965,1469464203,"201051344001230","219011344069620",28.07,40.00,0,317.70,418.70,221.4,211.8,1.012,494828.3,494828.3,407,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464211,796497.00
07/25/2016 12:30,2,7.781,ACTIVE,220.06,368.20,59.954,1469464203,"201051344000582","219011344069620",27.81,37.80,0,323.41,422.00,219.2,209.6,0.990,487779.6,487779.6,405,0,0,0,L,1122011218,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464212,796498.00
07/25/2016 12:30,2,7.855,ACTIVE,218.93,369.10,59.981,1469464203,"201051344000955","219011344069620",27.83,39.50,0,326.12,419.00,221.3,211.6,1.021,501090.2,501090.2,406,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464213,796499.00
07/25/2016 12:30,2,5.059,ACTIVE,215.77,423.81,59.965,1469464203,"274151322000094","219011344069620",37.55,49.00,0,377.52,455.67,192.5,183.9,0.738,622091.4,622091.4,411,0,0,0,L,1151911521,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464214,796500.00
07/25/2016 12:30,2,7.914,ACTIVE,222.32,372.41,59.991,1469464203,"201051344000579","219011344069620",27.83,39.80,0,330.93,425.01,223.1,213.4,1.047,503854.5,503854.5,406,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464215,796501.00
07/25/2016 12:30,2,7.840,ACTIVE,218.71,366.70,59.933,1469464203,"201051344000890","219011344069620",27.77,43.60,0,327.32,422.30,220.4,210.9,1.003,498311.8,498311.8,404,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464216,796502.00
07/25/2016 12:30,2,7.834,ACTIVE,219.61,366.70,59.959,1469464203,"201051344000438","219011344069620",27.67,40.20,0,324.62,421.70,219.5,210.0,1.016,499992.9,499992.9,407,0,0,0,L,1122011218,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464217,796503.00
07/25/2016 12:30,2,7.727,ACTIVE,218.93,366.10,59.970,1469464203,"201051344000417","219011344069620",27.67,43.60,0,327.02,418.39,216.5,207.1,1.012,491748.7,491748.7,404,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464218,796504.00
07/25/2016 12:30,2,7.436,ACTIVE,215.32,364.89,59.954,1469464203,"274151322000083","219011344069620",27.04,54.80,0,320.11,398.86,203.4,194.4,0.818,755369.1,755369.1,406,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464219,796505.00
07/25/2016 12:30,2,7.867,ACTIVE,216.22,366.40,59.959,1469464203,"274151322000076","219011344069620",27.85,53.50,0,324.92,404.27,221.9,212.3,0.857,805358.6,805358.6,403,0,0,0,L,1151911521,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464220,796506.00
07/25/2016 12:30,2,8.053,ACTIVE,220.74,369.10,59.954,1469464203,"201051344000868","219011344069620",27.85,34.00,0,325.52,423.20,227.1,217.3,1.021,488709.3,488709.3,407,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464220,796507.00
07/25/2016 12:30,2,7.850,ACTIVE,215.32,381.12,59.954,1469464203,"274151322000095","219011344069620",27.67,52.30,0,318.91,403.37,219.8,210.3,0.835,797152.1,797152.1,403,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464221,796508.00
07/25/2016 12:30,2,8.014,ACTIVE,222.10,370.90,59.975,1469464203,"201051344000988","219011344069620",27.79,35.80,0,330.63,429.22,225.6,215.8,1.034,485268.2,485268.2,408,0,0,0,L,1122011218,0,125.85,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464222,796509.00
07/25/2016 12:30,2,7.914,ACTIVE,220.06,369.10,59.975,1469464203,"201051344001025","219011344069620",28.07,40.60,0,323.11,420.80,224.9,215.1,1.003,499123.2,499123.2,407,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464223,796510.00
07/25/2016 12:30,2,7.842,ACTIVE,222.32,370.30,59.965,1469464203,"201051344000458","219011344069620",28.27,36.50,0,330.63,428.31,224.4,214.7,1.021,496175.6,496175.6,407,0,0,0,L,1122011218,0,126.07,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464224,796511.00
07/25/2016 12:30,2,7.877,ACTIVE,222.77,373.01,59.933,1469464203,"201051344000853","219011344069620",28.53,34.80,0,331.53,425.91,227.6,217.7,1.047,495268.4,495268.4,407,0,0,0,L,1122011218,0,126.53,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464225,796512.00
07/25/2016 12:30,2,7.799,ACTIVE,218.26,367.90,59.965,1469464203,"201051344000685","219011344069620",27.91,38.20,0,324.62,416.89,220.2,210.6,1.043,499280.0,499280.0,405,0,0,0,L,1122011218,0,125.85,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464226,796513.00
07/25/2016 12:30,2,7.795,ACTIVE,219.84,367.90,59.965,1469464203,"201051344000917","219011344069620",27.99,38.40,0,324.62,415.99,220.9,211.3,1.025,496195.8,496195.8,406,0,0,0,L,1122011218,0,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464227,796514.00
07/25/2016 12:30,2,7.828,ACTIVE,218.71,363.99,59.954,1469464203,"201051344001145","219011344069620",27.75,38.20,0,323.41,415.99,220.0,210.4,0.968,501373.5,501373.5,406,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464228,796515.00
07/25/2016 12:30,2,7.824,ACTIVE,220.29,368.20,59.970,1469464203,"201051344000651","219011344069620",28.03,37.30,0,325.52,425.91,222.1,212.4,0.994,494144.6,494144.6,406,0,0,0,L,1122011218,0,126.53,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464229,796516.00
07/25/2016 12:30,2,7.348,ACTIVE,215.54,355.58,59.949,1469464203,"274151322000088","219011344069620",25.98,46.40,0,320.11,395.55,193.3,184.6,0.729,728443.2,728443.2,405,0,0,0,L,1151911521,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464229,796517.00
07/25/2016 12:30,2,4.865,ACTIVE,216.45,440.34,59.975,1469464203,"274151322000068","219011344069620",38.90,49.80,0,387.74,458.07,192.0,183.4,0.742,622196.1,622196.1,408,0,0,0,L,1151911521,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464230,796518.00
07/25/2016 12:30,2,7.779,ACTIVE,219.84,369.40,59.970,1469464203,"201051344001135","219011344069620",28.07,37.30,0,321.91,425.61,221.0,211.4,1.012,490201.2,490201.2,408,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464231,796519.00
07/25/2016 12:30,2,7.947,ACTIVE,219.61,368.20,59.965,1469464203,"201051344000594","219011344069620",27.79,43.60,0,326.72,426.81,223.8,214.1,1.008,500432.3,500432.3,406,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464232,796520.00
07/25/2016 12:30,2,7.895,ACTIVE,219.84,367.60,59.975,1469464203,"201051344001203","219011344069620",28.17,40.60,0,319.21,422.30,225.2,215.4,1.039,497903.7,497903.7,408,0,0,0,L,1122011218,0,126.30,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464233,796521.00
07/25/2016 12:30,2,7.375,ACTIVE,215.77,376.62,59.954,1469464203,"274151322000054","219011344069620",26.24,46.80,0,320.41,396.45,195.9,187.2,0.747,743720.4,743720.4,404,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464234,796522.00
07/25/2016 12:30,2,8.002,ALERT,220.74,368.20,59.933,1469464203,"201051344000867","219011344069620",27.75,37.50,0,307.18,424.11,224.8,215.1,1.012,487785.9,487785.9,405,0,0,0,L,1122011218,0,125.62,125.17,0002,33,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464236,796523.00
07/25/2016 12:30,2,7.846,ACTIVE,219.84,368.20,59.970,1469464203,"201051344001093","219011344069620",28.09,39.00,0,323.72,422.00,223.1,213.4,1.016,495629.9,495629.9,408,0,0,0,L,1122011218,0,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464237,796524.00
07/25/2016 12:30,2,8.006,ACTIVE,221.64,368.50,59.959,1469464203,"201051344000900","219011344069620",28.39,34.30,0,331.23,430.12,230.2,220.2,1.008,503965.7,503965.7,408,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464238,796525.00
07/25/2016 12:30,2,7.854,ACTIVE,221.42,368.80,59.975,1469464203,"201051344000648","219011344069620",27.83,36.30,0,333.63,423.50,221.4,211.8,1.008,494201.0,494201.0,408,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464239,796526.00
07/25/2016 12:30,2,7.914,ACTIVE,221.87,370.90,59.959,1469464203,"201051344000569","219011344069620",28.31,35.80,0,331.53,423.81,226.8,217.0,1.043,504596.8,504596.8,407,0,0,0,L,1122011218,0,125.40,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464240,796527.00
07/25/2016 12:30,2,7.914,ACTIVE,222.32,372.71,59.959,1469464203,"201051344000983","219011344069620",28.21,35.00,0,330.93,426.51,226.0,216.2,1.034,496514.4,496514.4,408,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464241,796528.00
07/25/2016 12:30,2,7.910,ACTIVE,222.32,372.11,59.959,1469464203,"201051344001158","219011344069620",27.71,36.50,0,330.93,424.71,222.1,212.5,1.039,489528.2,489528.2,405,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464242,796529.00
07/25/2016 12:30,2,7.824,ACTIVE,222.10,372.11,59.954,1469464203,"201051344000576","219011344069620",28.47,34.50,0,331.83,429.22,225.6,215.8,1.039,496847.8,496847.8,408,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464243,796530.00
07/25/2016 12:30,2,7.365,ACTIVE,215.77,375.41,59.954,1469464203,"274151322000087","219011344069620",25.72,58.80,0,319.51,393.15,191.8,183.2,0.716,716566.7,716566.7,412,0,0,0,L,1151911521,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469464244,796531.00
07/25/2016 12:45,2,8.027,ALERT,220.52,368.50,59.996,1469465103,"201051344000645","219011344069620",27.51,36.50,0,296.96,423.20,223.6,213.9,1.008,496470.7,496470.7,408,0,0,0,L,1122011218,0,125.40,125.40,0002,32,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465105,796532.00
07/25/2016 12:45,2,7.469,ACTIVE,214.41,350.77,59.965,1469465103,"274151322000085","219011344069620",25.35,47.30,0,331.23,393.15,191.6,183.0,0.742,744503.9,744503.9,404,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465106,796533.00
07/25/2016 12:45,2,8.029,ACTIVE,219.61,368.50,59.938,1469465103,"201051344000633","219011344069620",27.45,40.60,0,334.54,420.80,223.2,213.5,1.039,487769.0,487769.0,406,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465107,796534.00
07/25/2016 12:45,2,8.064,ALERT,221.19,369.70,59.975,1469465103,"201051344000469","219011344069620",27.91,34.00,0,305.98,430.12,227.9,218.0,1.061,489847.0,489847.0,408,0,0,0,L,1122011218,0,124.94,125.85,0002,30,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465109,796535.00
07/25/2016 12:45,2,7.844,ACTIVE,217.13,364.29,59.949,1469465103,"201051344000646","219011344069620",27.79,40.60,0,330.33,416.89,220.8,211.1,1.025,491479.5,491479.5,407,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465109,796536.00
07/25/2016 12:45,2,7.559,ACTIVE,214.19,365.49,59.944,1469465103,"274151322000052","219011344069620",26.90,54.80,0,330.33,396.75,205.8,196.8,0.787,762286.3,762286.3,407,0,0,0,L,1151911521,0,122.23,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465110,796537.00
07/25/2016 12:45,2,7.982,ACTIVE,218.93,365.80,59.954,1469465103,"201051344000585","219011344069620",27.85,39.50,0,329.43,415.69,225.0,215.3,1.016,499983.4,499983.4,408,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465111,796538.00
07/25/2016 12:45,2,7.889,ACTIVE,216.67,362.79,59.907,1469465103,"201051344001230","219011344069620",27.71,41.00,0,330.33,418.09,221.5,211.9,1.025,494881.3,494881.3,408,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465112,796539.00
07/25/2016 12:45,2,7.828,ACTIVE,218.48,365.19,59.959,1469465103,"201051344000582","219011344069620",27.63,38.40,0,330.93,415.99,219.1,209.5,1.025,487832.0,487832.0,406,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465113,796540.00
07/25/2016 12:45,2,7.928,ACTIVE,217.35,363.39,59.949,1469465103,"201051344000955","219011344069620",27.51,40.60,0,331.53,415.99,220.7,211.1,1.030,501143.1,501143.1,407,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465114,796541.00
07/25/2016 12:45,2,5.080,ACTIVE,214.41,430.12,59.944,1469465103,"274151322000094","219011344069620",37.77,50.20,0,385.03,455.06,194.1,185.4,0.760,622137.5,622137.5,412,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465115,796542.00
07/25/2016 12:45,2,8.016,ACTIVE,221.19,367.90,59.949,1469465103,"201051344000579","219011344069620",27.47,40.60,0,337.24,420.80,222.8,213.2,1.021,503907.9,503907.9,407,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465116,796543.00
07/25/2016 12:45,2,7.943,ACTIVE,217.35,363.69,59.986,1469465103,"201051344000890","219011344069620",27.37,44.00,0,331.23,415.69,220.3,210.7,1.012,498364.5,498364.5,405,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465117,796544.00
07/25/2016 12:45,2,7.941,ACTIVE,218.26,365.80,59.949,1469465103,"201051344000438","219011344069620",27.23,41.00,0,331.23,415.39,218.9,209.4,1.025,500045.4,500045.4,408,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465118,796545.00
07/25/2016 12:45,2,7.936,ACTIVE,217.58,363.99,59.954,1469465103,"201051344000417","219011344069620",26.92,43.80,0,330.93,414.79,216.3,206.9,1.021,491800.5,491800.5,405,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465119,796546.00
07/25/2016 12:45,2,7.562,ACTIVE,213.96,354.07,59.938,1469465103,"274151322000083","219011344069620",26.60,54.80,0,325.82,391.94,203.5,194.5,0.822,755417.8,755417.8,407,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465120,796547.00
07/25/2016 12:45,2,7.984,ACTIVE,215.09,359.48,59.949,1469465103,"274151322000076","219011344069620",27.39,53.50,0,330.63,401.26,221.2,211.6,0.857,805411.6,805411.6,404,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465121,796548.00
07/25/2016 12:45,2,8.129,ALERT,219.39,363.39,59.959,1469465103,"201051344000868","219011344069620",27.51,35.20,0,298.47,432.22,226.7,216.9,1.016,488763.4,488763.4,408,0,0,0,L,1122011218,0,124.49,124.94,0002,32,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465122,796549.00
07/25/2016 12:45,2,7.938,ACTIVE,214.19,380.22,59.949,1469465103,"274151322000095","219011344069620",27.35,53.30,0,324.92,395.85,219.9,210.3,0.857,797204.8,797204.8,404,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465123,796550.00
07/25/2016 12:45,2,8.088,ALERT,221.19,370.90,59.938,1469465103,"201051344000988","219011344069620",27.45,36.80,0,305.08,435.23,224.7,214.9,1.016,485322.1,485322.1,409,0,0,0,L,1122011218,0,125.17,125.62,0002,32,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465125,796551.00
07/25/2016 12:45,2,8.186,ACTIVE,218.26,365.19,59.954,1469465103,"201051344001025","219011344069620",27.15,41.30,0,330.93,416.59,225.0,215.2,0.994,499177.2,499177.2,408,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465126,796552.00
07/25/2016 12:45,2,8.051,ALERT,220.97,368.50,59.965,1469465103,"201051344000458","219011344069620",27.51,37.00,0,303.28,428.91,224.2,214.5,1.047,496229.3,496229.3,408,0,0,0,L,1122011218,0,125.40,125.40,0002,32,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465128,796553.00
07/25/2016 12:45,2,8.104,ACTIVE,221.42,370.30,59.949,1469465103,"201051344000853","219011344069620",27.69,35.80,0,336.34,422.30,227.3,217.4,1.047,495323.1,495323.1,408,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465129,796554.00
07/25/2016 12:45,2,7.930,ACTIVE,217.13,363.39,59.949,1469465103,"201051344000685","219011344069620",27.49,40.00,0,331.23,415.09,220.8,211.2,1.052,499333.0,499333.0,406,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465130,796555.00
07/25/2016 12:45,2,7.869,ACTIVE,218.48,363.39,59.944,1469465103,"201051344000917","219011344069620",27.77,39.00,0,329.73,415.69,221.2,211.6,1.043,496248.9,496248.9,407,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465131,796556.00
07/25/2016 12:45,2,7.965,ACTIVE,217.13,363.99,59.944,1469465103,"201051344001145","219011344069620",27.29,39.00,0,330.03,416.29,220.2,210.6,0.994,501426.4,501426.4,407,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465132,796557.00
07/25/2016 12:45,2,8.076,ACTIVE,218.93,367.60,59.949,1469465103,"201051344000651","219011344069620",27.17,38.80,0,331.83,415.39,222.3,212.6,0.999,494198.0,494198.0,407,0,0,0,L,1122011218,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465133,796558.00
07/25/2016 12:45,2,7.455,ACTIVE,214.41,369.40,59.917,1469465103,"274151322000088","219011344069620",25.50,48.30,0,327.62,393.75,192.6,183.9,0.712,728489.4,728489.4,406,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465134,796559.00
07/25/2016 12:45,2,5.111,ACTIVE,215.32,427.11,59.938,1469465103,"274151322000068","219011344069620",37.29,50.60,0,387.44,452.96,192.9,184.2,0.751,622242.3,622242.3,409,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465135,796560.00
