ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 12:45,2,7.955,ACTIVE,218.48,364.29,59.944,1469465103,"201051344001135","219011344069620",27.49,38.60,0,330.03,415.69,221.4,211.8,1.003,490254.3,490254.3,409,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465136,796561.00
07/25/2016 12:45,2,8.111,ACTIVE,218.71,364.59,59.954,1469465103,"201051344000594","219011344069620",27.15,44.80,0,330.03,417.19,223.0,213.3,1.016,500486.1,500486.1,407,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465137,796562.00
07/25/2016 12:45,2,8.041,ACTIVE,218.71,366.10,59.933,1469465103,"201051344001203","219011344069620",27.67,42.00,0,331.53,416.29,225.3,215.6,1.061,497957.8,497957.8,409,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465138,796563.00
07/25/2016 12:45,2,7.537,ACTIVE,214.64,364.59,59.944,1469465103,"274151322000054","219011344069620",25.62,47.80,0,329.43,393.45,195.3,186.6,0.738,743767.4,743767.4,405,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465138,796564.00
07/25/2016 12:45,2,8.098,ALERT,219.61,367.60,59.975,1469465103,"201051344000867","219011344069620",27.39,38.60,0,304.78,419.60,224.6,214.8,1.012,487839.8,487839.8,407,0,0,0,L,1122011218,0,124.94,124.72,0002,34,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465140,796565.00
07/25/2016 12:45,2,7.961,ACTIVE,218.93,369.40,59.938,1469465103,"201051344001093","219011344069620",27.69,40.00,0,329.43,415.99,223.2,213.5,1.039,495683.6,495683.6,409,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465141,796566.00
07/25/2016 12:45,2,8.150,ACTIVE,220.52,370.30,59.954,1469465103,"201051344000900","219011344069620",27.93,35.20,0,333.93,422.90,230.4,220.4,1.025,504021.1,504021.1,409,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465142,796567.00
07/25/2016 12:45,2,7.975,ALERT,220.52,369.40,59.928,1469465103,"201051344000648","219011344069620",27.39,36.80,0,305.38,426.21,221.3,211.7,1.012,494253.9,494253.9,409,0,0,0,L,1122011218,0,124.72,125.62,0002,34,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465144,796568.00
07/25/2016 12:45,2,7.980,ACTIVE,220.97,368.80,59.949,1469465103,"201051344000569","219011344069620",28.11,36.30,0,335.44,423.20,227.1,217.3,1.039,504651.5,504651.5,408,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465145,796569.00
07/25/2016 12:45,2,7.973,ALERT,221.19,368.80,59.954,1469465103,"201051344000983","219011344069620",27.99,36.80,0,303.58,422.60,226.1,216.3,1.039,496568.6,496568.6,409,0,0,0,L,1122011218,0,125.40,125.40,0002,34,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465147,796570.00
07/25/2016 12:45,2,8.096,ACTIVE,221.42,370.00,59.949,1469465103,"201051344001158","219011344069620",27.02,37.80,0,327.32,427.11,221.3,211.7,0.999,489581.6,489581.6,406,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465147,796571.00
07/25/2016 12:45,2,7.906,ALERT,220.97,369.40,59.938,1469465103,"201051344000576","219011344069620",28.11,35.60,0,284.34,442.44,224.8,215.1,1.034,496901.9,496901.9,409,0,0,0,L,1122011218,0,125.40,125.17,0002,32,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465149,796572.00
07/25/2016 12:45,2,7.432,ACTIVE,214.87,355.58,59.944,1469465103,"274151322000087","219011344069620",25.45,60.00,0,330.63,393.45,191.4,182.8,0.707,716612.8,716612.8,413,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469465150,796573.00
07/25/2016 13:00,2,8.143,ACTIVE,220.52,369.70,59.959,1469466003,"201051344000645","219011344069620",27.51,37.50,0,335.74,419.90,227.0,217.1,1.021,496524.4,496524.4,410,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466005,796574.00
07/25/2016 13:00,2,7.561,ACTIVE,214.19,357.38,59.975,1469466003,"274151322000085","219011344069620",25.13,48.50,0,330.03,388.64,192.6,183.9,0.760,744549.5,744549.5,405,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466005,796575.00
07/25/2016 13:00,2,8.170,ACTIVE,219.16,369.10,59.986,1469466003,"201051344000633","219011344069620",27.29,41.30,0,333.63,415.99,225.7,215.9,1.061,487822.4,487822.4,407,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466006,796576.00
07/25/2016 13:00,2,8.127,ALERT,220.97,371.21,59.986,1469466003,"201051344000469","219011344069620",28.09,34.80,0,304.48,422.90,231.1,221.1,1.078,489901.5,489901.5,410,0,0,0,L,1122011218,0,124.94,125.62,0002,30,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466008,796577.00
07/25/2016 13:00,2,7.990,ACTIVE,217.13,364.59,59.986,1469466003,"201051344000646","219011344069620",27.69,41.50,0,329.43,416.89,224.1,214.4,1.043,491532.5,491532.5,408,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466009,796578.00
07/25/2016 13:00,2,7.648,ACTIVE,214.64,371.51,59.975,1469466003,"274151322000052","219011344069620",26.90,56.00,0,329.43,392.55,208.1,198.9,0.822,762335.7,762335.7,408,0,0,0,L,1151911521,0,122.46,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466010,796579.00
07/25/2016 13:00,2,8.135,ACTIVE,218.71,366.10,60.012,1469466003,"201051344000585","219011344069620",27.69,40.20,0,331.23,416.29,228.1,218.2,1.030,500037.4,500037.4,409,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466011,796580.00
07/25/2016 13:00,2,8.072,ACTIVE,216.90,365.19,59.981,1469466003,"201051344001230","219011344069620",27.43,41.50,0,328.82,410.88,224.3,214.6,1.034,494934.4,494934.4,409,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466012,796581.00
07/25/2016 13:00,2,7.941,ALERT,218.71,365.49,59.986,1469466003,"201051344000582","219011344069620",27.61,39.30,0,300.57,417.19,222.0,212.4,1.016,487884.4,487884.4,407,0,0,0,L,1122011218,0,124.94,124.27,0002,37,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466014,796582.00
07/25/2016 13:00,2,8.062,ACTIVE,217.58,364.89,59.970,1469466003,"201051344000955","219011344069620",27.43,41.50,0,331.23,415.69,223.8,214.1,1.052,501196.1,501196.1,408,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466015,796583.00
07/25/2016 13:00,2,5.168,ACTIVE,214.41,427.11,59.986,1469466003,"274151322000094","219011344069620",37.33,51.30,0,382.93,451.76,195.1,186.4,0.756,622183.9,622183.9,413,0,0,0,L,1151911521,0,122.46,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466015,796584.00
07/25/2016 13:00,2,8.154,ALERT,220.97,371.51,59.996,1469466003,"201051344000579","219011344069620",27.31,42.00,0,305.68,420.80,225.7,215.9,1.039,503961.2,503961.2,408,0,0,0,L,1122011218,0,125.40,125.17,0002,37,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466017,796585.00
07/25/2016 13:00,2,8.012,ALERT,217.13,362.49,59.981,1469466003,"201051344000890","219011344069620",27.49,45.30,0,299.37,415.09,223.0,213.3,1.016,498417.2,498417.2,406,0,0,0,L,1122011218,0,124.72,122.91,0002,43,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466019,796586.00
07/25/2016 13:00,2,8.039,ALERT,217.80,367.00,59.981,1469466003,"201051344000438","219011344069620",27.29,42.50,0,282.54,415.99,222.1,212.4,1.039,500098.0,500098.0,409,0,0,0,L,1122011218,0,124.94,123.81,0002,40,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466021,796587.00
07/25/2016 13:00,2,7.906,ACTIVE,217.13,362.49,59.991,1469466003,"201051344000417","219011344069620",27.39,44.80,0,330.93,414.19,219.4,209.9,1.039,491852.6,491852.6,406,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466022,796588.00
07/25/2016 13:00,2,7.613,ACTIVE,213.96,367.60,59.981,1469466003,"274151322000083","219011344069620",26.74,56.80,0,329.73,392.25,206.1,197.0,0.835,755466.7,755466.7,408,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466023,796589.00
07/25/2016 13:00,2,8.080,ACTIVE,215.32,363.09,59.986,1469466003,"274151322000076","219011344069620",27.43,55.00,0,330.33,395.55,224.3,214.6,0.866,805465.0,805465.0,405,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466023,796590.00
07/25/2016 13:00,2,8.195,ACTIVE,218.93,367.90,59.996,1469466003,"201051344000868","219011344069620",27.67,36.00,0,334.24,417.49,229.7,219.7,1.030,488818.0,488818.0,410,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466024,796591.00
07/25/2016 13:00,2,8.066,ACTIVE,213.96,355.28,59.981,1469466003,"274151322000095","219011344069620",27.23,55.30,0,329.13,395.85,222.6,212.9,0.849,797257.6,797257.6,405,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466025,796592.00
07/25/2016 13:00,2,8.184,ALERT,220.97,370.30,60.002,1469466003,"201051344000988","219011344069620",27.45,37.80,0,274.42,422.00,227.6,217.7,1.047,485375.9,485375.9,411,0,0,0,L,1122011218,0,125.17,125.40,0002,33,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466027,796593.00
07/25/2016 13:00,2,8.238,ACTIVE,218.26,367.90,60.023,1469466003,"201051344001025","219011344069620",27.31,41.80,0,332.43,417.79,227.9,218.0,1.021,499231.4,499231.4,409,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466028,796594.00
07/25/2016 13:00,2,8.010,ALERT,220.97,370.60,59.996,1469466003,"201051344000458","219011344069620",28.01,38.80,0,291.25,421.70,227.3,217.5,1.065,496283.2,496283.2,410,0,0,0,L,1122011218,0,125.40,125.40,0002,34,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466030,796595.00
07/25/2016 13:00,2,8.143,ACTIVE,221.42,371.51,59.981,1469466003,"201051344000853","219011344069620",27.91,36.80,0,337.84,422.60,230.2,220.3,1.061,495377.9,495377.9,409,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466031,796596.00
07/25/2016 13:00,2,8.096,ALERT,217.13,365.80,59.991,1469466003,"201051344000685","219011344069620",27.25,40.60,0,300.87,415.39,223.5,213.8,1.056,499385.9,499385.9,407,0,0,0,L,1122011218,0,124.94,123.14,0002,36,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466033,796597.00
07/25/2016 13:00,2,8.053,ACTIVE,218.48,366.40,60.012,1469466003,"201051344000917","219011344069620",27.51,39.50,0,333.93,415.69,224.2,214.5,1.025,496302.3,496302.3,408,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466034,796598.00
07/25/2016 13:00,2,7.930,ALERT,217.35,365.19,59.996,1469466003,"201051344001145","219011344069620",27.71,39.80,0,299.07,415.39,222.4,212.8,1.012,501479.2,501479.2,408,0,0,0,L,1122011218,0,124.49,123.36,0002,38,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466035,796599.00
07/25/2016 13:00,2,8.172,ACTIVE,218.48,366.70,59.991,1469466003,"201051344000651","219011344069620",27.14,39.80,0,334.54,415.69,224.6,214.9,1.016,494251.5,494251.5,408,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466036,796600.00
07/25/2016 13:00,2,7.570,ACTIVE,213.96,361.59,59.986,1469466003,"274151322000088","219011344069620",25.35,48.30,0,329.73,388.94,194.3,185.7,0.734,728535.7,728535.7,407,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466037,796601.00
07/25/2016 13:00,2,5.199,ACTIVE,215.09,402.46,59.981,1469466003,"274151322000068","219011344069620",36.82,51.00,0,382.03,449.95,194.3,185.6,0.756,622288.7,622288.7,410,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466038,796602.00
07/25/2016 13:00,2,8.154,ACTIVE,218.26,365.19,59.981,1469466003,"201051344001135","219011344069620",27.08,39.80,0,332.43,416.29,223.6,213.9,1.039,490307.6,490307.6,410,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466039,796603.00
07/25/2016 13:00,2,8.096,ACTIVE,218.48,366.70,60.012,1469466003,"201051344000594","219011344069620",27.49,45.00,0,335.74,417.79,225.5,215.7,1.030,500539.8,500539.8,408,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466040,796604.00
07/25/2016 13:00,2,8.092,ALERT,218.71,364.89,59.975,1469466003,"201051344001203","219011344069620",27.73,42.00,0,302.98,418.09,227.3,217.4,1.056,498011.8,498011.8,410,0,0,0,L,1122011218,0,125.62,123.81,0002,38,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466042,796605.00
07/25/2016 13:00,2,7.525,ALERT,214.41,357.08,59.986,1469466003,"274151322000054","219011344069620",25.90,48.50,0,291.25,390.74,197.3,188.5,0.756,743814.3,743814.3,406,0,0,0,L,1151911521,0,122.91,123.36,0002,40,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466044,796606.00
07/25/2016 13:00,2,8.178,ACTIVE,219.61,367.60,59.981,1469466003,"201051344000867","219011344069620",27.43,40.40,0,334.84,416.29,227.1,217.3,1.056,487894.1,487894.1,409,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466045,796607.00
07/25/2016 13:00,2,8.008,ACTIVE,218.48,367.90,59.991,1469466003,"201051344001093","219011344069620",27.79,40.60,0,335.44,417.19,225.4,215.6,1.034,495737.5,495737.5,410,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466046,796608.00
07/25/2016 13:00,2,8.213,ACTIVE,220.52,370.60,59.996,1469466003,"201051344000900","219011344069620",28.05,35.80,0,334.54,422.00,233.2,223.1,1.030,504076.7,504076.7,410,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466046,796609.00
07/25/2016 13:00,2,8.078,ALERT,220.52,369.10,59.991,1469466003,"201051344000648","219011344069620",27.31,38.40,0,307.48,419.90,223.5,213.8,1.021,494307.1,494307.1,411,0,0,0,L,1122011218,0,124.72,125.40,0002,34,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466048,796610.00
07/25/2016 13:00,2,8.135,ACTIVE,220.97,369.40,59.965,1469466003,"201051344000569","219011344069620",27.81,37.30,0,334.54,421.70,229.2,219.3,1.052,504706.3,504706.3,409,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466049,796611.00
07/25/2016 13:00,2,8.043,ACTIVE,220.97,370.00,59.986,1469466003,"201051344000983","219011344069620",28.05,37.50,0,335.14,421.40,228.4,218.5,1.047,496623.1,496623.1,411,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466050,796612.00
07/25/2016 13:00,2,8.074,ALERT,221.19,368.80,59.991,1469466003,"201051344001158","219011344069620",27.37,38.60,0,269.31,420.20,223.8,214.1,1.025,489634.8,489634.8,407,0,0,0,L,1122011218,0,125.40,125.17,0002,37,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466052,796613.00
07/25/2016 13:00,2,8.092,ACTIVE,220.74,370.90,60.012,1469466003,"201051344000576","219011344069620",27.85,35.80,0,335.44,422.00,228.4,218.5,1.047,496956.3,496956.3,411,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466053,796614.00
07/25/2016 13:00,2,7.527,ACTIVE,214.19,355.28,59.986,1469466003,"274151322000087","219011344069620",25.33,60.30,0,330.33,388.04,192.8,184.2,0.716,716658.8,716658.8,414,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466054,796615.00
07/25/2016 13:15,2,8.240,ACTIVE,220.52,370.00,59.954,1469466904,"201051344000645","219011344069620",27.39,38.60,0,335.74,420.80,228.7,218.8,1.030,496578.7,496578.7,411,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466905,796616.00
07/25/2016 13:15,2,7.576,ACTIVE,214.41,352.87,59.949,1469466904,"274151322000085","219011344069620",25.19,50.20,0,330.33,388.64,193.0,184.4,0.738,744595.3,744595.3,406,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466906,796617.00
07/25/2016 13:15,2,8.254,ACTIVE,219.61,369.70,59.970,1469466904,"201051344000633","219011344069620",27.19,42.00,0,327.02,425.31,227.3,217.5,1.065,487876.4,487876.4,408,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466906,796618.00
07/25/2016 13:15,2,8.189,ACTIVE,220.97,370.90,59.970,1469466904,"201051344000469","219011344069620",28.05,34.50,0,334.84,423.50,232.6,222.6,1.083,489956.7,489956.7,412,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466907,796619.00
07/25/2016 13:15,2,8.152,ACTIVE,217.35,365.49,59.965,1469466904,"201051344000646","219011344069620",27.25,42.80,0,329.73,417.49,224.9,215.1,1.052,491585.9,491585.9,409,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466908,796620.00
07/25/2016 13:15,2,7.697,ACTIVE,214.41,368.20,59.949,1469466904,"274151322000052","219011344069620",26.78,56.80,0,329.43,392.55,208.7,199.5,0.804,762385.2,762385.2,409,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466909,796621.00
07/25/2016 13:15,2,8.240,ACTIVE,218.71,367.30,59.970,1469466904,"201051344000585","219011344069620",27.53,40.80,0,334.84,416.59,229.7,219.8,1.052,500091.9,500091.9,410,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466910,796622.00
07/25/2016 13:15,2,8.045,ACTIVE,216.90,363.09,59.991,1469466904,"201051344001230","219011344069620",27.71,42.30,0,321.91,419.90,225.9,216.1,1.039,494987.9,494987.9,410,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466911,796623.00
07/25/2016 13:15,2,8.012,ACTIVE,218.48,364.89,59.959,1469466904,"201051344000582","219011344069620",27.55,40.00,0,334.24,417.19,223.5,213.8,1.021,487937.4,487937.4,409,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466912,796624.00
07/25/2016 13:15,2,8.115,ACTIVE,217.58,363.69,59.944,1469466904,"201051344000955","219011344069620",27.33,42.00,0,324.62,432.52,224.7,214.9,1.052,501249.3,501249.3,409,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466913,796625.00
07/25/2016 13:15,2,5.188,ACTIVE,214.19,408.18,59.933,1469466904,"274151322000094","219011344069620",37.51,51.80,0,378.42,452.06,196.8,188.0,0.751,622230.5,622230.5,414,0,0,0,L,1151911521,0,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466914,796626.00
07/25/2016 13:15,2,8.189,ALERT,220.97,371.81,59.954,1469466904,"201051344000579","219011344069620",27.39,42.30,0,307.78,441.84,227.1,217.3,1.052,504014.8,504014.8,410,0,0,0,L,1122011218,0,125.17,125.17,0002,37,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466916,796627.00
07/25/2016 13:15,2,8.080,ACTIVE,216.90,364.29,59.933,1469466904,"201051344000890","219011344069620",27.41,46.20,0,319.81,427.71,224.1,214.3,1.025,498470.4,498470.4,408,0,0,0,L,1122011218,0,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466917,796628.00
07/25/2016 13:15,2,8.104,ACTIVE,218.03,364.29,59.954,1469466904,"201051344000438","219011344069620",27.15,42.80,0,316.80,429.82,222.9,213.3,1.039,500150.8,500150.8,411,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466918,796629.00
07/25/2016 13:15,2,8.004,ACTIVE,217.58,365.19,59.965,1469466904,"201051344000417","219011344069620",27.19,45.00,0,324.62,419.30,220.2,210.7,1.030,491904.8,491904.8,407,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466919,796630.00
07/25/2016 13:15,2,7.648,ACTIVE,213.96,367.60,59.965,1469466904,"274151322000083","219011344069620",26.72,58.00,0,329.13,392.55,207.0,197.8,0.840,755515.7,755515.7,409,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466920,796631.00
07/25/2016 13:15,2,8.068,ACTIVE,215.09,364.89,59.954,1469466904,"274151322000076","219011344069620",27.51,56.00,0,329.13,396.15,224.6,214.9,0.875,805518.2,805518.2,406,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466921,796632.00
07/25/2016 13:15,2,8.254,ACTIVE,219.16,366.70,59.954,1469466904,"201051344000868","219011344069620",27.69,36.30,0,334.54,417.79,231.4,221.4,1.043,488872.9,488872.9,411,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466922,796633.00
07/25/2016 13:15,2,8.090,ACTIVE,214.19,379.32,59.928,1469466904,"274151322000095","219011344069620",27.29,56.00,0,329.43,396.75,223.5,213.8,0.871,797310.6,797310.6,406,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466923,796634.00
07/25/2016 13:15,2,8.256,ACTIVE,220.74,373.01,59.959,1469466904,"201051344000988","219011344069620",27.45,37.50,0,335.14,422.30,229.5,219.6,1.069,485430.2,485430.2,413,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466924,796635.00
07/25/2016 13:15,2,8.252,ACTIVE,218.71,367.30,59.954,1469466904,"201051344001025","219011344069620",27.43,43.00,0,335.14,418.09,229.2,219.3,1.034,499285.6,499285.6,410,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466924,796636.00
07/25/2016 13:15,2,8.029,ACTIVE,220.97,369.70,59.944,1469466904,"201051344000458","219011344069620",28.17,39.00,0,336.94,422.00,229.0,219.1,1.069,496337.4,496337.4,412,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466925,796637.00
07/25/2016 13:15,2,8.145,ACTIVE,221.19,371.21,59.981,1469466904,"201051344000853","219011344069620",28.17,36.50,0,327.02,441.24,232.3,222.3,1.065,495432.8,495432.8,410,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466926,796638.00
07/25/2016 13:15,2,8.066,ACTIVE,216.90,364.59,59.944,1469466904,"201051344000685","219011344069620",27.49,40.80,0,336.64,415.69,224.6,214.9,1.069,499439.0,499439.0,409,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466927,796639.00
07/25/2016 13:15,2,8.020,ACTIVE,218.26,366.40,59.954,1469466904,"201051344000917","219011344069620",27.83,40.40,0,332.73,416.59,226.0,216.2,1.061,496355.7,496355.7,409,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466928,796640.00
07/25/2016 13:15,2,8.121,ACTIVE,217.13,365.80,59.954,1469466904,"201051344001145","219011344069620",27.29,40.60,0,336.64,416.89,224.5,214.7,1.016,501532.2,501532.2,410,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466929,796641.00
07/25/2016 13:15,2,8.195,ACTIVE,218.93,366.40,59.954,1469466904,"201051344000651","219011344069620",27.23,40.00,0,334.84,415.99,226.1,216.3,1.043,494304.9,494304.9,409,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466930,796642.00
07/25/2016 13:15,2,7.568,ACTIVE,214.19,354.67,59.954,1469466904,"274151322000088","219011344069620",25.37,49.00,0,323.11,399.46,194.3,185.6,0.738,728581.6,728581.6,408,0,0,0,L,1151911521,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466931,796643.00
07/25/2016 13:15,2,5.195,ACTIVE,215.09,413.59,59.959,1469466904,"274151322000068","219011344069620",37.31,53.00,0,382.03,449.95,195.9,187.2,0.760,622334.8,622334.8,411,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466932,796644.00
07/25/2016 13:15,2,8.061,ACTIVE,218.48,368.50,59.991,1469466904,"201051344001135","219011344069620",27.57,39.80,0,335.74,416.89,225.2,215.4,1.008,490360.8,490360.8,411,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466933,796645.00
07/25/2016 13:15,2,8.295,ACTIVE,218.48,368.80,59.917,1469466904,"201051344000594","219011344069620",27.06,46.20,0,334.24,417.79,227.4,217.5,1.034,500593.5,500593.5,409,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466933,796646.00
07/25/2016 13:15,2,8.176,ACTIVE,218.93,367.60,59.954,1469466904,"201051344001203","219011344069620",27.73,43.20,0,335.44,417.19,229.4,219.5,1.074,498065.9,498065.9,412,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466934,796647.00
07/25/2016 13:15,2,7.588,ACTIVE,214.41,374.81,59.944,1469466904,"274151322000054","219011344069620",25.76,50.00,0,324.92,404.27,197.9,189.1,0.747,743860.9,743860.9,408,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466935,796648.00
07/25/2016 13:15,2,8.275,ACTIVE,219.39,368.20,59.954,1469466904,"201051344000867","219011344069620",27.35,40.00,0,321.01,434.33,229.2,219.3,1.039,487948.1,487948.1,410,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466937,796649.00
07/25/2016 13:15,2,8.084,ACTIVE,218.48,364.89,59.922,1469466904,"201051344001093","219011344069620",27.79,41.00,0,333.63,416.89,227.5,217.7,1.034,495791.0,495791.0,411,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466938,796650.00
07/25/2016 13:15,2,8.254,ALERT,220.29,370.30,59.965,1469466904,"201051344000900","219011344069620",28.13,35.80,0,306.58,423.20,234.9,224.8,1.047,504132.0,504132.0,411,0,0,0,L,1122011218,0,125.17,124.94,0002,33,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466940,796651.00
07/25/2016 13:15,2,8.178,ACTIVE,220.29,370.60,59.965,1469466904,"201051344000648","219011344069620",27.25,38.40,0,334.54,420.80,225.6,215.8,1.034,494360.3,494360.3,413,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466940,796652.00
07/25/2016 13:15,2,8.117,ACTIVE,220.74,369.40,59.965,1469466904,"201051344000569","219011344069620",28.23,37.00,0,321.31,429.22,231.8,221.8,1.056,504760.9,504760.9,410,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466941,796653.00
07/25/2016 13:15,2,8.150,ACTIVE,220.74,370.90,59.981,1469466904,"201051344000983","219011344069620",27.99,38.00,0,323.72,426.81,231.1,221.1,1.056,496677.5,496677.5,412,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466942,796654.00
07/25/2016 13:15,2,8.154,ACTIVE,220.74,369.40,59.938,1469466904,"201051344001158","219011344069620",27.37,38.80,0,335.74,421.10,226.0,216.2,1.030,489688.0,489688.0,409,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466943,796655.00
07/25/2016 13:15,2,8.176,ALERT,220.74,372.11,59.928,1469466904,"201051344000576","219011344069620",27.83,36.30,0,305.98,422.90,230.3,220.4,1.056,497010.3,497010.3,412,0,0,0,L,1122011218,0,125.17,125.17,0002,34,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466945,796656.00
07/25/2016 13:15,2,7.576,ACTIVE,214.19,368.80,59.928,1469466904,"274151322000087","219011344069620",25.29,61.00,0,330.03,390.74,193.9,185.2,0.729,716704.5,716704.5,415,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469466946,796657.00
07/25/2016 13:30,2,8.273,ACTIVE,220.52,368.80,60.012,1469467803,"201051344000645","219011344069620",27.27,38.60,0,335.74,420.50,228.4,218.6,1.034,496633.0,496633.0,412,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467804,796658.00
07/25/2016 13:30,2,7.688,ACTIVE,214.19,358.28,59.970,1469467803,"274151322000085","219011344069620",24.89,50.60,0,330.93,388.94,193.7,185.0,0.738,744641.3,744641.3,407,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467805,796659.00
07/25/2016 13:30,2,8.275,ACTIVE,219.16,367.00,59.981,1469467803,"201051344000633","219011344069620",27.17,42.50,0,333.93,416.29,227.6,217.8,1.065,487930.6,487930.6,409,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467806,796660.00
07/25/2016 13:30,2,8.238,ACTIVE,220.97,371.81,59.975,1469467803,"201051344000469","219011344069620",27.93,35.00,0,336.34,423.81,233.1,223.0,1.092,490012.1,490012.1,413,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467807,796661.00
07/25/2016 13:30,2,8.168,ACTIVE,217.13,363.99,59.944,1469467803,"201051344000646","219011344069620",27.37,42.80,0,330.63,417.49,226.3,216.5,1.056,491639.6,491639.6,410,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467808,796662.00
07/25/2016 13:30,2,7.707,ACTIVE,214.41,363.09,59.959,1469467803,"274151322000052","219011344069620",26.92,57.00,0,329.73,392.55,210.4,201.1,0.822,762435.0,762435.0,410,0,0,0,L,1151911521,0,122.46,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467809,796663.00
07/25/2016 13:30,2,8.287,ACTIVE,218.71,368.50,59.986,1469467803,"201051344000585","219011344069620",27.57,40.80,0,334.84,417.19,231.4,221.4,1.100,500146.7,500146.7,411,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467810,796664.00
07/25/2016 13:30,2,8.039,ACTIVE,216.90,362.19,59.965,1469467803,"201051344001230","219011344069620",27.75,42.50,0,329.13,411.48,225.9,216.1,1.039,495041.7,495041.7,411,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467811,796665.00
07/25/2016 13:30,2,8.141,ACTIVE,218.48,365.49,59.996,1469467803,"201051344000582","219011344069620",27.17,40.40,0,335.74,418.09,224.0,214.3,1.016,487990.7,487990.7,410,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467812,796666.00
07/25/2016 13:30,2,8.064,ACTIVE,217.35,364.29,59.986,1469467803,"201051344000955","219011344069620",27.65,42.80,0,332.73,415.69,225.4,215.6,1.065,501303.0,501303.0,410,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467813,796667.00
07/25/2016 13:30,2,5.301,ACTIVE,214.19,415.09,59.991,1469467803,"274151322000094","219011344069620",36.64,52.80,0,382.33,451.76,196.6,187.8,0.756,622277.3,622277.3,415,0,0,0,L,1151911521,0,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467813,796668.00
07/25/2016 13:30,2,8.219,ACTIVE,220.52,368.50,59.986,1469467803,"201051344000579","219011344069620",27.35,43.40,0,336.34,421.40,227.4,217.5,1.056,504068.9,504068.9,412,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467814,796669.00
07/25/2016 13:30,2,8.090,ACTIVE,216.90,362.19,59.986,1469467803,"201051344000890","219011344069620",27.43,46.60,0,332.43,415.69,224.5,214.7,1.030,498523.8,498523.8,409,0,0,0,L,1122011218,0,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467815,796670.00
07/25/2016 13:30,2,8.076,ACTIVE,217.80,366.40,59.975,1469467803,"201051344000438","219011344069620",27.37,43.00,0,336.34,416.89,223.9,214.2,1.047,500204.0,500204.0,412,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467816,796671.00
07/25/2016 13:30,2,8.125,ACTIVE,217.13,363.69,59.981,1469467803,"201051344000417","219011344069620",26.90,46.40,0,336.64,415.09,221.1,211.5,1.043,491957.3,491957.3,408,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467817,796672.00
07/25/2016 13:30,2,7.703,ACTIVE,213.29,366.70,59.970,1469467803,"274151322000083","219011344069620",26.66,58.80,0,329.43,392.55,207.9,198.7,0.853,755565.0,755565.0,410,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467818,796673.00
07/25/2016 13:30,2,8.113,ACTIVE,214.64,373.91,59.996,1469467803,"274151322000076","219011344069620",27.51,57.30,0,329.43,396.15,225.8,216.0,0.879,805571.8,805571.8,407,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467819,796674.00
07/25/2016 13:30,2,8.213,ACTIVE,218.93,366.10,59.996,1469467803,"201051344000868","219011344069620",27.85,37.50,0,334.24,418.70,231.5,221.5,1.069,488927.9,488927.9,412,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467820,796675.00
07/25/2016 13:30,2,8.203,ACTIVE,213.96,358.88,59.981,1469467803,"274151322000095","219011344069620",27.00,56.50,0,328.82,396.75,224.0,214.3,0.857,797363.8,797363.8,407,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467821,796676.00
07/25/2016 13:30,2,8.326,ACTIVE,220.74,370.60,59.991,1469467803,"201051344000988","219011344069620",27.23,38.20,0,339.34,422.30,229.6,219.6,1.056,485484.7,485484.7,414,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467822,796677.00
07/25/2016 13:30,2,8.275,ACTIVE,218.26,365.80,59.991,1469467803,"201051344001025","219011344069620",27.45,43.20,0,336.34,418.39,230.0,220.1,1.030,499340.3,499340.3,411,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467822,796678.00
07/25/2016 13:30,2,8.207,ACTIVE,220.52,370.90,60.002,1469467803,"201051344000458","219011344069620",27.59,39.30,0,337.54,422.00,229.3,219.4,1.078,496391.9,496391.9,413,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467823,796679.00
07/25/2016 13:30,2,8.301,ACTIVE,220.97,371.51,59.996,1469467803,"201051344000853","219011344069620",27.59,37.50,0,341.45,423.20,231.9,221.9,1.074,495488.0,495488.0,411,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467824,796680.00
07/25/2016 13:30,2,8.176,ACTIVE,216.45,364.29,59.991,1469467803,"201051344000685","219011344069620",27.19,41.80,0,336.34,415.99,225.2,215.5,1.074,499492.5,499492.5,410,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467825,796681.00
07/25/2016 13:30,2,8.104,ACTIVE,218.26,365.19,59.975,1469467803,"201051344000917","219011344069620",27.57,41.80,0,336.04,417.19,226.1,216.3,1.061,496409.5,496409.5,410,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467826,796682.00
07/25/2016 13:30,2,8.102,ACTIVE,216.90,363.69,59.959,1469467803,"201051344001145","219011344069620",27.43,41.50,0,336.34,415.99,224.8,215.1,1.021,501585.7,501585.7,411,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467827,796683.00
07/25/2016 13:30,2,8.189,ACTIVE,218.48,367.60,60.007,1469467803,"201051344000651","219011344069620",27.35,40.80,0,335.14,416.89,226.9,217.1,1.056,494358.8,494358.8,410,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467828,796684.00
07/25/2016 13:30,2,7.588,ACTIVE,213.51,355.28,60.023,1469467803,"274151322000088","219011344069620",25.45,50.20,0,330.03,389.54,195.6,186.9,0.747,728627.9,728627.9,409,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467829,796685.00
07/25/2016 13:30,2,5.117,ACTIVE,214.64,421.40,59.991,1469467803,"274151322000068","219011344069620",37.99,52.50,0,382.93,449.05,197.0,188.3,0.760,622381.5,622381.5,412,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467830,796686.00
07/25/2016 13:30,2,8.107,ACTIVE,218.03,365.80,59.986,1469467803,"201051344001135","219011344069620",27.55,40.60,0,336.34,417.19,226.1,216.3,1.043,490414.5,490414.5,412,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467831,796687.00
07/25/2016 13:30,2,8.346,ACTIVE,218.03,367.30,59.991,1469467803,"201051344000594","219011344069620",26.94,46.80,0,334.24,418.09,227.8,218.0,1.039,500647.6,500647.6,410,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467831,796688.00
07/25/2016 13:30,2,8.191,ACTIVE,218.26,364.59,59.981,1469467803,"201051344001203","219011344069620",27.67,43.60,0,336.04,417.79,229.5,219.6,1.074,498120.5,498120.5,413,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467832,796689.00
07/25/2016 13:30,2,7.639,ACTIVE,213.96,356.78,59.996,1469467803,"274151322000054","219011344069620",25.74,50.20,0,329.73,391.04,199.1,190.2,0.756,743908.1,743908.1,409,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467834,796690.00
07/25/2016 13:30,2,8.234,ACTIVE,219.39,367.60,59.996,1469467803,"201051344000867","219011344069620",27.47,41.50,0,334.54,416.89,229.1,219.2,1.047,488002.6,488002.6,411,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467834,796691.00
07/25/2016 13:30,2,8.109,ACTIVE,218.48,367.90,59.986,1469467803,"201051344001093","219011344069620",27.63,41.00,0,335.14,417.49,226.8,217.0,1.030,495845.0,495845.0,412,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467835,796692.00
07/25/2016 13:30,2,8.334,ACTIVE,219.84,370.90,60.002,1469467803,"201051344000900","219011344069620",27.87,36.30,0,333.63,423.50,235.1,225.0,1.047,504187.9,504187.9,413,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467836,796693.00
07/25/2016 13:30,2,8.156,ACTIVE,219.84,366.70,59.959,1469467803,"201051344000648","219011344069620",27.29,39.00,0,335.44,421.10,225.4,215.6,1.047,494413.9,494413.9,414,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467837,796694.00
07/25/2016 13:30,2,8.207,ACTIVE,220.06,369.40,59.991,1469467803,"201051344000569","219011344069620",27.91,38.20,0,334.54,422.00,231.9,221.9,1.039,504816.0,504816.0,411,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467838,796695.00
07/25/2016 13:30,2,8.234,ACTIVE,220.52,369.40,59.996,1469467803,"201051344000983","219011344069620",27.65,38.60,0,335.44,421.70,230.5,220.5,1.061,496732.3,496732.3,413,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467839,796696.00
07/25/2016 13:30,2,8.322,ACTIVE,220.52,368.50,59.991,1469467803,"201051344001158","219011344069620",26.80,39.50,0,336.04,421.40,225.7,215.9,1.039,489741.7,489741.7,410,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467840,796697.00
07/25/2016 13:30,2,8.152,ACTIVE,220.29,370.60,59.991,1469467803,"201051344000576","219011344069620",27.83,37.80,0,334.84,422.90,229.8,219.8,1.052,497064.9,497064.9,414,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467841,796698.00
07/25/2016 13:30,2,7.623,ACTIVE,214.41,367.30,59.996,1469467803,"274151322000087","219011344069620",25.15,62.30,0,330.33,388.34,194.2,185.5,0.703,716750.5,716750.5,416,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469467842,796699.00
07/25/2016 13:45,2,8.270,ALERT,220.52,369.10,59.970,1469468704,"201051344000645","219011344069620",27.04,39.00,0,286.14,420.50,226.2,216.5,1.012,496687.2,496687.2,413,0,0,0,L,1122011218,0,125.17,125.40,0002,35,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468706,796700.00
07/25/2016 13:45,2,7.590,ALERT,214.41,355.28,59.975,1469468704,"274151322000085","219011344069620",24.99,51.00,0,290.05,389.24,192.1,183.5,0.742,744687.1,744687.1,408,0,0,0,L,1151911521,0,123.36,123.36,0002,46,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468707,796701.00
07/25/2016 13:45,2,8.174,ACTIVE,219.61,369.40,60.007,1469468704,"201051344000633","219011344069620",27.27,43.40,0,333.93,416.59,225.6,215.9,1.056,487984.9,487984.9,410,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468708,796702.00
07/25/2016 13:45,2,8.139,ALERT,221.19,370.00,59.975,1469468704,"201051344000469","219011344069620",27.95,35.40,0,296.36,422.60,230.3,220.4,1.069,490067.4,490067.4,414,0,0,0,L,1122011218,0,124.94,125.62,0002,32,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468710,796703.00
