ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 13:45,2,8.094,ACTIVE,217.13,364.29,59.981,1469468704,"201051344000646","219011344069620",27.33,43.40,0,330.63,416.59,224.0,214.3,1.056,491693.5,491693.5,411,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468711,796704.00
07/25/2016 13:45,2,7.648,ACTIVE,214.19,376.31,59.975,1469468704,"274151322000052","219011344069620",26.86,58.30,0,328.82,393.15,207.9,198.7,0.804,762485.1,762485.1,411,0,0,0,L,1151911521,0,122.46,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468712,796705.00
07/25/2016 13:45,2,8.203,ALERT,218.71,369.10,59.986,1469468704,"201051344000585","219011344069620",27.59,40.80,0,287.95,417.19,229.2,219.3,1.061,500201.6,500201.6,412,0,0,0,L,1122011218,0,124.72,124.27,0002,38,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468714,796706.00
07/25/2016 13:45,2,8.088,ACTIVE,216.90,364.59,59.970,1469468704,"201051344001230","219011344069620",27.39,43.20,0,328.22,411.48,224.2,214.5,1.034,495095.7,495095.7,412,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468715,796707.00
07/25/2016 13:45,2,7.912,ACTIVE,218.71,364.59,59.975,1469468704,"201051344000582","219011344069620",27.69,41.00,0,331.23,417.79,221.8,212.1,1.016,488044.3,488044.3,411,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468715,796708.00
07/25/2016 13:45,2,8.145,ACTIVE,217.58,365.19,59.981,1469468704,"201051344000955","219011344069620",27.08,43.20,0,330.03,415.69,223.3,213.6,1.047,501356.8,501356.8,411,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468717,796709.00
07/25/2016 13:45,2,5.191,ACTIVE,214.19,424.11,59.970,1469468704,"274151322000094","219011344069620",37.19,52.50,0,381.73,452.36,196.7,187.9,0.765,622324.4,622324.4,416,0,0,0,L,1151911521,0,122.46,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468718,796710.00
07/25/2016 13:45,2,8.211,ACTIVE,220.97,370.00,59.954,1469468704,"201051344000579","219011344069620",27.04,43.80,0,335.44,421.10,224.8,215.0,1.030,504123.3,504123.3,413,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468718,796711.00
07/25/2016 13:45,2,8.041,ACTIVE,217.13,363.69,59.981,1469468704,"201051344000890","219011344069620",27.39,46.80,0,330.93,414.49,223.1,213.4,1.021,498577.5,498577.5,410,0,0,0,L,1122011218,0,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468719,796712.00
07/25/2016 13:45,2,7.957,ACTIVE,217.80,366.10,59.975,1469468704,"201051344000438","219011344069620",27.51,43.80,0,329.43,416.89,221.7,212.1,1.043,500257.5,500257.5,413,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468720,796713.00
07/25/2016 13:45,2,7.979,ACTIVE,217.35,365.19,59.970,1469468704,"201051344000417","219011344069620",27.14,46.20,0,331.23,414.19,219.3,209.7,1.025,492010.2,492010.2,409,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468721,796714.00
07/25/2016 13:45,2,7.725,ACTIVE,213.74,350.17,59.981,1469468704,"274151322000083","219011344069620",26.36,59.80,0,330.63,393.45,206.3,197.2,0.835,755614.6,755614.6,411,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468722,796715.00
07/25/2016 13:45,2,8.146,ACTIVE,214.87,376.31,59.965,1469468704,"274151322000076","219011344069620",27.12,56.80,0,330.03,396.15,223.6,213.9,0.866,805625.8,805625.8,408,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468723,796716.00
07/25/2016 13:45,2,8.188,ALERT,219.39,368.20,59.970,1469468704,"201051344000868","219011344069620",27.67,37.80,0,303.28,418.70,229.3,219.4,1.030,488983.0,488983.0,413,0,0,0,L,1122011218,0,124.49,124.94,0002,34,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468725,796717.00
07/25/2016 13:45,2,8.094,ACTIVE,213.96,351.37,59.981,1469468704,"274151322000095","219011344069620",27.17,57.70,0,328.22,396.75,222.6,212.9,0.849,797417.5,797417.5,408,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468726,796718.00
07/25/2016 13:45,2,8.354,ALERT,220.97,370.90,59.981,1469468704,"201051344000988","219011344069620",26.84,38.80,0,279.53,422.00,227.1,217.3,1.047,485539.4,485539.4,415,0,0,0,L,1122011218,0,125.17,125.40,0002,34,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468727,796719.00
07/25/2016 13:45,2,8.262,ALERT,218.48,364.29,59.991,1469468704,"201051344001025","219011344069620",27.31,43.80,0,299.67,418.39,228.6,218.7,1.016,499395.2,499395.2,412,0,0,0,L,1122011218,0,124.72,124.04,0002,39,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468729,796720.00
07/25/2016 13:45,2,8.205,ACTIVE,220.97,371.21,59.975,1469468704,"201051344000458","219011344069620",27.39,40.40,0,336.64,422.00,227.6,217.7,1.065,496446.9,496446.9,414,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468730,796721.00
07/25/2016 13:45,2,8.256,ACTIVE,221.42,370.90,59.949,1469468704,"201051344000853","219011344069620",27.55,38.00,0,337.24,423.20,230.6,220.7,1.069,495543.7,495543.7,412,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468731,796722.00
07/25/2016 13:45,2,8.203,ALERT,216.67,365.49,59.981,1469468704,"201051344000685","219011344069620",26.94,42.00,0,298.17,415.69,223.9,214.2,1.061,499546.4,499546.4,411,0,0,0,L,1122011218,0,124.72,122.91,0002,38,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468733,796723.00
07/25/2016 13:45,2,8.072,ACTIVE,218.26,365.49,59.970,1469468704,"201051344000917","219011344069620",27.45,41.30,0,330.93,417.49,224.5,214.7,1.061,496463.9,496463.9,411,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468734,796724.00
07/25/2016 13:45,2,8.115,ALERT,217.13,364.29,59.970,1469468704,"201051344001145","219011344069620",27.19,41.30,0,302.68,415.69,223.5,213.8,1.012,501639.6,501639.6,412,0,0,0,L,1122011218,0,124.27,123.14,0002,40,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468735,796725.00
07/25/2016 13:45,2,8.090,ACTIVE,218.71,367.00,59.975,1469468704,"201051344000651","219011344069620",27.45,40.80,0,331.23,417.19,225.0,215.2,0.994,494413.3,494413.3,411,0,0,0,L,1122011218,0,125.62,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468736,796726.00
07/25/2016 13:45,2,7.592,ALERT,214.19,356.18,59.954,1469468704,"274151322000088","219011344069620",25.25,51.00,0,298.47,389.54,194.1,185.4,0.734,728674.6,728674.6,410,0,0,0,L,1151911521,0,123.36,123.36,0002,42,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468738,796727.00
07/25/2016 13:45,2,5.119,ACTIVE,215.09,409.38,59.975,1469468704,"274151322000068","219011344069620",37.57,53.50,0,376.92,450.26,194.9,186.2,0.751,622428.8,622428.8,413,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468739,796728.00
07/25/2016 13:45,2,8.174,ALERT,218.03,365.80,59.991,1469468704,"201051344001135","219011344069620",27.12,40.60,0,277.43,416.89,224.6,214.8,1.030,490468.6,490468.6,413,0,0,0,L,1122011218,0,124.94,123.59,0002,39,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468741,796729.00
07/25/2016 13:45,2,8.244,ACTIVE,218.48,365.80,59.975,1469468704,"201051344000594","219011344069620",27.10,47.80,0,330.33,418.09,226.1,216.3,1.043,500702.5,500702.5,411,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468742,796730.00
07/25/2016 13:45,2,8.156,ALERT,218.26,367.30,59.970,1469468704,"201051344001203","219011344069620",27.59,43.80,0,288.25,418.09,227.9,218.0,1.069,498175.6,498175.6,414,0,0,0,L,1122011218,0,125.40,123.59,0002,39,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468744,796731.00
07/25/2016 13:45,2,7.643,ALERT,214.41,346.56,59.959,1469468704,"274151322000054","219011344069620",25.50,50.80,0,281.33,395.85,197.3,188.5,0.734,743955.6,743955.6,410,0,0,0,L,1151911521,0,122.91,123.36,0002,42,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468745,796732.00
07/25/2016 13:45,2,8.291,ACTIVE,219.39,364.59,59.970,1469468704,"201051344000867","219011344069620",27.17,41.30,0,330.63,416.89,228.1,218.3,1.030,488058.0,488058.0,412,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468746,796733.00
07/25/2016 13:45,2,8.068,ALERT,218.48,366.10,59.938,1469468704,"201051344001093","219011344069620",27.61,41.80,0,301.77,417.49,225.7,215.9,1.030,495899.5,495899.5,413,0,0,0,L,1122011218,0,124.94,123.81,0002,41,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468748,796734.00
07/25/2016 13:45,2,8.271,ACTIVE,220.29,369.10,60.007,1469468704,"201051344000900","219011344069620",27.95,36.80,0,333.93,423.20,234.1,224.0,1.039,504244.8,504244.8,414,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468749,796735.00
07/25/2016 13:45,2,8.053,ALERT,220.29,369.10,59.975,1469468704,"201051344000648","219011344069620",27.51,39.30,0,302.07,420.80,224.5,214.8,1.034,494468.1,494468.1,415,0,0,0,L,1122011218,0,124.72,125.40,0002,36,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468751,796736.00
07/25/2016 13:45,2,8.154,ACTIVE,220.52,369.10,59.949,1469468704,"201051344000569","219011344069620",27.97,38.80,0,334.24,421.70,230.9,220.9,1.061,504872.1,504872.1,412,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468752,796737.00
07/25/2016 13:45,2,8.225,ACTIVE,220.74,370.00,59.965,1469468704,"201051344000983","219011344069620",27.63,39.00,0,334.54,422.00,230.1,220.1,1.047,496788.2,496788.2,414,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468753,796738.00
07/25/2016 13:45,2,8.176,ALERT,220.97,369.40,59.970,1469468704,"201051344001158","219011344069620",27.14,40.60,0,303.88,420.50,224.6,214.9,1.025,489796.1,489796.1,411,0,0,0,L,1122011218,0,125.17,125.17,0002,39,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468755,796739.00
07/25/2016 13:45,2,8.156,ACTIVE,220.52,370.90,59.981,1469468704,"201051344000576","219011344069620",27.69,37.80,0,335.14,422.30,228.6,218.7,1.047,497120.7,497120.7,415,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468756,796740.00
07/25/2016 13:45,2,7.543,ALERT,213.96,356.48,59.975,1469468704,"274151322000087","219011344069620",25.07,62.80,0,295.16,388.64,191.4,182.8,0.716,716797.0,716797.0,417,0,0,0,L,1151911521,0,122.68,123.36,0002,52,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469468758,796741.00
07/25/2016 14:00,2,8.174,ACTIVE,220.52,369.10,60.002,1469469603,"201051344000645","219011344069620",27.57,39.00,0,335.14,419.30,228.2,218.3,1.039,496741.6,496741.6,415,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469605,796742.00
07/25/2016 14:00,2,7.541,ACTIVE,214.41,370.60,60.007,1469469603,"274151322000085","219011344069620",25.25,50.60,0,330.03,389.24,192.8,184.2,0.742,744733.0,744733.0,410,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469605,796743.00
07/25/2016 14:00,2,8.125,ACTIVE,219.39,369.10,60.002,1469469603,"201051344000633","219011344069620",27.57,43.20,0,333.93,416.29,227.0,217.2,1.056,488038.9,488038.9,411,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469606,796744.00
07/25/2016 14:00,2,8.150,ACTIVE,220.97,369.70,60.007,1469469603,"201051344000469","219011344069620",28.11,35.00,0,335.44,422.90,232.1,222.1,1.087,490122.7,490122.7,416,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469607,796745.00
07/25/2016 14:00,2,8.064,ACTIVE,217.13,365.19,60.012,1469469603,"201051344000646","219011344069620",27.53,43.20,0,329.73,416.89,224.7,214.9,1.052,491747.2,491747.2,412,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469608,796746.00
07/25/2016 14:00,2,7.645,ACTIVE,214.41,370.60,59.981,1469469603,"274151322000052","219011344069620",26.92,58.80,0,329.43,393.15,208.2,199.0,0.818,762534.8,762534.8,412,0,0,0,L,1151911521,0,122.23,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469609,796747.00
07/25/2016 14:00,2,8.164,ACTIVE,218.71,366.40,60.012,1469469603,"201051344000585","219011344069620",27.83,40.60,0,335.14,417.49,230.1,220.2,1.065,500256.5,500256.5,414,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469610,796748.00
07/25/2016 14:00,2,8.037,ACTIVE,216.45,364.89,60.028,1469469603,"201051344001230","219011344069620",27.69,42.30,0,328.22,411.48,225.2,215.5,1.030,495149.3,495149.3,413,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469611,796749.00
07/25/2016 14:00,2,8.084,ACTIVE,218.26,364.59,60.002,1469469603,"201051344000582","219011344069620",27.31,40.60,0,335.44,417.79,223.4,213.7,0.994,488097.4,488097.4,412,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469612,796750.00
07/25/2016 14:00,2,8.080,ACTIVE,217.13,363.99,59.996,1469469603,"201051344000955","219011344069620",27.33,42.80,0,332.73,415.09,223.6,213.9,1.056,501410.2,501410.2,412,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469613,796751.00
07/25/2016 14:00,2,5.029,ACTIVE,214.41,419.00,60.002,1469469603,"274151322000094","219011344069620",38.37,52.00,0,380.82,454.16,196.4,187.7,0.760,622371.0,622371.0,417,0,0,0,L,1151911521,0,122.46,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469614,796752.00
07/25/2016 14:00,2,8.160,ACTIVE,220.97,369.10,60.012,1469469603,"201051344000579","219011344069620",27.49,43.40,0,337.24,420.80,227.1,217.3,1.047,504177.2,504177.2,414,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469615,796753.00
07/25/2016 14:00,2,8.105,ACTIVE,216.67,364.59,59.996,1469469603,"201051344000890","219011344069620",27.29,45.80,0,331.23,415.09,223.9,214.2,1.025,498630.8,498630.8,411,0,0,0,L,1122011218,0,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469616,796754.00
07/25/2016 14:00,2,8.012,ACTIVE,217.80,366.10,60.012,1469469603,"201051344000438","219011344069620",27.47,43.20,0,336.64,417.49,222.9,213.2,1.043,500310.6,500310.6,414,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469617,796755.00
07/25/2016 14:00,2,8.029,ACTIVE,217.13,365.19,60.002,1469469603,"201051344000417","219011344069620",27.10,46.20,0,332.43,414.79,220.1,210.5,1.039,492062.6,492062.6,410,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469618,796756.00
07/25/2016 14:00,2,7.664,ACTIVE,213.96,348.96,60.012,1469469603,"274151322000083","219011344069620",26.68,58.50,0,329.13,393.15,206.9,197.7,0.840,755663.9,755663.9,412,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469619,796757.00
07/25/2016 14:00,2,8.074,ACTIVE,215.09,350.77,60.044,1469469603,"274151322000076","219011344069620",27.43,57.70,0,329.73,396.15,224.2,214.5,0.857,805679.3,805679.3,409,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469620,796758.00
07/25/2016 14:00,2,8.166,ACTIVE,219.16,367.90,60.049,1469469603,"201051344000868","219011344069620",27.93,37.00,0,334.84,418.39,231.0,221.0,1.061,489038.0,489038.0,415,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469620,796759.00
07/25/2016 14:00,2,8.062,ACTIVE,214.19,353.17,60.007,1469469603,"274151322000095","219011344069620",27.33,56.50,0,329.13,397.35,223.0,213.3,0.835,797470.6,797470.6,409,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469621,796760.00
07/25/2016 14:00,2,8.299,ACTIVE,220.97,371.51,60.002,1469469603,"201051344000988","219011344069620",27.21,38.20,0,335.14,422.00,228.6,218.7,1.052,485593.8,485593.8,417,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469622,796761.00
07/25/2016 14:00,2,8.166,ACTIVE,218.26,367.30,60.039,1469469603,"201051344001025","219011344069620",27.69,43.80,0,336.34,418.70,229.1,219.2,1.021,499449.7,499449.7,414,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469623,796762.00
07/25/2016 14:00,2,8.195,ACTIVE,220.74,368.80,60.002,1469469603,"201051344000458","219011344069620",27.55,39.50,0,335.44,421.70,228.8,218.9,1.069,496501.2,496501.2,415,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469624,796763.00
07/25/2016 14:00,2,8.277,ACTIVE,221.19,371.21,60.012,1469469603,"201051344000853","219011344069620",27.59,37.30,0,341.45,423.81,231.2,221.2,1.069,495598.7,495598.7,413,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469625,796764.00
07/25/2016 14:00,2,8.076,ACTIVE,216.67,364.89,60.018,1469469603,"201051344000685","219011344069620",27.41,41.30,0,332.43,415.99,224.2,214.5,1.065,499599.8,499599.8,413,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469626,796765.00
07/25/2016 14:00,2,8.037,ACTIVE,218.03,364.29,60.039,1469469603,"201051344000917","219011344069620",27.71,41.00,0,336.04,416.89,225.4,215.7,1.061,496517.4,496517.4,412,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469627,796766.00
07/25/2016 14:00,2,8.135,ACTIVE,216.67,366.10,60.012,1469469603,"201051344001145","219011344069620",27.19,40.60,0,336.64,416.29,223.9,214.2,1.021,501692.9,501692.9,414,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469628,796767.00
07/25/2016 14:00,2,8.166,ACTIVE,218.93,367.60,60.018,1469469603,"201051344000651","219011344069620",27.29,40.40,0,335.14,417.49,225.6,215.9,1.021,494466.9,494466.9,412,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469629,796768.00
07/25/2016 14:00,2,7.549,ACTIVE,214.64,358.88,60.018,1469469603,"274151322000088","219011344069620",25.37,50.00,0,329.73,389.54,193.8,185.1,0.734,728720.6,728720.6,412,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469630,796769.00
07/25/2016 14:00,2,5.076,ACTIVE,215.32,431.02,59.981,1469469603,"274151322000068","219011344069620",37.93,52.80,0,384.43,452.66,195.8,187.1,0.751,622475.1,622475.1,414,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469630,796770.00
07/25/2016 14:00,2,8.115,ACTIVE,218.26,364.59,60.007,1469469603,"201051344001135","219011344069620",27.29,40.60,0,336.94,417.19,224.2,214.5,1.030,490521.9,490521.9,415,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469631,796771.00
07/25/2016 14:00,2,8.203,ACTIVE,218.48,366.10,60.012,1469469603,"201051344000594","219011344069620",27.31,46.60,0,335.14,418.39,226.9,217.1,1.030,500756.1,500756.1,412,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469632,796772.00
07/25/2016 14:00,2,8.141,ACTIVE,218.48,367.30,60.012,1469469603,"201051344001203","219011344069620",27.69,42.80,0,336.64,418.70,228.3,218.4,1.052,498229.7,498229.7,416,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469633,796773.00
07/25/2016 14:00,2,7.551,ACTIVE,214.64,362.49,60.018,1469469603,"274151322000054","219011344069620",25.78,51.00,0,329.73,391.34,197.1,188.3,0.756,744002.4,744002.4,412,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469634,796774.00
07/25/2016 14:00,2,8.164,ACTIVE,219.39,366.70,60.012,1469469603,"201051344000867","219011344069620",27.69,41.30,0,334.54,417.19,228.9,219.0,1.061,488112.0,488112.0,413,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469635,796775.00
07/25/2016 14:00,2,7.988,ACTIVE,218.03,365.19,60.002,1469469603,"201051344001093","219011344069620",27.91,41.00,0,335.44,417.49,225.7,215.9,1.034,495952.9,495952.9,415,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469636,796776.00
07/25/2016 14:00,2,8.279,ACTIVE,220.29,371.21,60.023,1469469603,"201051344000900","219011344069620",28.03,36.80,0,333.63,422.90,234.9,224.8,1.043,504300.1,504300.1,415,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469637,796777.00
07/25/2016 14:00,2,8.064,ACTIVE,220.06,369.10,60.012,1469469603,"201051344000648","219011344069620",27.59,38.60,0,334.84,420.80,225.3,215.6,1.039,494521.2,494521.2,417,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469638,796778.00
07/25/2016 14:00,2,8.195,ACTIVE,220.74,370.90,60.012,1469469603,"201051344000569","219011344069620",27.87,38.40,0,334.24,421.40,231.2,221.3,1.061,504926.6,504926.6,413,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469639,796779.00
07/25/2016 14:00,2,8.129,ACTIVE,220.97,369.70,60.012,1469469603,"201051344000983","219011344069620",28.05,38.20,0,334.24,421.40,230.8,220.9,1.065,496842.5,496842.5,415,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469640,796780.00
07/25/2016 14:00,2,8.164,ACTIVE,220.97,369.70,60.018,1469469603,"201051344001158","219011344069620",27.31,39.80,0,336.34,420.50,225.8,216.0,1.039,489849.1,489849.1,413,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469640,796781.00
07/25/2016 14:00,2,8.074,ACTIVE,220.52,370.30,60.012,1469469603,"201051344000576","219011344069620",28.11,36.80,0,334.24,421.70,229.8,219.9,1.056,497174.6,497174.6,416,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469641,796782.00
07/25/2016 14:00,2,7.568,ACTIVE,214.64,370.00,60.007,1469469603,"274151322000087","219011344069620",25.29,62.80,0,330.63,389.24,193.6,184.9,0.716,716842.3,716842.3,419,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469469642,796783.00
07/25/2016 14:15,2,8.123,ACTIVE,220.29,368.80,59.954,1469470504,"201051344000645","219011344069620",27.35,38.60,0,335.44,416.29,225.0,215.2,1.016,496795.7,496795.7,416,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470505,796784.00
07/25/2016 14:15,2,7.424,ACTIVE,214.19,354.67,59.965,1469470504,"274151322000085","219011344069620",25.29,50.80,0,331.23,389.24,190.0,181.4,0.725,744778.6,744778.6,411,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470506,796785.00
07/25/2016 14:15,2,8.160,ACTIVE,219.16,368.80,59.965,1469470504,"201051344000633","219011344069620",27.06,42.80,0,334.24,415.99,223.6,213.9,1.052,488092.7,488092.7,412,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470507,796786.00
07/25/2016 14:15,2,8.162,ACTIVE,220.97,370.00,59.970,1469470504,"201051344000469","219011344069620",27.65,35.20,0,334.54,422.00,228.7,218.8,1.061,490177.6,490177.6,417,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470508,796787.00
07/25/2016 14:15,2,7.914,ACTIVE,216.90,365.80,59.975,1469470504,"201051344000646","219011344069620",27.63,42.80,0,330.33,420.50,221.3,211.7,1.039,491800.4,491800.4,413,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470508,796788.00
07/25/2016 14:15,2,7.568,ACTIVE,214.19,354.67,59.970,1469470504,"274151322000052","219011344069620",26.80,58.80,0,328.82,392.85,205.2,196.2,0.795,762584.1,762584.1,413,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470509,796789.00
07/25/2016 14:15,2,8.070,ACTIVE,218.48,365.19,59.933,1469470504,"201051344000585","219011344069620",27.71,41.30,0,335.14,416.89,226.6,216.7,1.047,500311.0,500311.0,415,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470510,796790.00
07/25/2016 14:15,2,7.926,ACTIVE,216.67,360.69,59.970,1469470504,"201051344001230","219011344069620",27.61,42.00,0,326.12,418.39,221.6,212.0,1.016,495202.6,495202.6,414,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470511,796791.00
07/25/2016 14:15,2,7.977,ACTIVE,218.26,368.20,59.959,1469470504,"201051344000582","219011344069620",27.23,41.00,0,334.84,417.49,219.9,210.3,1.012,488150.3,488150.3,413,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470512,796792.00
07/25/2016 14:15,2,7.947,ACTIVE,217.13,363.99,59.996,1469470504,"201051344000955","219011344069620",27.39,41.80,0,330.93,414.49,220.4,210.8,1.030,501463.1,501463.1,413,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470513,796793.00
07/25/2016 14:15,2,5.064,ACTIVE,213.74,406.97,59.965,1469470504,"274151322000094","219011344069620",37.51,53.80,0,381.12,453.56,193.2,184.6,0.756,622417.4,622417.4,418,0,0,0,L,1151911521,0,122.23,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470514,796794.00
07/25/2016 14:15,2,8.004,ACTIVE,220.52,368.80,60.007,1469470504,"201051344000579","219011344069620",27.55,42.50,0,335.74,419.90,223.3,213.7,1.030,504230.9,504230.9,415,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470515,796795.00
07/25/2016 14:15,2,7.918,ACTIVE,216.90,362.79,59.965,1469470504,"201051344000890","219011344069620",27.47,45.50,0,327.92,417.49,220.3,210.7,1.008,498683.8,498683.8,412,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470516,796796.00
07/25/2016 14:15,2,7.926,ACTIVE,217.80,363.99,59.975,1469470504,"201051344000438","219011344069620",27.29,43.40,0,336.94,416.29,219.1,209.6,1.030,500363.2,500363.2,415,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470517,796797.00
07/25/2016 14:15,2,7.889,ACTIVE,217.13,364.89,59.975,1469470504,"201051344000417","219011344069620",27.14,46.20,0,329.13,414.49,216.6,207.2,1.016,492114.7,492114.7,411,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470518,796798.00
07/25/2016 14:15,2,7.564,ACTIVE,213.74,363.99,59.965,1469470504,"274151322000083","219011344069620",26.66,58.80,0,330.03,392.85,204.1,195.1,0.835,755712.9,755712.9,413,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470518,796799.00
07/25/2016 14:15,2,8.008,ACTIVE,215.09,355.28,59.981,1469470504,"274151322000076","219011344069620",27.23,58.00,0,330.03,395.55,220.7,211.1,0.857,805732.3,805732.3,410,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470519,796800.00
07/25/2016 14:15,2,8.154,ACTIVE,218.93,368.80,59.944,1469470504,"201051344000868","219011344069620",27.51,37.00,0,335.14,418.09,227.2,217.3,1.025,489092.7,489092.7,416,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470520,796801.00
07/25/2016 14:15,2,7.947,ACTIVE,213.74,365.49,59.965,1469470504,"274151322000095","219011344069620",27.35,57.70,0,327.92,396.45,219.8,210.3,0.840,797523.5,797523.5,410,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470521,796802.00
07/25/2016 14:15,2,8.168,ACTIVE,220.74,369.70,59.944,1469470504,"201051344000988","219011344069620",27.29,38.00,0,333.63,422.00,225.7,215.9,1.039,485648.1,485648.1,418,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470522,796803.00
07/25/2016 14:15,2,8.064,ACTIVE,218.03,366.10,59.965,1469470504,"201051344001025","219011344069620",27.61,43.40,0,331.53,418.09,225.4,215.7,1.016,499504.0,499504.0,415,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470523,796804.00
07/25/2016 14:15,2,8.090,ACTIVE,220.52,370.00,59.965,1469470504,"201051344000458","219011344069620",27.57,39.50,0,335.44,421.10,226.0,216.2,1.056,496555.6,496555.6,416,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470524,796805.00
07/25/2016 14:15,2,8.160,ACTIVE,220.97,370.90,59.970,1469470504,"201051344000853","219011344069620",27.65,37.30,0,339.34,422.60,228.4,218.5,1.069,495653.7,495653.7,414,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470525,796806.00
07/25/2016 14:15,2,8.037,ACTIVE,216.45,363.09,60.023,1469470504,"201051344000685","219011344069620",27.19,41.50,0,332.13,415.39,221.2,211.6,1.056,499653.0,499653.0,414,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470526,796807.00
07/25/2016 14:15,2,8.045,ACTIVE,218.03,365.80,59.981,1469470504,"201051344000917","219011344069620",27.29,40.80,0,335.74,416.29,222.5,212.8,1.047,496570.9,496570.9,413,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470527,796808.00
07/25/2016 14:15,2,7.996,ACTIVE,216.90,363.99,59.928,1469470504,"201051344001145","219011344069620",27.35,40.80,0,331.53,415.99,221.3,211.7,0.999,501746.2,501746.2,415,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470528,796809.00
07/25/2016 14:15,2,8.102,ACTIVE,218.71,367.90,59.991,1469470504,"201051344000651","219011344069620",27.10,40.60,0,336.04,416.29,222.2,212.6,1.012,494520.4,494520.4,413,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470529,796810.00
07/25/2016 14:15,2,7.410,ACTIVE,214.19,368.50,59.965,1469470504,"274151322000088","219011344069620",25.47,50.20,0,330.33,390.14,191.2,182.6,0.729,728766.5,728766.5,413,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470529,796811.00
07/25/2016 14:15,2,5.020,ACTIVE,215.09,418.70,59.975,1469470504,"274151322000068","219011344069620",37.69,53.30,0,380.82,449.65,191.4,182.8,0.738,622521.3,622521.3,415,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470530,796812.00
07/25/2016 14:15,2,8.041,ACTIVE,218.03,363.69,59.965,1469470504,"201051344001135","219011344069620",27.17,40.80,0,336.94,416.29,221.3,211.7,1.008,490575.2,490575.2,416,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470531,796813.00
07/25/2016 14:15,2,8.119,ACTIVE,218.26,366.70,59.970,1469470504,"201051344000594","219011344069620",27.19,46.60,0,335.74,417.79,223.6,213.9,1.021,500810.0,500810.0,413,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470532,796814.00
07/25/2016 14:15,2,7.979,ACTIVE,218.48,366.10,59.975,1469470504,"201051344001203","219011344069620",27.77,43.20,0,336.64,419.90,224.4,214.7,1.047,498283.7,498283.7,417,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470533,796815.00
07/25/2016 14:15,2,7.492,ACTIVE,213.96,357.98,59.965,1469470504,"274151322000054","219011344069620",25.64,50.40,0,329.73,391.04,194.4,185.7,0.751,744049.0,744049.0,413,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470535,796816.00
07/25/2016 14:15,2,8.096,ACTIVE,219.16,366.10,59.949,1469470504,"201051344000867","219011344069620",27.47,41.00,0,335.44,416.89,225.2,215.5,0.999,488166.2,488166.2,414,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470536,796817.00
07/25/2016 14:15,2,7.908,ACTIVE,218.26,365.80,59.986,1469470504,"201051344001093","219011344069620",27.71,40.80,0,333.33,419.30,221.8,212.2,1.039,496006.3,496006.3,416,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470537,796818.00
07/25/2016 14:15,2,8.178,ACTIVE,219.61,368.50,59.981,1469470504,"201051344000900","219011344069620",27.89,36.30,0,333.63,419.00,231.0,221.0,1.008,504355.7,504355.7,416,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470537,796819.00
07/25/2016 14:15,2,7.914,ACTIVE,219.84,366.40,59.975,1469470504,"201051344000648","219011344069620",27.67,38.80,0,335.14,417.19,221.5,211.9,1.030,494574.6,494574.6,418,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470538,796820.00
07/25/2016 14:15,2,8.045,ACTIVE,220.29,369.40,59.981,1469470504,"201051344000569","219011344069620",27.95,38.40,0,333.93,418.39,227.6,217.8,1.021,504981.4,504981.4,414,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470539,796821.00
07/25/2016 14:15,2,7.979,ACTIVE,220.52,366.70,59.975,1469470504,"201051344000983","219011344069620",28.11,38.40,0,334.24,420.80,227.2,217.3,1.047,496897.2,496897.2,416,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470540,796822.00
07/25/2016 14:15,2,7.982,ACTIVE,220.74,368.80,59.975,1469470504,"201051344001158","219011344069620",27.43,39.50,0,335.14,415.99,221.7,212.1,1.016,489902.7,489902.7,414,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470541,796823.00
07/25/2016 14:15,2,8.096,ACTIVE,220.52,368.50,59.981,1469470504,"201051344000576","219011344069620",27.57,37.50,0,334.24,421.40,226.1,216.3,1.034,497229.1,497229.1,417,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470542,796824.00
07/25/2016 14:15,2,7.471,ACTIVE,213.96,350.17,59.970,1469470504,"274151322000087","219011344069620",25.27,62.30,0,330.33,388.94,191.0,182.4,0.725,716888.2,716888.2,420,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469470543,796825.00
07/25/2016 14:30,2,7.979,ACTIVE,220.97,368.50,59.970,1469471404,"201051344000645","219011344069620",27.49,38.40,0,335.44,417.79,222.2,212.5,1.003,496849.0,496849.0,417,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471405,796826.00
07/25/2016 14:30,2,7.344,ACTIVE,215.09,354.37,59.991,1469471404,"274151322000085","219011344069620",25.17,50.20,0,330.63,388.94,187.2,178.7,0.720,744823.5,744823.5,412,0,0,0,L,1151911521,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471406,796827.00
07/25/2016 14:30,2,7.932,ACTIVE,219.84,368.80,59.975,1469471404,"201051344000633","219011344069620",27.47,43.20,0,334.84,415.39,220.7,211.1,1.034,488145.7,488145.7,413,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471407,796828.00
07/25/2016 14:30,2,7.906,ACTIVE,221.42,372.11,59.981,1469471404,"201051344000469","219011344069620",28.17,35.20,0,333.63,421.10,225.7,215.9,1.043,490231.8,490231.8,418,0,0,0,L,1122011218,0,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471408,796829.00
07/25/2016 14:30,2,7.900,ACTIVE,217.80,364.29,59.970,1469471404,"201051344000646","219011344069620",27.39,43.20,0,328.52,414.79,219.2,209.6,1.030,491852.9,491852.9,414,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471409,796830.00
07/25/2016 14:30,2,7.436,ACTIVE,215.09,363.69,59.975,1469471404,"274151322000052","219011344069620",26.92,58.30,0,330.63,392.25,202.6,193.6,0.791,762632.7,762632.7,414,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471409,796831.00
07/25/2016 14:30,2,8.018,ACTIVE,219.39,366.10,59.975,1469471404,"201051344000585","219011344069620",27.65,41.30,0,335.14,415.99,224.6,214.9,1.034,500364.8,500364.8,416,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471410,796832.00
07/25/2016 14:30,2,7.811,ACTIVE,217.35,363.39,59.981,1469471404,"201051344001230","219011344069620",27.67,42.30,0,328.52,409.98,219.0,209.5,1.008,495255.1,495255.1,415,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471411,796833.00
07/25/2016 14:30,2,7.906,ACTIVE,219.39,366.10,59.981,1469471404,"201051344000582","219011344069620",27.15,40.80,0,332.73,416.59,217.3,207.8,0.990,488202.4,488202.4,414,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471412,796834.00
07/25/2016 14:30,2,7.824,ACTIVE,217.58,362.79,59.991,1469471404,"201051344000955","219011344069620",27.47,42.50,0,329.73,413.59,217.6,208.1,1.021,501515.3,501515.3,414,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471413,796835.00
07/25/2016 14:30,2,4.963,ALERT,215.09,416.89,59.975,1469471404,"274151322000094","219011344069620",37.97,52.80,0,297.26,491.73,190.4,181.8,0.738,622462.9,622462.9,419,0,0,0,L,1151911521,0,122.91,124.27,0002,45,0,0,0,0,0,0,1,1185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471415,796836.00
07/25/2016 14:30,2,8.020,ACTIVE,221.42,369.10,59.981,1469471404,"201051344000579","219011344069620",27.17,43.00,0,335.14,419.00,220.7,211.1,1.012,504284.0,504284.0,416,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471416,796837.00
07/25/2016 14:30,2,7.840,ACTIVE,217.80,362.79,59.970,1469471404,"201051344000890","219011344069620",27.43,46.00,0,329.13,413.29,217.8,208.3,0.994,498736.1,498736.1,413,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471417,796838.00
07/25/2016 14:30,2,7.830,ACTIVE,218.71,366.10,59.954,1469471404,"201051344000438","219011344069620",27.33,43.40,0,331.83,415.39,216.8,207.3,1.003,500415.2,500415.2,416,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471418,796839.00
07/25/2016 14:30,2,7.850,ACTIVE,218.03,364.89,59.991,1469471404,"201051344000417","219011344069620",26.98,45.80,0,330.63,412.08,214.4,205.0,1.003,492166.1,492166.1,412,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471418,796840.00
07/25/2016 14:30,2,7.467,ALERT,214.87,364.59,59.970,1469471404,"274151322000083","219011344069620",26.66,58.00,0,297.26,391.94,201.6,192.7,0.822,755761.1,755761.1,414,0,0,0,L,1151911521,0,123.14,124.04,0002,45,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471420,796841.00
07/25/2016 14:30,2,7.848,ACTIVE,215.54,378.12,59.975,1469471404,"274151322000076","219011344069620",27.43,56.50,0,329.73,395.25,217.9,208.4,0.844,805784.7,805784.7,411,0,0,0,L,1151911521,0,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471421,796842.00
07/25/2016 14:30,2,7.951,ACTIVE,219.84,369.40,59.986,1469471404,"201051344000868","219011344069620",27.91,37.00,0,334.54,417.49,224.6,214.8,1.012,489146.7,489146.7,417,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471422,796843.00
07/25/2016 14:30,2,7.885,ACTIVE,214.64,366.70,59.949,1469471404,"274151322000095","219011344069620",27.23,56.30,0,308.39,439.13,217.2,207.8,0.822,797575.8,797575.8,411,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471423,796844.00
07/25/2016 14:30,2,7.916,ACTIVE,221.42,368.20,59.965,1469471404,"201051344000988","219011344069620",27.77,37.80,0,334.84,420.20,222.6,213.0,1.021,485701.7,485701.7,419,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471424,796845.00
07/25/2016 14:30,2,8.088,ACTIVE,219.16,363.99,59.949,1469471404,"201051344001025","219011344069620",27.21,43.80,0,336.04,416.29,222.9,213.2,1.003,499557.6,499557.6,416,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471425,796846.00
