ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 14:30,2,7.998,ACTIVE,221.19,369.40,59.975,1469471404,"201051344000458","219011344069620",27.55,39.30,0,335.44,419.60,223.2,213.5,1.034,496609.3,496609.3,417,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471426,796847.00
07/25/2016 14:30,2,7.984,ACTIVE,222.10,373.01,59.975,1469471404,"201051344000853","219011344069620",27.93,37.30,0,336.34,421.10,225.9,216.1,1.043,495708.1,495708.1,415,0,0,0,L,1122011218,0,126.30,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471427,796848.00
07/25/2016 14:30,2,7.832,ACTIVE,217.58,364.59,59.981,1469471404,"201051344000685","219011344069620",27.57,41.50,0,329.43,413.59,218.6,209.1,1.030,499705.6,499705.6,415,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471428,796849.00
07/25/2016 14:30,2,7.918,ACTIVE,218.93,366.40,59.944,1469471404,"201051344000917","219011344069620",27.41,41.00,0,332.73,415.09,219.7,210.1,1.025,496623.8,496623.8,414,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471429,796850.00
07/25/2016 14:30,2,7.906,ACTIVE,217.80,363.39,60.012,1469471404,"201051344001145","219011344069620",27.33,41.30,0,330.33,414.49,218.9,209.3,0.986,501798.8,501798.8,416,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471429,796851.00
07/25/2016 14:30,2,7.881,ACTIVE,219.39,362.79,59.986,1469471404,"201051344000651","219011344069620",27.53,40.40,0,336.34,415.99,219.8,210.2,1.008,494573.3,494573.3,414,0,0,0,L,1122011218,0,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471430,796852.00
07/25/2016 14:30,2,7.344,ACTIVE,214.64,347.46,59.959,1469471404,"274151322000088","219011344069620",25.37,50.20,0,329.73,389.24,188.4,179.9,0.720,728811.8,728811.8,414,0,0,0,L,1151911521,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471431,796853.00
07/25/2016 14:30,2,5.041,ACTIVE,215.77,423.81,59.981,1469471404,"274151322000068","219011344069620",37.23,53.30,0,384.13,453.86,189.9,181.4,0.720,622566.9,622566.9,416,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471432,796854.00
07/25/2016 14:30,2,7.844,ACTIVE,218.71,362.79,59.975,1469471404,"201051344001135","219011344069620",27.53,40.40,0,331.83,415.09,218.6,209.1,0.999,490627.8,490627.8,417,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471433,796855.00
07/25/2016 14:30,2,7.967,ACTIVE,218.93,367.30,59.938,1469471404,"201051344000594","219011344069620",27.35,46.80,0,335.44,416.89,220.8,211.1,0.981,500863.2,500863.2,414,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471434,796856.00
07/25/2016 14:30,2,7.912,ACTIVE,219.16,365.49,59.996,1469471404,"201051344001203","219011344069620",27.69,43.60,0,336.34,417.19,221.8,212.1,1.030,498337.2,498337.2,418,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471435,796857.00
07/25/2016 14:30,2,7.396,ACTIVE,215.09,374.51,60.002,1469471404,"274151322000054","219011344069620",25.60,50.60,0,330.03,390.74,191.6,183.0,0.747,744095.1,744095.1,414,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471436,796858.00
07/25/2016 14:30,2,7.918,ACTIVE,220.06,366.70,59.981,1469471404,"201051344000867","219011344069620",27.73,41.00,0,335.74,416.29,222.3,212.6,0.994,488219.8,488219.8,415,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471437,796859.00
07/25/2016 14:30,2,7.707,ACTIVE,219.16,365.80,59.991,1469471404,"201051344001093","219011344069620",28.05,41.00,0,335.74,415.39,219.0,209.4,1.003,496059.0,496059.0,417,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471438,796860.00
07/25/2016 14:30,2,7.961,ACTIVE,220.74,370.60,59.981,1469471404,"201051344000900","219011344069620",28.31,37.00,0,333.93,420.80,228.2,218.4,1.012,504410.6,504410.6,417,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471438,796861.00
07/25/2016 14:30,2,7.850,ACTIVE,220.74,369.10,59.981,1469471404,"201051344000648","219011344069620",27.53,39.30,0,334.84,418.70,218.8,209.2,1.008,494627.3,494627.3,419,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471439,796862.00
07/25/2016 14:30,2,7.992,ACTIVE,221.19,370.30,59.944,1469471404,"201051344000569","219011344069620",27.81,38.60,0,333.93,420.20,225.1,215.4,1.030,505035.5,505035.5,415,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471440,796863.00
07/25/2016 14:30,2,7.955,ACTIVE,221.42,370.90,59.991,1469471404,"201051344000983","219011344069620",27.87,38.40,0,334.54,420.50,224.4,214.7,1.003,496951.2,496951.2,417,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471441,796864.00
07/25/2016 14:30,2,8.014,ACTIVE,221.42,369.70,59.981,1469471404,"201051344001158","219011344069620",27.04,39.50,0,335.44,419.30,219.5,209.9,1.003,489955.4,489955.4,415,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471442,796865.00
07/25/2016 14:30,2,7.877,ACTIVE,221.19,370.30,59.954,1469471404,"201051344000576","219011344069620",27.97,36.80,0,335.14,420.50,223.1,213.4,1.021,497282.8,497282.8,418,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471443,796866.00
07/25/2016 14:30,2,7.297,ACTIVE,214.64,348.96,59.954,1469471404,"274151322000087","219011344069620",25.50,62.00,0,330.93,388.94,188.3,179.8,0.712,716933.5,716933.5,421,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469471444,796867.00
07/25/2016 14:45,2,7.898,ACTIVE,220.06,365.80,59.986,1469472303,"201051344000645","219011344069620",27.35,38.60,0,335.44,419.00,218.7,209.2,0.994,496901.5,496901.5,418,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472304,796868.00
07/25/2016 14:45,2,7.146,ACTIVE,214.19,348.36,59.986,1469472303,"274151322000085","219011344069620",25.56,50.60,0,326.72,388.64,185.1,176.7,0.716,744867.8,744867.8,413,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472305,796869.00
07/25/2016 14:45,2,7.832,ACTIVE,219.16,367.00,59.991,1469472303,"201051344000633","219011344069620",27.45,43.20,0,334.54,414.19,217.6,208.1,1.030,488197.9,488197.9,414,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472306,796870.00
07/25/2016 14:45,2,7.840,ACTIVE,220.52,370.60,59.996,1469472303,"201051344000469","219011344069620",27.99,34.80,0,334.54,422.00,222.2,212.5,1.043,490285.1,490285.1,419,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472307,796871.00
07/25/2016 14:45,2,7.812,ACTIVE,216.67,363.69,59.996,1469472303,"201051344000646","219011344069620",27.31,42.80,0,328.82,415.09,215.9,206.5,1.012,491904.6,491904.6,415,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472308,796872.00
07/25/2016 14:45,2,7.287,ACTIVE,213.96,377.52,60.002,1469472303,"274151322000052","219011344069620",27.08,58.00,0,325.82,391.34,199.8,191.0,0.782,762680.5,762680.5,415,0,0,0,L,1151911521,0,122.23,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472309,796873.00
07/25/2016 14:45,2,7.900,ACTIVE,217.80,364.59,59.996,1469472303,"201051344000585","219011344069620",27.71,40.40,0,331.23,415.09,221.7,212.0,1.030,500417.8,500417.8,417,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472310,796874.00
07/25/2016 14:45,2,7.721,ACTIVE,216.22,362.79,59.986,1469472303,"201051344001230","219011344069620",27.59,42.00,0,324.92,413.59,215.7,206.3,0.981,495306.9,495306.9,416,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472311,796875.00
07/25/2016 14:45,2,7.688,ACTIVE,217.80,364.59,59.991,1469472303,"201051344000582","219011344069620",27.55,41.30,0,330.63,415.39,214.6,205.2,0.994,488253.8,488253.8,415,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472312,796876.00
07/25/2016 14:45,2,7.627,ACTIVE,216.45,361.59,59.996,1469472303,"201051344000955","219011344069620",27.77,42.80,0,330.33,413.59,214.7,205.3,1.008,501566.7,501566.7,415,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472313,796877.00
07/25/2016 14:45,2,4.900,ACTIVE,213.96,412.08,59.996,1469472303,"274151322000094","219011344069620",37.71,52.30,0,378.42,452.36,187.4,179.0,0.729,622507.7,622507.7,421,0,0,0,L,1151911521,0,122.23,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472314,796878.00
07/25/2016 14:45,2,7.812,ACTIVE,220.29,369.10,59.996,1469472303,"201051344000579","219011344069620",27.49,43.20,0,335.44,420.20,217.6,208.1,0.990,504336.1,504336.1,417,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472315,796879.00
07/25/2016 14:45,2,7.662,ACTIVE,216.67,361.89,59.996,1469472303,"201051344000890","219011344069620",27.67,45.80,0,330.03,414.19,214.7,205.3,0.972,498787.5,498787.5,414,0,0,0,L,1122011218,0,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472316,796880.00
07/25/2016 14:45,2,7.670,ACTIVE,217.58,364.29,59.986,1469472303,"201051344000438","219011344069620",27.53,43.80,0,330.93,415.09,213.7,204.4,1.008,500466.4,500466.4,417,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472317,796881.00
07/25/2016 14:45,2,7.717,ACTIVE,216.90,363.09,59.996,1469472303,"201051344000417","219011344069620",27.06,46.00,0,330.03,412.98,211.4,202.1,0.999,492216.7,492216.7,413,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472318,796882.00
07/25/2016 14:45,2,7.400,ACTIVE,213.51,364.59,60.018,1469472303,"274151322000083","219011344069620",26.56,58.50,0,325.82,391.04,198.8,190.0,0.822,755808.7,755808.7,416,0,0,0,L,1151911521,0,122.01,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472318,796883.00
07/25/2016 14:45,2,7.713,ACTIVE,214.64,356.18,59.986,1469472303,"274151322000076","219011344069620",27.49,56.50,0,330.33,394.05,214.8,205.4,0.835,805836.0,805836.0,412,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472319,796884.00
07/25/2016 14:45,2,7.836,ACTIVE,218.71,366.40,60.018,1469472303,"201051344000868","219011344069620",27.87,36.50,0,331.53,415.99,221.0,211.4,0.977,489199.7,489199.7,418,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472320,796885.00
07/25/2016 14:45,2,7.707,ACTIVE,213.51,350.77,59.986,1469472303,"274151322000095","219011344069620",27.45,56.30,0,324.62,394.95,214.3,205.0,0.826,797627.1,797627.1,412,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472321,796886.00
07/25/2016 14:45,2,7.959,ACTIVE,220.52,369.10,59.986,1469472303,"201051344000988","219011344069620",27.19,38.20,0,334.54,420.50,219.2,209.6,1.021,485754.2,485754.2,420,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472322,796887.00
07/25/2016 14:45,2,7.863,ACTIVE,218.03,365.49,59.970,1469472303,"201051344001025","219011344069620",27.67,43.40,0,331.23,416.29,220.3,210.7,0.986,499610.3,499610.3,417,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472323,796888.00
07/25/2016 14:45,2,7.824,ACTIVE,220.29,367.00,59.996,1469472303,"201051344000458","219011344069620",27.77,39.30,0,335.74,420.20,220.0,210.4,1.039,496661.9,496661.9,418,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472324,796889.00
07/25/2016 14:45,2,7.869,ACTIVE,220.74,368.80,59.954,1469472303,"201051344000853","219011344069620",27.89,37.50,0,336.94,421.70,222.4,212.7,1.030,495761.3,495761.3,416,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472325,796890.00
07/25/2016 14:45,2,7.736,ACTIVE,216.45,363.69,59.986,1469472303,"201051344000685","219011344069620",27.55,41.00,0,330.03,414.19,216.0,206.5,1.030,499757.2,499757.2,416,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472326,796891.00
07/25/2016 14:45,2,7.754,ACTIVE,217.80,365.49,59.975,1469472303,"201051344000917","219011344069620",27.69,41.00,0,331.83,414.49,217.3,207.8,1.021,496675.7,496675.7,415,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472327,796892.00
07/25/2016 14:45,2,7.740,ACTIVE,216.67,362.49,59.991,1469472303,"201051344001145","219011344069620",27.59,40.60,0,330.03,414.19,216.2,206.7,0.986,501850.5,501850.5,417,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472328,796893.00
07/25/2016 14:45,2,7.818,ACTIVE,218.48,365.19,59.991,1469472303,"201051344000651","219011344069620",27.45,40.20,0,330.33,414.49,217.2,207.8,0.990,494625.2,494625.2,415,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472329,796894.00
07/25/2016 14:45,2,7.188,ACTIVE,213.96,360.99,60.012,1469472303,"274151322000088","219011344069620",25.58,50.20,0,327.02,388.64,186.2,177.8,0.703,728856.3,728856.3,415,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472330,796895.00
07/25/2016 14:45,2,4.949,ACTIVE,214.87,422.00,59.986,1469472303,"274151322000068","219011344069620",37.23,52.50,0,385.33,448.45,187.0,178.6,0.712,622611.6,622611.6,417,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472331,796896.00
07/25/2016 14:45,2,7.773,ACTIVE,218.03,363.99,59.981,1469472303,"201051344001135","219011344069620",27.51,40.20,0,331.23,415.09,216.5,207.0,0.990,490679.5,490679.5,418,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472332,796897.00
07/25/2016 14:45,2,7.797,ACTIVE,218.03,364.29,59.986,1469472303,"201051344001203","219011344069620",27.79,43.00,0,332.73,415.69,219.5,209.9,1.025,498389.7,498389.7,419,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472334,796898.00
07/25/2016 14:45,2,7.250,ACTIVE,214.19,363.09,59.996,1469472303,"274151322000054","219011344069620",25.84,50.00,0,326.42,391.34,189.8,181.3,0.738,744140.4,744140.4,415,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472335,796899.00
07/25/2016 14:45,2,7.889,ACTIVE,219.16,364.59,59.991,1469472303,"201051344000867","219011344069620",27.51,40.80,0,330.93,414.49,219.7,210.1,1.008,488272.3,488272.3,416,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472336,796900.00
07/25/2016 14:45,2,7.752,ACTIVE,218.03,365.49,59.986,1469472303,"201051344001093","219011344069620",27.43,40.60,0,330.93,414.79,215.4,206.0,0.986,496110.8,496110.8,418,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472337,796901.00
07/25/2016 14:45,2,7.881,ACTIVE,219.84,367.00,59.996,1469472303,"201051344000900","219011344069620",28.19,36.30,0,334.84,421.40,224.9,215.2,0.994,504464.5,504464.5,418,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472338,796902.00
07/25/2016 14:45,2,7.727,ACTIVE,219.84,365.80,59.981,1469472303,"201051344000648","219011344069620",27.65,38.80,0,335.44,419.30,216.4,207.0,0.994,494679.0,494679.0,420,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472338,796903.00
07/25/2016 14:45,2,7.850,ACTIVE,220.06,368.20,60.012,1469472303,"201051344000569","219011344069620",27.95,38.00,0,334.54,420.80,222.1,212.4,1.039,505088.6,505088.6,416,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472339,796904.00
07/25/2016 14:45,2,7.861,ACTIVE,220.29,367.30,59.975,1469472303,"201051344000983","219011344069620",27.85,38.40,0,334.54,420.50,221.6,211.9,1.030,497004.3,497004.3,418,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472340,796905.00
07/25/2016 14:45,2,7.803,ACTIVE,220.29,367.00,59.991,1469472303,"201051344001158","219011344069620",27.43,39.80,0,335.14,419.60,216.7,207.2,0.999,490007.3,490007.3,416,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472341,796906.00
07/25/2016 14:45,2,7.760,ACTIVE,220.29,368.20,59.986,1469472303,"201051344000576","219011344069620",28.05,37.30,0,335.14,421.40,220.4,210.8,1.012,497335.6,497335.6,419,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472342,796907.00
07/25/2016 14:45,2,7.273,ACTIVE,213.96,347.16,59.991,1469472303,"274151322000087","219011344069620",25.31,62.30,0,327.32,387.74,186.3,177.9,0.698,716978.0,716978.0,422,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472343,796908.00
07/25/2016 14:45,2,7.826,ACTIVE,218.03,366.40,59.986,1469472303,"201051344000594","219011344069620",27.57,47.30,0,330.33,416.59,218.5,208.9,0.994,500916.0,500916.0,415,0,0,0,L,1122011218,1,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469472344,796909.00
07/25/2016 15:00,2,7.691,ACTIVE,221.42,369.10,59.991,1469473204,"201051344000645","219011344069620",27.35,38.40,0,335.74,416.89,213.1,203.8,0.959,496953.1,496953.1,419,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473205,796910.00
07/25/2016 15:00,2,7.061,ACTIVE,215.77,354.97,59.986,1469473204,"274151322000085","219011344069620",25.39,49.30,0,331.53,387.14,181.4,173.2,0.685,744911.7,744911.7,414,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473206,796911.00
07/25/2016 15:00,2,7.738,ACTIVE,220.29,366.70,59.996,1469473204,"201051344000633","219011344069620",27.12,42.30,0,334.84,414.19,212.3,203.0,0.994,488249.4,488249.4,415,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473207,796912.00
07/25/2016 15:00,2,7.617,ACTIVE,221.64,370.90,60.012,1469473204,"201051344000469","219011344069620",28.11,34.80,0,328.82,435.53,216.6,207.2,1.008,490337.6,490337.6,420,0,0,0,L,1122011218,0,125.40,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473208,796913.00
07/25/2016 15:00,2,7.518,ACTIVE,218.03,364.89,59.996,1469473204,"201051344000646","219011344069620",27.77,42.00,0,329.73,413.59,211.6,202.3,0.977,491955.8,491955.8,416,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473209,796914.00
07/25/2016 15:00,2,7.143,ACTIVE,215.32,370.90,59.996,1469473204,"274151322000052","219011344069620",27.06,56.80,0,329.73,391.04,195.6,186.9,0.760,762727.8,762727.8,416,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473210,796915.00
07/25/2016 15:00,2,7.688,ACTIVE,219.61,367.00,60.028,1469473204,"201051344000585","219011344069620",27.83,40.60,0,334.84,414.79,216.6,207.1,1.012,500470.3,500470.3,418,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473210,796916.00
07/25/2016 15:00,2,7.463,ACTIVE,217.80,364.29,59.996,1469473204,"201051344001230","219011344069620",27.91,41.80,0,327.92,411.48,211.0,201.7,0.977,495358.0,495358.0,417,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473211,796917.00
07/25/2016 15:00,2,7.520,ACTIVE,219.39,365.80,60.007,1469473204,"201051344000582","219011344069620",27.53,40.20,0,335.74,414.79,209.6,200.4,0.963,488304.5,488304.5,416,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473212,796918.00
07/25/2016 15:00,2,7.447,ACTIVE,218.03,363.09,59.996,1469473204,"201051344000955","219011344069620",27.83,42.30,0,330.03,411.48,209.8,200.6,0.981,501617.5,501617.5,416,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473213,796919.00
07/25/2016 15:00,2,4.814,ACTIVE,215.32,421.40,60.002,1469473204,"274151322000094","219011344069620",37.47,51.50,0,383.53,452.36,182.5,174.2,0.703,622551.9,622551.9,422,0,0,0,L,1151911521,0,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473214,796920.00
07/25/2016 15:00,2,7.688,ACTIVE,221.64,368.80,60.018,1469473204,"201051344000579","219011344069620",27.35,42.80,0,337.54,418.09,212.9,203.5,0.986,504387.7,504387.7,418,0,0,0,L,1122011218,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473215,796921.00
07/25/2016 15:00,2,7.525,ACTIVE,217.80,362.79,60.007,1469473204,"201051344000890","219011344069620",27.51,44.80,0,330.33,412.08,209.9,200.7,0.955,498838.4,498838.4,415,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473216,796922.00
07/25/2016 15:00,2,7.545,ACTIVE,218.71,363.69,60.039,1469473204,"201051344000438","219011344069620",27.35,42.50,0,336.64,413.59,208.9,199.7,0.977,500517.0,500517.0,418,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473217,796923.00
07/25/2016 15:00,2,7.445,ACTIVE,218.26,364.89,60.007,1469473204,"201051344000417","219011344069620",27.43,45.00,0,332.13,411.18,206.8,197.7,0.959,492266.7,492266.7,414,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473218,796924.00
07/25/2016 15:00,2,7.160,ACTIVE,215.09,371.21,59.991,1469473204,"274151322000083","219011344069620",26.86,57.70,0,330.03,391.04,194.7,186.0,0.782,755855.8,755855.8,417,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473219,796925.00
07/25/2016 15:00,2,7.389,ACTIVE,216.00,367.00,59.965,1469473204,"274151322000076","219011344069620",28.05,55.00,0,330.03,393.15,209.6,200.4,0.813,805886.9,805886.9,413,0,0,0,L,1151911521,0,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473220,796926.00
07/25/2016 15:00,2,7.598,ACTIVE,219.84,368.50,59.991,1469473204,"201051344000868","219011344069620",27.97,36.30,0,335.14,416.59,215.1,205.6,0.963,489252.0,489252.0,419,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473221,796927.00
07/25/2016 15:00,2,7.553,ACTIVE,215.09,379.32,59.991,1469473204,"274151322000095","219011344069620",27.41,55.50,0,329.73,395.25,209.4,200.2,0.800,797677.9,797677.9,413,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473222,796928.00
07/25/2016 15:00,2,7.746,ACTIVE,221.42,369.10,60.007,1469473204,"201051344000988","219011344069620",27.25,37.50,0,337.54,419.30,213.7,204.3,0.981,485806.1,485806.1,421,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473223,796929.00
07/25/2016 15:00,2,7.648,ACTIVE,218.93,363.69,59.996,1469473204,"201051344001025","219011344069620",27.77,42.30,0,336.04,415.39,214.9,205.5,0.963,499662.5,499662.5,418,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473224,796930.00
07/25/2016 15:00,2,7.684,ACTIVE,221.42,370.00,60.007,1469473204,"201051344000458","219011344069620",27.51,38.60,0,336.64,419.90,214.0,204.7,0.999,496713.9,496713.9,419,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473225,796931.00
07/25/2016 15:00,2,7.635,ACTIVE,221.87,371.21,60.007,1469473204,"201051344000853","219011344069620",27.93,38.00,0,342.05,420.20,215.9,206.5,1.003,495813.8,495813.8,417,0,0,0,L,1122011218,0,126.30,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473226,796932.00
07/25/2016 15:00,2,7.529,ACTIVE,217.58,363.99,60.002,1469473204,"201051344000685","219011344069620",27.61,40.80,0,331.53,412.68,210.6,201.3,1.003,499808.3,499808.3,417,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473226,796933.00
07/25/2016 15:00,2,7.529,ACTIVE,219.16,365.19,60.007,1469473204,"201051344000917","219011344069620",27.77,41.00,0,336.64,413.59,211.7,202.4,1.003,496727.1,496727.1,416,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473227,796934.00
07/25/2016 15:00,2,7.508,ACTIVE,217.80,364.59,60.002,1469473204,"201051344001145","219011344069620",27.71,40.00,0,330.93,412.68,210.7,201.4,0.963,501901.7,501901.7,418,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473228,796935.00
07/25/2016 15:00,2,7.609,ACTIVE,219.39,368.20,60.007,1469473204,"201051344000651","219011344069620",27.49,40.00,0,335.74,414.49,211.8,202.5,0.946,494676.6,494676.6,416,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473229,796936.00
07/25/2016 15:00,2,7.012,ACTIVE,215.32,372.41,60.007,1469473204,"274151322000088","219011344069620",25.72,49.00,0,330.93,387.74,182.5,174.2,0.689,728900.4,728900.4,416,0,0,0,L,1151911521,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473230,796937.00
07/25/2016 15:00,2,4.854,ACTIVE,216.22,421.40,60.007,1469473204,"274151322000068","219011344069620",37.17,51.30,0,386.23,451.76,183.9,175.6,0.707,622655.8,622655.8,418,0,0,0,L,1151911521,0,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473231,796938.00
07/25/2016 15:00,2,7.496,ACTIVE,218.71,364.59,60.018,1469473204,"201051344001135","219011344069620",27.79,39.80,0,336.94,413.59,210.9,201.6,0.986,490730.7,490730.7,419,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473232,796939.00
07/25/2016 15:00,2,7.580,ACTIVE,218.93,367.60,60.002,1469473204,"201051344000594","219011344069620",27.71,46.20,0,334.54,415.69,212.5,203.1,0.968,500967.0,500967.0,416,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473233,796940.00
07/25/2016 15:00,2,7.633,ACTIVE,219.39,364.59,59.991,1469473204,"201051344001203","219011344069620",27.63,41.50,0,336.64,414.49,213.6,204.2,0.990,498441.5,498441.5,420,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473234,796941.00
07/25/2016 15:00,2,7.076,ACTIVE,215.32,363.09,60.007,1469473204,"274151322000054","219011344069620",25.90,49.50,0,330.33,389.54,185.5,177.1,0.703,744185.2,744185.2,416,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473235,796942.00
07/25/2016 15:00,2,7.650,ACTIVE,220.06,363.99,60.018,1469473204,"201051344000867","219011344069620",27.61,40.00,0,334.24,414.49,214.1,204.7,0.963,488324.2,488324.2,417,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473236,796943.00
07/25/2016 15:00,2,7.500,ACTIVE,219.16,364.89,59.986,1469473204,"201051344001093","219011344069620",27.67,40.20,0,336.04,413.89,210.0,200.7,0.955,496161.8,496161.8,419,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473237,796944.00
07/25/2016 15:00,2,7.748,ACTIVE,220.97,369.10,60.007,1469473204,"201051344000900","219011344069620",27.85,36.80,0,334.84,419.30,218.4,208.9,0.968,504517.5,504517.5,419,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473238,796945.00
07/25/2016 15:00,2,7.416,ACTIVE,220.97,368.80,60.012,1469473204,"201051344000648","219011344069620",27.97,38.60,0,336.04,417.19,209.9,200.6,0.963,494730.0,494730.0,421,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473239,796946.00
07/25/2016 15:00,2,7.588,ACTIVE,220.97,367.90,60.007,1469473204,"201051344000569","219011344069620",28.03,38.40,0,334.24,418.09,215.3,205.9,0.986,505141.0,505141.0,417,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473240,796947.00
07/25/2016 15:00,2,7.605,ACTIVE,221.19,369.70,60.018,1469473204,"201051344000983","219011344069620",27.95,37.80,0,335.14,418.39,215.3,205.9,0.990,497056.6,497056.6,419,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473241,796948.00
07/25/2016 15:00,2,7.676,ACTIVE,221.42,367.90,60.002,1469473204,"201051344001158","219011344069620",27.15,39.80,0,335.44,417.49,211.1,201.8,0.968,490058.5,490058.5,417,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473242,796949.00
07/25/2016 15:00,2,7.592,ACTIVE,221.19,369.70,60.012,1469473204,"201051344000576","219011344069620",27.81,36.80,0,335.74,419.00,213.8,204.4,0.977,497387.6,497387.6,420,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473243,796950.00
07/25/2016 15:00,2,7.074,ACTIVE,215.32,353.77,60.007,1469473204,"274151322000087","219011344069620",25.49,61.30,0,330.93,387.14,182.5,174.2,0.676,717022.2,717022.2,423,0,0,0,L,1151911521,0,123.59,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469473244,796951.00
07/25/2016 15:15,2,7.488,ACTIVE,220.74,368.20,60.007,1469474103,"201051344000645","219011344069620",27.10,38.80,0,336.64,415.99,205.4,196.3,0.928,497003.0,497003.0,420,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474104,796952.00
07/25/2016 15:15,2,6.822,ACTIVE,215.09,358.88,59.986,1469474103,"274151322000085","219011344069620",25.41,49.80,0,330.93,385.63,175.6,167.5,0.667,744954.1,744954.1,415,0,0,0,L,1151911521,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474105,796953.00
07/25/2016 15:15,2,7.312,ACTIVE,219.84,366.10,59.996,1469474103,"201051344000633","219011344069620",27.73,42.80,0,334.24,412.08,205.2,196.1,0.963,488299.2,488299.2,416,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474106,796954.00
07/25/2016 15:15,2,7.412,ACTIVE,221.19,368.80,60.034,1469474103,"201051344000469","219011344069620",27.87,35.00,0,336.34,419.00,208.9,199.7,0.972,490388.3,490388.3,421,0,0,0,L,1122011218,0,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474107,796955.00
07/25/2016 15:15,2,7.410,ACTIVE,218.03,362.49,60.012,1469474103,"201051344000646","219011344069620",27.10,42.50,0,336.34,413.59,203.4,194.4,0.946,492005.3,492005.3,417,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474108,796956.00
07/25/2016 15:15,2,6.973,ACTIVE,215.09,357.68,59.996,1469474103,"274151322000052","219011344069620",26.70,56.50,0,330.33,388.94,188.5,180.0,0.738,762773.5,762773.5,417,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474109,796957.00
07/25/2016 15:15,2,7.510,ACTIVE,219.61,367.30,60.007,1469474103,"201051344000585","219011344069620",27.55,40.40,0,335.44,412.68,209.6,200.4,0.937,500521.1,500521.1,419,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474110,796958.00
07/25/2016 15:15,2,7.234,ACTIVE,217.58,362.79,60.012,1469474103,"201051344001230","219011344069620",27.77,41.80,0,330.03,409.98,203.5,194.5,0.941,495407.4,495407.4,418,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474111,796959.00
07/25/2016 15:15,2,7.289,ACTIVE,219.39,367.00,59.991,1469474103,"201051344000582","219011344069620",27.39,40.80,0,336.04,412.68,202.1,193.2,0.924,488353.6,488353.6,417,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474111,796960.00
07/25/2016 15:15,2,7.279,ACTIVE,218.26,362.79,60.007,1469474103,"201051344000955","219011344069620",27.37,42.00,0,337.54,410.88,201.8,192.9,0.937,501666.6,501666.6,417,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474112,796961.00
07/25/2016 15:15,2,4.668,ACTIVE,215.09,410.58,59.981,1469474103,"274151322000094","219011344069620",37.27,51.30,0,381.73,451.76,177.1,169.0,0.689,622594.7,622594.7,423,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474113,796962.00
07/25/2016 15:15,2,7.439,ACTIVE,221.19,368.20,59.996,1469474103,"201051344000579","219011344069620",27.29,43.20,0,336.34,416.89,205.6,196.5,0.946,504437.5,504437.5,419,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474114,796963.00
07/25/2016 15:15,2,7.375,ACTIVE,218.03,363.99,60.007,1469474103,"201051344000890","219011344069620",27.12,45.30,0,336.94,411.18,202.3,193.3,0.919,498887.5,498887.5,416,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474115,796964.00
07/25/2016 15:15,2,7.197,ACTIVE,218.71,365.19,60.007,1469474103,"201051344000438","219011344069620",27.61,43.20,0,335.44,412.68,201.1,192.2,0.959,500565.9,500565.9,419,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474116,796965.00
07/25/2016 15:15,2,7.262,ACTIVE,218.26,361.89,59.975,1469474103,"201051344000417","219011344069620",27.10,44.80,0,337.24,410.58,199.2,190.4,0.937,492315.1,492315.1,415,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474117,796966.00
07/25/2016 15:15,2,6.912,ACTIVE,214.64,357.68,59.986,1469474103,"274151322000083","219011344069620",26.88,57.00,0,330.33,388.94,188.1,179.6,0.760,755901.4,755901.4,418,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474118,796967.00
07/25/2016 15:15,2,7.213,ACTIVE,215.77,355.58,59.986,1469474103,"274151322000076","219011344069620",27.71,55.50,0,330.63,392.55,202.3,193.3,0.787,805936.0,805936.0,414,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474119,796968.00
07/25/2016 15:15,2,7.473,ACTIVE,219.61,366.10,60.012,1469474103,"201051344000868","219011344069620",27.55,37.50,0,335.14,412.98,208.4,199.2,0.915,489302.4,489302.4,420,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474119,796969.00
07/25/2016 15:15,2,7.279,ACTIVE,215.09,355.28,59.996,1469474103,"274151322000095","219011344069620",27.45,55.30,0,329.43,392.25,202.3,193.3,0.773,797727.0,797727.0,414,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474120,796970.00
07/25/2016 15:15,2,7.363,ACTIVE,221.19,368.80,59.991,1469474103,"201051344000988","219011344069620",27.65,38.80,0,336.34,418.09,206.2,197.1,0.950,485856.2,485856.2,422,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474121,796971.00
07/25/2016 15:15,2,7.514,ACTIVE,219.39,363.99,59.991,1469474103,"201051344001025","219011344069620",27.31,42.50,0,336.94,413.89,207.8,198.6,0.919,499712.8,499712.8,419,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474122,796972.00
07/25/2016 15:15,2,7.336,ACTIVE,221.19,368.80,59.996,1469474103,"201051344000458","219011344069620",27.87,40.00,0,337.54,417.19,207.1,198.0,0.977,496764.0,496764.0,420,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474123,796973.00
07/25/2016 15:15,2,7.480,ACTIVE,221.64,369.40,60.012,1469474103,"201051344000853","219011344069620",27.61,38.00,0,342.05,418.70,209.1,199.9,0.968,495864.4,495864.4,418,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474124,796974.00
07/25/2016 15:15,2,7.279,ACTIVE,217.80,362.49,60.012,1469474103,"201051344000685","219011344069620",27.57,41.30,0,336.94,411.48,203.2,194.2,0.972,499857.6,499857.6,418,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474125,796975.00
07/25/2016 15:15,2,7.385,ACTIVE,219.16,365.80,60.007,1469474103,"201051344000917","219011344069620",27.41,40.60,0,335.74,412.08,204.9,195.9,0.963,496776.7,496776.7,417,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474126,796976.00
07/25/2016 15:15,2,7.369,ACTIVE,218.03,362.79,60.034,1469474103,"201051344001145","219011344069620",27.35,41.00,0,337.54,412.08,204.0,195.0,0.928,501951.1,501951.1,419,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474127,796977.00
07/25/2016 15:15,2,7.400,ACTIVE,219.61,367.90,59.996,1469474103,"201051344000651","219011344069620",27.27,40.80,0,334.24,411.78,204.5,195.5,0.919,494726.2,494726.2,417,0,0,0,L,1122011218,0,126.07,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474128,796978.00
07/25/2016 15:15,2,6.854,ACTIVE,214.87,345.36,59.996,1469474103,"274151322000088","219011344069620",25.37,48.80,0,330.63,385.93,175.9,167.9,0.654,728943.1,728943.1,417,0,0,0,L,1151911521,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474129,796979.00
07/25/2016 15:15,2,4.572,ACTIVE,216.00,409.68,59.991,1469474103,"274151322000068","219011344069620",38.03,52.30,0,382.63,450.56,174.8,166.8,0.667,622698.4,622698.4,419,0,0,0,L,1151911521,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474130,796980.00
07/25/2016 15:15,2,7.393,ACTIVE,219.16,365.19,60.002,1469474103,"201051344001135","219011344069620",27.17,40.20,0,336.64,412.38,203.4,194.4,0.937,490780.0,490780.0,420,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474130,796981.00
07/25/2016 15:15,2,7.451,ACTIVE,219.16,364.59,59.996,1469474103,"201051344000594","219011344069620",27.29,46.00,0,335.44,413.29,206.0,196.9,0.932,501016.9,501016.9,417,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474131,796982.00
07/25/2016 15:15,2,7.369,ACTIVE,219.61,364.89,59.965,1469474103,"201051344001203","219011344069620",27.65,42.30,0,336.94,412.38,206.3,197.2,0.959,498491.4,498491.4,421,0,0,0,L,1122011218,0,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474132,796983.00
07/25/2016 15:15,2,6.838,ACTIVE,215.09,373.61,60.007,1469474103,"274151322000054","219011344069620",25.84,49.00,0,330.33,387.14,179.2,171.0,0.685,744228.7,744228.7,417,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474133,796984.00
07/25/2016 15:15,2,7.432,ACTIVE,220.06,364.29,59.991,1469474103,"201051344000867","219011344069620",27.51,41.00,0,335.14,411.78,207.0,197.9,0.955,488374.3,488374.3,418,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474134,796985.00
07/25/2016 15:15,2,7.209,ACTIVE,219.39,366.10,59.991,1469474103,"201051344001093","219011344069620",27.81,40.60,0,334.54,411.78,203.0,194.0,0.906,496211.0,496211.0,420,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474135,796986.00
07/25/2016 15:15,2,7.447,ACTIVE,220.74,367.60,60.007,1469474103,"201051344000900","219011344069620",28.07,37.30,0,334.84,418.39,211.6,202.3,0.950,504568.7,504568.7,420,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474136,796987.00
07/25/2016 15:15,2,7.326,ACTIVE,220.52,365.80,60.002,1469474103,"201051344000648","219011344069620",27.43,39.30,0,336.64,416.59,203.5,194.5,0.932,494779.2,494779.2,422,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474137,796988.00
07/25/2016 15:15,2,7.311,ACTIVE,220.97,368.20,59.996,1469474103,"201051344000569","219011344069620",28.23,38.20,0,334.24,417.19,209.0,199.8,0.963,505191.5,505191.5,418,0,0,0,L,1122011218,0,124.94,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474138,796989.00
