ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 15:15,2,7.404,ACTIVE,220.97,368.50,60.002,1469474103,"201051344000983","219011344069620",27.83,38.80,0,336.04,417.49,208.6,199.4,0.950,497106.9,497106.9,420,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474139,796990.00
07/25/2016 15:15,2,7.375,ACTIVE,221.19,368.50,60.002,1469474103,"201051344001158","219011344069620",27.31,40.00,0,336.34,416.59,203.9,194.9,0.937,490107.8,490107.8,418,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474140,796991.00
07/25/2016 15:15,2,7.412,ACTIVE,220.97,369.10,60.002,1469474103,"201051344000576","219011344069620",27.55,38.00,0,336.94,417.49,206.8,197.6,0.946,497437.5,497437.5,421,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474141,796992.00
07/25/2016 15:15,2,6.846,ACTIVE,214.87,351.37,59.996,1469474103,"274151322000087","219011344069620",25.45,60.50,0,330.93,385.03,176.2,168.2,0.672,717064.9,717064.9,424,0,0,0,L,1151911521,0,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469474142,796993.00
07/25/2016 15:30,2,7.186,ACTIVE,220.29,362.49,59.991,1469475003,"201051344000645","219011344069620",27.59,38.00,0,336.64,409.98,200.7,191.8,0.910,497051.5,497051.5,421,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475004,796994.00
07/25/2016 15:30,2,6.617,ACTIVE,215.09,370.00,59.970,1469475003,"274151322000085","219011344069620",25.58,49.00,0,331.23,384.13,171.3,163.4,0.654,744995.5,744995.5,416,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475005,796995.00
07/25/2016 15:30,2,7.174,ACTIVE,219.61,366.10,59.975,1469475003,"201051344000633","219011344069620",27.59,41.80,0,335.14,409.38,200.4,191.5,0.932,488347.7,488347.7,417,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475006,796996.00
07/25/2016 15:30,2,7.102,ACTIVE,220.74,366.70,59.970,1469475003,"201051344000469","219011344069620",28.35,35.00,0,336.04,416.59,203.8,194.8,0.963,490437.6,490437.6,422,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475007,796997.00
07/25/2016 15:30,2,7.051,ACTIVE,217.35,361.29,59.959,1469475003,"201051344000646","219011344069620",27.83,41.80,0,336.34,410.58,198.7,189.8,0.932,492053.4,492053.4,418,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475008,796998.00
07/25/2016 15:30,2,6.645,ACTIVE,215.09,357.38,59.970,1469475003,"274151322000052","219011344069620",27.23,55.00,0,330.63,387.14,183.1,174.8,0.729,762817.9,762817.9,418,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475009,796999.00
07/25/2016 15:30,2,7.238,ACTIVE,218.93,364.59,59.975,1469475003,"201051344000585","219011344069620",27.91,39.80,0,335.44,410.58,204.5,195.4,0.946,500570.6,500570.6,420,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475009,797000.00
07/25/2016 15:30,2,6.963,ACTIVE,217.13,359.18,59.944,1469475003,"201051344001230","219011344069620",28.09,40.80,0,330.03,409.38,198.1,189.3,0.915,495455.3,495455.3,419,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475010,797001.00
07/25/2016 15:30,2,7.037,ACTIVE,218.93,365.80,60.023,1469475003,"201051344000582","219011344069620",27.67,40.20,0,335.14,411.18,197.2,188.4,0.910,488401.3,488401.3,418,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475011,797002.00
07/25/2016 15:30,2,6.854,ACTIVE,217.58,361.59,59.981,1469475003,"201051344000955","219011344069620",28.25,41.00,0,337.24,409.38,196.1,187.4,0.932,501714.3,501714.3,418,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475012,797003.00
07/25/2016 15:30,2,4.408,ACTIVE,214.87,412.38,59.965,1469475003,"274151322000094","219011344069620",38.35,50.80,0,382.93,448.75,170.7,162.8,0.645,622636.0,622636.0,424,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475013,797004.00
07/25/2016 15:30,2,7.088,ACTIVE,217.35,360.99,59.970,1469475003,"201051344000890","219011344069620",27.51,44.00,0,336.64,409.68,197.3,188.5,0.897,498935.3,498935.3,417,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475015,797005.00
07/25/2016 15:30,2,6.977,ACTIVE,218.03,363.99,59.975,1469475003,"201051344000438","219011344069620",27.75,42.50,0,336.64,410.28,196.0,187.2,0.919,500613.4,500613.4,420,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475016,797006.00
07/25/2016 15:30,2,7.059,ACTIVE,217.58,360.99,59.970,1469475003,"201051344000417","219011344069620",27.17,44.30,0,336.94,408.78,194.3,185.6,0.910,492362.2,492362.2,416,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475018,797007.00
07/25/2016 15:30,2,6.730,ACTIVE,214.41,357.98,59.975,1469475003,"274151322000083","219011344069620",26.90,56.30,0,330.33,387.44,183.4,175.1,0.742,755945.8,755945.8,419,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475018,797008.00
07/25/2016 15:30,2,6.980,ACTIVE,215.77,370.90,59.959,1469475003,"274151322000076","219011344069620",27.77,53.80,0,330.93,391.04,196.4,187.6,0.742,805983.7,805983.7,415,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475019,797009.00
07/25/2016 15:30,2,7.094,ACTIVE,219.16,365.19,59.975,1469475003,"201051344000868","219011344069620",28.21,36.50,0,335.74,411.18,202.4,193.5,0.924,489351.5,489351.5,421,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475020,797010.00
07/25/2016 15:30,2,7.041,ACTIVE,214.41,373.01,59.965,1469475003,"274151322000095","219011344069620",27.63,54.80,0,329.73,390.44,197.0,188.2,0.729,797774.7,797774.7,415,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475021,797011.00
07/25/2016 15:30,2,7.248,ACTIVE,220.74,367.30,59.986,1469475003,"201051344000988","219011344069620",27.47,38.20,0,336.04,415.69,201.6,192.7,0.937,485904.9,485904.9,423,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475022,797012.00
07/25/2016 15:30,2,7.178,ACTIVE,218.26,363.09,59.981,1469475003,"201051344001025","219011344069620",27.85,42.30,0,336.94,411.18,202.3,193.4,0.906,499761.9,499761.9,420,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475023,797013.00
07/25/2016 15:30,2,7.219,ACTIVE,220.74,364.59,59.975,1469475003,"201051344000458","219011344069620",27.57,38.80,0,336.64,415.39,201.5,192.6,0.946,496812.8,496812.8,421,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475024,797014.00
07/25/2016 15:30,2,7.170,ACTIVE,220.97,366.70,59.986,1469475003,"201051344000853","219011344069620",28.03,37.30,0,342.05,416.29,203.3,194.3,0.946,495913.8,495913.8,419,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475025,797015.00
07/25/2016 15:30,2,7.027,ACTIVE,217.35,362.49,59.996,1469475003,"201051344000685","219011344069620",27.85,41.30,0,337.54,409.68,198.2,189.3,0.950,499905.7,499905.7,419,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475026,797016.00
07/25/2016 15:30,2,7.109,ACTIVE,218.71,363.09,60.002,1469475003,"201051344000917","219011344069620",27.71,40.20,0,335.74,410.28,199.5,190.6,0.937,496825.1,496825.1,418,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475027,797017.00
07/25/2016 15:30,2,7.139,ACTIVE,217.35,362.79,59.970,1469475003,"201051344001145","219011344069620",27.51,40.60,0,337.24,409.98,198.8,189.9,0.897,501999.3,501999.3,420,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475028,797018.00
07/25/2016 15:30,2,7.156,ACTIVE,218.93,363.09,59.981,1469475003,"201051344000651","219011344069620",27.49,40.60,0,335.14,409.98,199.1,190.2,0.897,494774.6,494774.6,418,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475029,797019.00
07/25/2016 15:30,2,6.541,ACTIVE,214.41,355.88,59.970,1469475003,"274151322000088","219011344069620",25.94,48.50,0,331.23,385.03,171.7,163.8,0.658,728984.7,728984.7,418,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475029,797020.00
07/25/2016 15:30,2,4.420,ACTIVE,215.54,425.61,59.975,1469475003,"274151322000068","219011344069620",38.29,51.80,0,383.53,450.86,170.7,162.8,0.658,622739.8,622739.8,420,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475030,797021.00
07/25/2016 15:30,2,7.035,ACTIVE,218.48,361.89,59.975,1469475003,"201051344001135","219011344069620",27.83,40.20,0,336.64,411.18,198.2,189.4,0.910,490828.2,490828.2,421,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475031,797022.00
07/25/2016 15:30,2,7.135,ACTIVE,218.48,361.89,59.938,1469475003,"201051344000594","219011344069620",27.75,46.00,0,336.04,412.08,200.4,191.5,0.924,501065.4,501065.4,418,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475032,797023.00
07/25/2016 15:30,2,7.094,ACTIVE,218.71,362.79,59.981,1469475003,"201051344001203","219011344069620",27.93,42.50,0,336.34,410.58,200.6,191.6,0.946,498540.1,498540.1,422,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475033,797024.00
07/25/2016 15:30,2,6.572,ACTIVE,214.87,351.37,59.981,1469475003,"274151322000054","219011344069620",26.30,49.00,0,330.63,385.93,175.1,167.1,0.667,744270.9,744270.9,418,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475034,797025.00
07/25/2016 15:30,2,7.182,ACTIVE,219.39,361.59,59.996,1469475003,"201051344000867","219011344069620",27.69,40.20,0,336.04,410.28,201.5,192.6,0.902,488423.1,488423.1,419,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475035,797026.00
07/25/2016 15:30,2,6.914,ACTIVE,218.71,363.99,60.023,1469475003,"201051344001093","219011344069620",28.15,39.80,0,336.34,409.98,197.0,188.2,0.906,496258.8,496258.8,421,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475036,797027.00
07/25/2016 15:30,2,7.252,ACTIVE,220.06,365.80,59.981,1469475003,"201051344000900","219011344069620",27.95,36.50,0,335.14,414.79,205.3,196.2,0.932,504618.6,504618.6,421,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475037,797028.00
07/25/2016 15:30,2,6.941,ACTIVE,220.29,365.49,59.981,1469475003,"201051344000648","219011344069620",28.13,38.20,0,336.64,410.58,197.7,188.8,0.906,494827.1,494827.1,423,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475038,797029.00
07/25/2016 15:30,2,7.205,ACTIVE,220.29,366.40,59.975,1469475003,"201051344000569","219011344069620",27.83,37.50,0,335.44,414.49,203.2,194.2,0.932,505240.7,505240.7,419,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475039,797030.00
07/25/2016 15:30,2,7.102,ACTIVE,220.74,367.00,59.981,1469475003,"201051344000983","219011344069620",28.23,38.20,0,335.44,414.19,202.8,193.9,0.937,497156.1,497156.1,421,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475040,797031.00
07/25/2016 15:30,2,7.166,ACTIVE,220.52,365.49,59.991,1469475003,"201051344001158","219011344069620",27.37,39.00,0,336.34,413.29,198.8,189.9,0.915,490156.0,490156.0,419,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475041,797032.00
07/25/2016 15:30,2,7.127,ACTIVE,220.52,366.10,59.991,1469475003,"201051344000576","219011344069620",27.87,37.00,0,336.04,415.69,201.1,192.2,0.919,497486.3,497486.3,422,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475042,797033.00
07/25/2016 15:30,2,6.609,ACTIVE,214.64,361.89,59.975,1469475003,"274151322000087","219011344069620",25.76,60.30,0,330.63,383.83,172.3,164.4,0.636,717106.6,717106.6,425,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475042,797034.00
07/25/2016 15:30,2,7.174,ACTIVE,220.74,366.10,59.981,1469475003,"201051344000579","219011344069620",27.53,42.30,0,336.94,414.79,200.0,191.1,0.924,504487.6,504487.6,420,0,0,0,L,1122011218,1,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475043,797035.00
07/25/2016 15:45,2,6.859,ACTIVE,220.52,365.49,59.981,1469475903,"201051344000645","219011344069620",27.73,38.00,0,336.34,407.57,192.8,184.1,0.879,497098.4,497098.4,422,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475904,797036.00
07/25/2016 15:45,2,6.340,ACTIVE,215.09,359.48,59.981,1469475903,"274151322000085","219011344069620",25.78,48.50,0,331.23,384.13,165.5,157.8,0.628,745035.7,745035.7,417,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475905,797037.00
07/25/2016 15:45,2,6.855,ACTIVE,219.61,364.29,59.986,1469475903,"201051344000633","219011344069620",27.79,41.00,0,335.14,408.78,192.9,184.3,0.910,488394.6,488394.6,418,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475906,797038.00
07/25/2016 15:45,2,6.908,ACTIVE,220.97,366.70,59.991,1469475903,"201051344000469","219011344069620",27.97,34.80,0,335.74,410.28,195.7,187.0,0.919,490485.3,490485.3,423,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475907,797039.00
07/25/2016 15:45,2,6.836,ACTIVE,217.58,361.29,60.007,1469475903,"201051344000646","219011344069620",27.63,41.30,0,333.93,407.27,191.2,182.6,0.893,492100.0,492100.0,419,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475908,797040.00
07/25/2016 15:45,2,6.379,ACTIVE,214.87,349.86,59.965,1469475903,"274151322000052","219011344069620",27.31,54.30,0,330.33,386.53,176.4,168.3,0.672,762860.8,762860.8,419,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475909,797041.00
07/25/2016 15:45,2,6.926,ACTIVE,218.93,365.19,59.981,1469475903,"201051344000585","219011344069620",28.09,39.50,0,336.64,409.68,196.9,188.1,0.906,500618.5,500618.5,421,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475910,797042.00
07/25/2016 15:45,2,6.695,ACTIVE,217.35,360.38,59.991,1469475903,"201051344001230","219011344069620",28.07,40.80,0,330.63,403.07,190.4,181.9,0.879,495501.7,495501.7,420,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475911,797043.00
07/25/2016 15:45,2,6.697,ACTIVE,218.93,364.29,59.991,1469475903,"201051344000582","219011344069620",27.91,40.20,0,337.24,409.38,189.3,180.8,0.871,488447.5,488447.5,419,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475912,797044.00
07/25/2016 15:45,2,6.748,ACTIVE,217.80,360.08,59.959,1469475903,"201051344000955","219011344069620",27.71,41.30,0,333.93,404.57,189.3,180.8,0.888,501760.4,501760.4,419,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475913,797045.00
07/25/2016 15:45,2,4.307,ACTIVE,214.87,412.98,59.986,1469475903,"274151322000094","219011344069620",37.65,50.60,0,386.53,452.36,163.6,156.0,0.632,622676.0,622676.0,425,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475914,797046.00
07/25/2016 15:45,2,6.904,ACTIVE,220.74,366.40,59.991,1469475903,"201051344000579","219011344069620",27.63,42.50,0,336.64,408.18,193.1,184.5,0.884,504533.0,504533.0,421,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475915,797047.00
07/25/2016 15:45,2,6.787,ACTIVE,217.58,360.08,59.981,1469475903,"201051344000890","219011344069620",27.63,44.50,0,333.03,405.47,190.0,181.5,0.866,498981.5,498981.5,418,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475916,797048.00
07/25/2016 15:45,2,6.723,ACTIVE,218.26,361.29,59.970,1469475903,"201051344000438","219011344069620",27.77,42.00,0,337.84,407.87,189.2,180.6,0.884,500659.4,500659.4,421,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475917,797049.00
07/25/2016 15:45,2,6.748,ACTIVE,217.80,360.69,60.012,1469475903,"201051344000417","219011344069620",27.41,43.60,0,336.94,404.87,187.3,178.8,0.879,492407.7,492407.7,417,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475918,797050.00
07/25/2016 15:45,2,6.426,ACTIVE,214.64,372.11,59.965,1469475903,"274151322000083","219011344069620",27.15,54.50,0,330.93,387.14,176.6,168.5,0.712,755988.7,755988.7,420,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475918,797051.00
07/25/2016 15:45,2,6.705,ACTIVE,215.77,352.87,59.986,1469475903,"274151322000076","219011344069620",27.99,52.80,0,330.93,388.64,189.9,181.4,0.729,806029.9,806029.9,416,0,0,0,L,1151911521,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475919,797052.00
07/25/2016 15:45,2,6.959,ACTIVE,219.39,363.09,59.991,1469475903,"201051344000868","219011344069620",27.69,36.30,0,336.34,409.98,195.1,186.4,0.893,489398.9,489398.9,422,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475920,797053.00
07/25/2016 15:45,2,6.814,ACTIVE,214.87,357.68,59.981,1469475903,"274151322000095","219011344069620",27.49,53.00,0,330.33,390.14,189.8,181.2,0.720,797820.9,797820.9,416,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475921,797054.00
07/25/2016 15:45,2,6.967,ACTIVE,220.97,367.00,59.991,1469475903,"201051344000988","219011344069620",27.47,37.00,0,335.74,411.18,193.8,185.1,0.897,485952.0,485952.0,424,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475922,797055.00
07/25/2016 15:45,2,6.963,ACTIVE,218.93,361.59,59.954,1469475903,"201051344001025","219011344069620",27.67,41.80,0,337.84,409.08,195.1,186.4,0.871,499809.3,499809.3,421,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475923,797056.00
07/25/2016 15:45,2,6.822,ACTIVE,220.97,366.40,59.981,1469475903,"201051344000458","219011344069620",28.09,39.30,0,336.04,409.08,194.1,185.4,0.906,496860.0,496860.0,422,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475924,797057.00
07/25/2016 15:45,2,6.947,ACTIVE,221.19,368.50,59.991,1469475903,"201051344000853","219011344069620",27.85,37.00,0,341.45,411.18,195.8,187.1,0.910,495961.4,495961.4,420,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475925,797058.00
07/25/2016 15:45,2,6.752,ACTIVE,217.80,361.29,59.965,1469475903,"201051344000685","219011344069620",27.89,40.60,0,336.34,405.47,190.7,182.1,0.915,499952.1,499952.1,420,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475926,797059.00
07/25/2016 15:45,2,6.781,ACTIVE,218.71,361.89,59.981,1469475903,"201051344000917","219011344069620",27.95,40.60,0,336.64,408.18,192.0,183.4,0.893,496871.8,496871.8,419,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475926,797060.00
07/25/2016 15:45,2,6.830,ACTIVE,217.80,360.69,59.981,1469475903,"201051344001145","219011344069620",27.75,40.40,0,337.54,407.27,191.8,183.2,0.871,502045.9,502045.9,421,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475927,797061.00
07/25/2016 15:45,2,6.748,ACTIVE,219.16,363.69,59.981,1469475903,"201051344000651","219011344069620",28.07,39.80,0,336.94,409.08,191.9,183.3,0.862,494821.2,494821.2,419,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475928,797062.00
07/25/2016 15:45,2,6.273,ACTIVE,214.87,370.30,59.970,1469475903,"274151322000088","219011344069620",26.12,47.00,0,331.53,384.73,166.0,158.3,0.628,729025.0,729025.0,419,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475929,797063.00
07/25/2016 15:45,2,4.283,ACTIVE,215.77,426.81,59.981,1469475903,"274151322000068","219011344069620",37.97,50.80,0,385.93,450.26,164.1,156.5,0.628,622779.7,622779.7,421,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475930,797064.00
07/25/2016 15:45,2,6.771,ACTIVE,218.71,363.69,59.959,1469475903,"201051344001135","219011344069620",27.91,39.50,0,337.24,408.48,191.3,182.7,0.884,490874.7,490874.7,422,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475931,797065.00
07/25/2016 15:45,2,6.908,ACTIVE,218.93,363.09,59.981,1469475903,"201051344000594","219011344069620",27.71,44.50,0,336.64,410.28,193.6,185.0,0.884,501112.4,501112.4,419,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475932,797066.00
07/25/2016 15:45,2,6.859,ACTIVE,218.93,363.09,59.975,1469475903,"201051344001203","219011344069620",27.83,41.00,0,338.14,409.38,193.3,184.6,0.902,498587.1,498587.1,423,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475933,797067.00
07/25/2016 15:45,2,6.336,ACTIVE,215.09,368.20,59.975,1469475903,"274151322000054","219011344069620",26.34,48.00,0,330.93,385.63,168.9,161.1,0.645,744311.9,744311.9,419,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475934,797068.00
07/25/2016 15:45,2,6.857,ACTIVE,219.61,361.89,59.970,1469475903,"201051344000867","219011344069620",27.97,40.20,0,336.34,409.38,194.2,185.5,0.879,488470.2,488470.2,420,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475935,797069.00
07/25/2016 15:45,2,6.635,ACTIVE,218.93,363.69,59.975,1469475903,"201051344001093","219011344069620",28.21,40.00,0,337.24,408.18,189.7,181.2,0.871,496305.0,496305.0,422,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475936,797070.00
07/25/2016 15:45,2,6.854,ACTIVE,220.29,365.49,59.965,1469475903,"201051344000900","219011344069620",28.47,36.80,0,334.84,410.58,197.4,188.7,0.884,504666.6,504666.6,422,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475937,797071.00
07/25/2016 15:45,2,6.742,ACTIVE,220.52,367.00,59.970,1469475903,"201051344000648","219011344069620",27.95,38.00,0,336.34,409.38,190.8,182.3,0.888,494873.5,494873.5,424,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475938,797072.00
07/25/2016 15:45,2,6.826,ACTIVE,220.74,365.80,59.981,1469475903,"201051344000569","219011344069620",28.25,37.50,0,333.93,415.09,195.3,186.6,0.893,505288.2,505288.2,420,0,0,0,L,1122011218,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475939,797073.00
07/25/2016 15:45,2,6.844,ACTIVE,220.97,366.10,59.981,1469475903,"201051344000983","219011344069620",28.21,37.50,0,335.44,409.68,195.5,186.8,0.897,497203.7,497203.7,422,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475940,797074.00
07/25/2016 15:45,2,6.904,ACTIVE,220.74,366.40,59.975,1469475903,"201051344001158","219011344069620",27.41,38.80,0,335.74,408.18,191.7,183.1,0.884,490202.5,490202.5,420,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475941,797075.00
07/25/2016 15:45,2,6.758,ACTIVE,220.74,365.80,59.975,1469475903,"201051344000576","219011344069620",28.27,36.50,0,335.44,408.78,193.4,184.7,0.884,497533.3,497533.3,423,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475942,797076.00
07/25/2016 15:45,2,6.324,ACTIVE,214.87,366.40,59.970,1469475903,"274151322000087","219011344069620",25.98,59.30,0,331.53,382.93,166.4,158.7,0.614,717146.9,717146.9,426,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469475943,797077.00
07/25/2016 16:00,2,6.521,ACTIVE,220.29,364.29,59.975,1469476803,"201051344000645","219011344069620",27.55,38.20,0,337.24,406.07,182.1,173.8,0.818,497143.2,497143.2,423,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476805,797078.00
07/25/2016 16:00,2,5.990,ACTIVE,215.32,362.49,59.975,1469476803,"274151322000085","219011344069620",25.90,47.30,0,332.13,382.03,157.2,149.8,0.601,745074.2,745074.2,418,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476806,797079.00
07/25/2016 16:00,2,6.525,ACTIVE,219.39,363.39,59.965,1469476803,"201051344000633","219011344069620",27.65,40.80,0,335.74,406.37,182.9,174.6,0.866,488439.5,488439.5,419,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476807,797080.00
07/25/2016 16:00,2,6.486,ACTIVE,220.52,364.29,59.965,1469476803,"201051344000469","219011344069620",28.21,34.50,0,336.64,407.87,185.3,177.0,0.871,490530.9,490530.9,424,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476808,797081.00
07/25/2016 16:00,2,6.406,ACTIVE,217.80,361.29,59.965,1469476803,"201051344000646","219011344069620",27.97,41.00,0,333.03,406.37,181.6,173.3,0.849,492144.5,492144.5,420,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476809,797082.00
07/25/2016 16:00,2,6.057,ACTIVE,215.32,368.20,59.970,1469476803,"274151322000052","219011344069620",27.47,52.80,0,330.63,384.43,168.5,160.7,0.658,762902.0,762902.0,420,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476809,797083.00
07/25/2016 16:00,2,6.684,ACTIVE,219.16,363.09,59.975,1469476803,"201051344000585","219011344069620",27.65,39.30,0,337.24,407.27,187.1,178.7,0.866,500664.5,500664.5,422,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476810,797084.00
07/25/2016 16:00,2,6.443,ACTIVE,217.58,360.38,59.970,1469476803,"201051344001230","219011344069620",27.75,40.40,0,330.63,400.96,181.1,172.9,0.835,495546.1,495546.1,421,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476811,797085.00
07/25/2016 16:00,2,6.512,ACTIVE,219.39,363.09,59.981,1469476803,"201051344000582","219011344069620",27.29,40.00,0,336.94,407.87,180.1,171.9,0.818,488491.6,488491.6,420,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476812,797086.00
07/25/2016 16:00,2,6.414,ACTIVE,218.03,360.08,60.018,1469476803,"201051344000955","219011344069620",27.63,40.60,0,336.94,400.96,179.4,171.3,0.835,501804.4,501804.4,420,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476813,797087.00
07/25/2016 16:00,2,4.078,ACTIVE,215.32,419.30,59.959,1469476803,"274151322000094","219011344069620",37.63,49.80,0,384.13,447.85,155.2,147.9,0.601,622714.1,622714.1,426,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476814,797088.00
07/25/2016 16:00,2,6.545,ACTIVE,220.74,364.29,59.981,1469476803,"201051344000579","219011344069620",27.67,42.00,0,336.64,406.97,183.3,175.0,0.849,504578.0,504578.0,422,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476815,797089.00
07/25/2016 16:00,2,6.471,ACTIVE,217.80,359.78,59.970,1469476803,"201051344000890","219011344069620",27.57,43.40,0,333.33,401.86,180.7,172.5,0.822,499025.7,499025.7,419,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476816,797090.00
07/25/2016 16:00,2,6.418,ACTIVE,218.71,362.49,59.965,1469476803,"201051344000438","219011344069620",27.65,42.00,0,336.34,406.37,179.7,171.5,0.835,500703.5,500703.5,422,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476817,797091.00
07/25/2016 16:00,2,6.404,ACTIVE,218.26,360.69,59.928,1469476803,"201051344000417","219011344069620",27.47,43.60,0,335.74,404.27,178.0,169.9,0.840,492451.3,492451.3,418,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476818,797092.00
07/25/2016 16:00,2,6.143,ACTIVE,214.87,368.80,59.970,1469476803,"274151322000083","219011344069620",27.10,54.00,0,331.23,385.33,168.5,160.7,0.676,756030.0,756030.0,421,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476819,797093.00
07/25/2016 16:00,2,6.348,ACTIVE,215.77,351.67,59.975,1469476803,"274151322000076","219011344069620",28.07,52.80,0,332.43,388.34,180.5,172.3,0.707,806074.1,806074.1,417,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476820,797094.00
07/25/2016 16:00,2,6.615,ACTIVE,219.39,363.39,59.975,1469476803,"201051344000868","219011344069620",27.61,36.80,0,336.94,407.27,185.0,176.6,0.818,489444.4,489444.4,423,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476821,797095.00
07/25/2016 16:00,2,6.420,ACTIVE,214.87,366.70,60.002,1469476803,"274151322000095","219011344069620",27.79,53.00,0,330.33,387.44,180.8,172.6,0.689,797865.2,797865.2,417,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476821,797096.00
07/25/2016 16:00,2,6.639,ACTIVE,220.52,365.80,59.970,1469476803,"201051344000988","219011344069620",27.29,38.40,0,336.94,409.98,183.4,175.1,0.853,485997.1,485997.1,425,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476822,797097.00
07/25/2016 16:00,2,6.598,ACTIVE,218.93,361.29,59.970,1469476803,"201051344001025","219011344069620",27.75,41.80,0,338.44,406.97,185.3,177.0,0.840,499854.7,499854.7,422,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476823,797098.00
07/25/2016 16:00,2,6.486,ACTIVE,220.74,365.80,59.970,1469476803,"201051344000458","219011344069620",27.99,39.00,0,337.24,407.87,183.9,175.6,0.866,496905.2,496905.2,423,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476824,797099.00
07/25/2016 16:00,2,6.639,ACTIVE,220.97,367.00,59.970,1469476803,"201051344000853","219011344069620",27.49,37.50,0,342.95,411.78,185.0,176.6,0.857,496007.0,496007.0,421,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476825,797100.00
07/25/2016 16:00,2,6.496,ACTIVE,217.58,361.29,59.954,1469476803,"201051344000685","219011344069620",27.59,40.60,0,337.24,404.57,181.4,173.2,0.871,499996.5,499996.5,421,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476826,797101.00
07/25/2016 16:00,2,6.518,ACTIVE,218.93,362.49,59.970,1469476803,"201051344000917","219011344069620",27.69,40.20,0,336.64,406.37,182.8,174.5,0.862,496916.5,496916.5,420,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476827,797102.00
07/25/2016 16:00,2,6.480,ACTIVE,217.80,360.08,59.986,1469476803,"201051344001145","219011344069620",27.81,40.40,0,337.84,405.77,182.4,174.2,0.826,502090.5,502090.5,422,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476828,797103.00
07/25/2016 16:00,2,6.516,ACTIVE,219.39,360.38,59.965,1469476803,"201051344000651","219011344069620",27.63,40.20,0,336.64,406.07,182.3,174.1,0.822,494865.9,494865.9,420,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476829,797104.00
07/25/2016 16:00,2,5.984,ACTIVE,215.09,355.28,59.965,1469476803,"274151322000088","219011344069620",26.00,47.30,0,331.23,382.63,157.5,150.1,0.601,729063.5,729063.5,420,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476830,797105.00
07/25/2016 16:00,2,4.115,ACTIVE,216.00,403.97,59.996,1469476803,"274151322000068","219011344069620",37.35,50.60,0,386.53,445.45,154.9,147.6,0.592,622817.9,622817.9,422,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476830,797106.00
07/25/2016 16:00,2,6.551,ACTIVE,218.71,361.59,59.970,1469476803,"201051344001135","219011344069620",27.41,39.80,0,338.14,405.77,181.8,173.6,0.835,490919.2,490919.2,423,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476831,797107.00
07/25/2016 16:00,2,6.549,ACTIVE,218.48,361.29,59.986,1469476803,"201051344000594","219011344069620",27.73,44.30,0,336.04,407.87,183.9,175.6,0.840,501157.5,501157.5,420,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476832,797108.00
07/25/2016 16:00,2,6.504,ACTIVE,218.93,360.99,59.965,1469476803,"201051344001203","219011344069620",27.87,41.30,0,337.54,407.57,183.5,175.2,0.862,498632.0,498632.0,424,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476833,797109.00
07/25/2016 16:00,2,6.010,ACTIVE,215.09,364.89,59.959,1469476803,"274151322000054","219011344069620",26.36,47.50,0,330.93,383.53,160.3,152.8,0.610,744351.1,744351.1,420,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476834,797110.00
07/25/2016 16:00,2,6.648,ACTIVE,219.39,361.29,59.981,1469476803,"201051344000867","219011344069620",27.29,39.50,0,336.94,407.27,183.7,175.4,0.822,488515.4,488515.4,421,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476835,797111.00
07/25/2016 16:00,2,6.316,ACTIVE,218.93,360.38,59.959,1469476803,"201051344001093","219011344069620",28.15,39.00,0,336.94,405.77,180.0,171.8,0.822,496349.0,496349.0,423,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476836,797112.00
07/25/2016 16:00,2,6.510,ACTIVE,220.06,365.49,59.970,1469476803,"201051344000900","219011344069620",28.43,36.30,0,335.44,407.87,187.4,179.0,0.844,504712.6,504712.6,423,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476837,797113.00
07/25/2016 16:00,2,6.508,ACTIVE,220.06,363.09,59.970,1469476803,"201051344000648","219011344069620",27.41,38.40,0,336.64,406.67,180.6,172.4,0.831,494917.8,494917.8,425,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476838,797114.00
07/25/2016 16:00,2,6.566,ACTIVE,220.52,364.29,59.965,1469476803,"201051344000569","219011344069620",27.83,38.00,0,336.04,407.87,185.0,176.7,0.857,505333.6,505333.6,421,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476839,797115.00
07/25/2016 16:00,2,6.559,ACTIVE,220.74,364.59,59.938,1469476803,"201051344000983","219011344069620",27.93,37.80,0,335.74,407.57,185.4,177.0,0.857,497249.1,497249.1,423,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476840,797116.00
07/25/2016 16:00,2,6.549,ACTIVE,220.74,364.59,59.959,1469476803,"201051344001158","219011344069620",27.39,38.60,0,336.34,406.67,181.7,173.4,0.835,490247.1,490247.1,421,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476841,797117.00
07/25/2016 16:00,2,6.543,ACTIVE,220.74,364.89,59.986,1469476803,"201051344000576","219011344069620",27.65,37.00,0,336.34,407.27,183.2,174.9,0.844,497578.3,497578.3,424,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476842,797118.00
07/25/2016 16:00,2,6.016,ACTIVE,215.54,360.69,59.975,1469476803,"274151322000087","219011344069620",26.00,58.80,0,331.53,381.42,158.3,150.8,0.579,717185.6,717185.6,427,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469476842,797119.00
07/25/2016 16:15,2,6.246,ACTIVE,220.29,363.69,59.970,1469477703,"201051344000645","219011344069620",27.63,37.80,0,336.94,403.07,174.7,166.7,0.800,497185.9,497185.9,424,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477704,797120.00
07/25/2016 16:15,2,5.684,ACTIVE,215.09,365.49,59.965,1469477703,"274151322000085","219011344069620",26.06,46.80,0,332.13,380.22,149.8,142.7,0.570,745110.8,745110.8,419,0,0,0,L,1151911521,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477705,797121.00
07/25/2016 16:15,2,6.275,ACTIVE,219.61,363.69,59.986,1469477703,"201051344000633","219011344069620",27.51,41.00,0,336.04,403.07,174.8,166.8,0.818,488482.3,488482.3,420,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477706,797122.00
07/25/2016 16:15,2,6.193,ACTIVE,220.74,365.19,59.975,1469477703,"201051344000469","219011344069620",28.23,34.50,0,336.64,405.17,177.1,169.0,0.826,490574.2,490574.2,425,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477706,797123.00
07/25/2016 16:15,2,6.193,ACTIVE,217.58,359.78,59.965,1469477703,"201051344000646","219011344069620",27.63,40.80,0,335.44,403.67,173.3,165.3,0.813,492186.8,492186.8,421,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477707,797124.00
07/25/2016 16:15,2,5.756,ACTIVE,215.32,354.37,59.970,1469477703,"274151322000052","219011344069620",27.47,52.80,0,331.83,383.23,160.1,152.6,0.619,762941.1,762941.1,421,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477708,797125.00
07/25/2016 16:15,2,6.336,ACTIVE,218.71,361.29,59.975,1469477703,"201051344000585","219011344069620",27.93,39.50,0,337.54,404.27,179.2,171.1,0.826,500708.2,500708.2,423,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477709,797126.00
07/25/2016 16:15,2,6.119,ACTIVE,217.13,358.28,59.965,1469477703,"201051344001230","219011344069620",27.85,40.00,0,331.23,397.66,172.7,164.8,0.800,495588.2,495588.2,422,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477710,797127.00
07/25/2016 16:15,2,6.094,ACTIVE,218.71,361.89,59.970,1469477703,"201051344000582","219011344069620",27.81,39.30,0,337.54,404.27,171.7,163.8,0.787,488533.5,488533.5,421,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477711,797128.00
07/25/2016 16:15,2,5.984,ACTIVE,217.58,358.58,59.949,1469477703,"201051344000955","219011344069620",28.17,40.60,0,334.24,398.26,170.8,162.9,0.809,501846.3,501846.3,421,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477712,797129.00
07/25/2016 16:15,2,3.881,ACTIVE,215.09,419.30,59.970,1469477703,"274151322000094","219011344069620",37.83,48.80,0,385.63,444.85,148.8,141.7,0.566,622750.2,622750.2,427,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477713,797130.00
07/25/2016 16:15,2,6.234,ACTIVE,220.52,362.79,59.975,1469477703,"201051344000579","219011344069620",27.77,41.00,0,337.54,403.37,175.4,167.3,0.809,504620.8,504620.8,423,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477714,797131.00
07/25/2016 16:15,2,6.164,ACTIVE,217.58,358.28,59.975,1469477703,"201051344000890","219011344069620",27.59,43.20,0,334.24,399.16,172.2,164.3,0.787,499067.8,499067.8,420,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477715,797132.00
