ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 16:15,2,6.051,ACTIVE,218.48,360.69,59.954,1469477703,"201051344000438","219011344069620",27.95,42.00,0,338.14,403.37,171.2,163.3,0.800,500745.2,500745.2,423,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477716,797133.00
07/25/2016 16:15,2,6.082,ACTIVE,218.03,358.58,59.965,1469477703,"201051344000417","219011344069620",27.51,43.20,0,336.94,401.86,169.4,161.5,0.795,492492.8,492492.8,419,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477717,797134.00
07/25/2016 16:15,2,5.805,ACTIVE,214.87,361.89,59.975,1469477703,"274151322000083","219011344069620",27.35,53.80,0,331.23,382.63,160.8,153.2,0.650,756069.2,756069.2,422,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477718,797135.00
07/25/2016 16:15,2,6.074,ACTIVE,216.00,370.90,59.975,1469477703,"274151322000076","219011344069620",27.87,50.80,0,331.53,385.93,171.5,163.6,0.663,806116.0,806116.0,418,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477719,797136.00
07/25/2016 16:15,2,6.225,ACTIVE,219.39,361.89,59.975,1469477703,"201051344000868","219011344069620",27.95,36.50,0,336.64,404.57,176.2,168.1,0.800,489487.5,489487.5,424,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477719,797137.00
07/25/2016 16:15,2,6.111,ACTIVE,214.87,349.56,59.965,1469477703,"274151322000095","219011344069620",27.87,52.00,0,330.93,385.93,172.2,164.3,0.650,797907.2,797907.2,418,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477720,797138.00
07/25/2016 16:15,2,6.344,ACTIVE,220.74,365.80,59.954,1469477703,"201051344000988","219011344069620",27.29,37.30,0,337.54,405.77,175.4,167.3,0.813,486040.0,486040.0,426,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477721,797139.00
07/25/2016 16:15,2,6.191,ACTIVE,218.71,360.08,59.965,1469477703,"201051344001025","219011344069620",28.17,41.80,0,337.84,404.27,176.6,168.5,0.804,499897.9,499897.9,423,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477722,797140.00
07/25/2016 16:15,2,6.277,ACTIVE,220.74,364.29,59.991,1469477703,"201051344000458","219011344069620",27.71,38.60,0,337.84,404.27,176.2,168.1,0.826,496948.2,496948.2,424,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477723,797141.00
07/25/2016 16:15,2,6.264,ACTIVE,220.97,364.29,60.002,1469477703,"201051344000853","219011344069620",27.93,36.80,0,342.65,407.87,177.2,169.2,0.822,496050.3,496050.3,422,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477724,797142.00
07/25/2016 16:15,2,6.121,ACTIVE,217.58,359.48,59.965,1469477703,"201051344000685","219011344069620",27.89,40.40,0,336.64,401.86,172.8,164.9,0.831,500038.7,500038.7,422,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477725,797143.00
07/25/2016 16:15,2,6.225,ACTIVE,218.71,361.29,59.970,1469477703,"201051344000917","219011344069620",27.69,40.00,0,336.64,403.37,174.6,166.5,0.818,496959.1,496959.1,421,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477726,797144.00
07/25/2016 16:15,2,6.170,ACTIVE,217.80,359.18,59.970,1469477703,"201051344001145","219011344069620",27.91,39.80,0,336.94,403.07,174.4,166.4,0.795,502133.1,502133.1,423,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477727,797145.00
07/25/2016 16:15,2,6.170,ACTIVE,218.93,361.29,59.970,1469477703,"201051344000651","219011344069620",27.85,40.00,0,337.54,403.97,173.9,166.0,0.791,494908.3,494908.3,421,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477728,797146.00
07/25/2016 16:15,2,5.662,ACTIVE,215.09,348.06,59.970,1469477703,"274151322000088","219011344069620",26.08,46.40,0,332.13,380.22,149.6,142.5,0.566,729100.0,729100.0,421,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477729,797147.00
07/25/2016 16:15,2,3.861,ACTIVE,216.00,408.48,59.965,1469477703,"274151322000068","219011344069620",37.85,49.50,0,387.14,446.05,148.4,141.3,0.570,622854.0,622854.0,423,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477730,797148.00
07/25/2016 16:15,2,6.182,ACTIVE,218.48,358.58,59.959,1469477703,"201051344001135","219011344069620",27.63,39.50,0,337.84,403.37,172.9,165.0,0.791,490961.5,490961.5,424,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477731,797149.00
07/25/2016 16:15,2,6.240,ACTIVE,218.93,361.29,59.944,1469477703,"201051344000594","219011344069620",27.75,43.80,0,337.24,405.47,175.4,167.4,0.795,501200.4,501200.4,421,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477732,797150.00
07/25/2016 16:15,2,6.148,ACTIVE,218.93,359.78,59.965,1469477703,"201051344001203","219011344069620",28.07,41.30,0,338.44,404.57,174.8,166.8,0.813,498674.7,498674.7,425,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477733,797151.00
07/25/2016 16:15,2,5.680,ACTIVE,215.32,363.39,59.959,1469477703,"274151322000054","219011344069620",26.50,47.00,0,331.53,381.42,152.3,145.1,0.583,744388.4,744388.4,421,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477734,797152.00
07/25/2016 16:15,2,6.152,ACTIVE,219.61,361.59,59.959,1469477703,"201051344000867","219011344069620",28.21,39.80,0,337.24,404.27,175.7,167.6,0.795,488558.4,488558.4,422,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477734,797153.00
07/25/2016 16:15,2,6.008,ACTIVE,218.93,361.29,59.970,1469477703,"201051344001093","219011344069620",28.13,38.80,0,337.84,403.07,171.1,163.3,0.787,496390.9,496390.9,424,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477735,797154.00
07/25/2016 16:15,2,6.254,ACTIVE,220.29,364.29,59.954,1469477703,"201051344000900","219011344069620",28.25,36.30,0,335.74,404.27,178.9,170.7,0.804,504756.4,504756.4,424,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477736,797155.00
07/25/2016 16:15,2,6.082,ACTIVE,220.29,360.99,59.959,1469477703,"201051344000648","219011344069620",28.01,37.50,0,336.94,403.67,172.4,164.5,0.791,494960.0,494960.0,426,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477737,797156.00
07/25/2016 16:15,2,6.213,ACTIVE,220.52,364.59,59.965,1469477703,"201051344000569","219011344069620",28.07,37.30,0,336.64,404.27,176.6,168.5,0.809,505376.7,505376.7,422,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477738,797157.00
07/25/2016 16:15,2,6.238,ACTIVE,220.74,363.69,59.959,1469477703,"201051344000983","219011344069620",28.07,38.00,0,335.74,404.57,177.3,169.2,0.813,497292.5,497292.5,424,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477739,797158.00
07/25/2016 16:15,2,6.246,ACTIVE,220.74,364.29,59.965,1469477703,"201051344001158","219011344069620",27.41,38.60,0,336.34,403.37,173.4,165.4,0.804,490289.5,490289.5,422,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477740,797159.00
07/25/2016 16:15,2,6.102,ACTIVE,220.52,364.29,59.970,1469477703,"201051344000576","219011344069620",28.25,36.50,0,336.64,404.27,174.5,166.5,0.804,497621.0,497621.0,425,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477741,797160.00
07/25/2016 16:15,2,5.719,ACTIVE,215.09,366.10,59.954,1469477703,"274151322000087","219011344069620",25.98,58.00,0,331.83,379.62,150.6,143.4,0.552,717222.3,717222.3,428,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469477742,797161.00
07/25/2016 16:30,2,5.861,ACTIVE,220.29,362.49,59.965,1469478604,"201051344000645","219011344069620",27.89,36.80,0,337.84,400.36,165.6,157.9,0.751,497226.6,497226.6,425,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478605,797162.00
07/25/2016 16:30,2,5.322,ACTIVE,215.09,366.10,59.954,1469478604,"274151322000085","219011344069620",26.38,46.60,0,332.13,380.82,142.1,135.2,0.539,745145.7,745145.7,420,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478606,797163.00
07/25/2016 16:30,2,5.854,ACTIVE,219.61,362.19,59.975,1469478604,"201051344000633","219011344069620",28.01,40.20,0,336.34,400.96,166.0,158.3,0.782,488523.0,488523.0,421,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478606,797164.00
07/25/2016 16:30,2,5.842,ACTIVE,220.52,363.39,59.965,1469478604,"201051344000469","219011344069620",28.37,34.00,0,336.94,402.46,167.7,160.0,0.791,490615.5,490615.5,426,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478607,797165.00
07/25/2016 16:30,2,5.803,ACTIVE,217.80,359.18,59.954,1469478604,"201051344000646","219011344069620",27.95,40.00,0,332.13,411.48,164.2,156.5,0.769,492227.2,492227.2,422,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478608,797166.00
07/25/2016 16:30,2,5.424,ACTIVE,215.32,349.26,59.954,1469478604,"274151322000052","219011344069620",27.55,51.00,0,331.83,380.52,151.3,144.1,0.588,762978.3,762978.3,422,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478609,797167.00
07/25/2016 16:30,2,5.980,ACTIVE,218.93,359.48,59.970,1469478604,"201051344000585","219011344069620",28.09,38.40,0,338.14,401.86,170.2,162.3,0.787,500750.1,500750.1,424,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478610,797168.00
07/25/2016 16:30,2,5.766,ACTIVE,217.58,356.48,59.965,1469478604,"201051344001230","219011344069620",27.99,39.80,0,331.83,394.95,163.3,155.7,0.751,495628.4,495628.4,423,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478611,797169.00
07/25/2016 16:30,2,5.762,ACTIVE,218.93,359.48,59.959,1469478604,"201051344000582","219011344069620",27.89,38.60,0,338.14,401.26,162.7,155.1,0.747,488573.5,488573.5,422,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478612,797170.00
07/25/2016 16:30,2,5.678,ACTIVE,217.58,357.68,59.933,1469478604,"201051344000955","219011344069620",28.15,40.40,0,333.03,394.95,161.8,154.3,0.765,501886.1,501886.1,422,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478613,797171.00
07/25/2016 16:30,2,3.689,ACTIVE,215.32,400.96,59.954,1469478604,"274151322000094","219011344069620",37.17,48.30,0,388.04,445.15,138.8,132.1,0.535,622784.5,622784.5,428,0,0,0,L,1151911521,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478614,797172.00
07/25/2016 16:30,2,5.941,ACTIVE,220.52,363.09,60.002,1469478604,"201051344000579","219011344069620",27.65,40.40,0,337.84,401.26,166.3,158.6,0.769,504661.7,504661.7,424,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478615,797173.00
07/25/2016 16:30,2,5.744,ACTIVE,217.80,358.58,59.949,1469478604,"201051344000890","219011344069620",28.03,42.50,0,335.74,396.15,162.9,155.3,0.742,499107.9,499107.9,421,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478615,797174.00
07/25/2016 16:30,2,5.734,ACTIVE,218.48,359.48,59.965,1469478604,"201051344000438","219011344069620",27.91,41.80,0,329.13,402.16,162.1,154.5,0.756,500785.2,500785.2,424,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478616,797175.00
07/25/2016 16:30,2,5.623,ACTIVE,218.03,358.28,59.965,1469478604,"201051344000417","219011344069620",28.17,42.80,0,336.94,397.96,160.4,152.9,0.765,492532.2,492532.2,420,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478617,797176.00
07/25/2016 16:30,2,5.453,ACTIVE,214.87,354.67,59.959,1469478604,"274151322000083","219011344069620",27.57,52.00,0,332.13,381.12,152.2,145.0,0.614,756106.5,756106.5,423,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478618,797177.00
07/25/2016 16:30,2,5.643,ACTIVE,215.54,365.19,59.954,1469478604,"274151322000076","219011344069620",28.33,50.00,0,332.43,383.53,161.8,154.2,0.628,806155.8,806155.8,419,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478619,797178.00
07/25/2016 16:30,2,5.898,ACTIVE,219.39,361.89,59.944,1469478604,"201051344000868","219011344069620",27.97,35.60,0,337.24,401.86,167.1,159.4,0.778,489528.6,489528.6,425,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478620,797179.00
07/25/2016 16:30,2,5.814,ACTIVE,214.87,360.69,59.959,1469478604,"274151322000095","219011344069620",27.75,50.60,0,330.93,383.53,163.3,155.7,0.619,797947.3,797947.3,419,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478621,797180.00
07/25/2016 16:30,2,5.908,ACTIVE,220.52,363.09,59.933,1469478604,"201051344000988","219011344069620",27.81,36.80,0,335.74,402.77,166.5,158.8,0.773,486080.9,486080.9,427,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478622,797181.00
07/25/2016 16:30,2,5.932,ACTIVE,218.48,358.58,59.949,1469478604,"201051344001025","219011344069620",27.87,40.80,0,338.74,400.66,167.4,159.7,0.751,499939.1,499939.1,424,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478623,797182.00
07/25/2016 16:30,2,5.885,ACTIVE,220.52,364.29,59.965,1469478604,"201051344000458","219011344069620",28.01,37.80,0,338.44,402.16,166.8,159.1,0.787,496989.2,496989.2,425,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478624,797183.00
07/25/2016 16:30,2,5.857,ACTIVE,221.19,363.99,59.959,1469478604,"201051344000853","219011344069620",28.37,35.80,0,342.95,403.07,168.3,160.5,0.782,496091.6,496091.6,423,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478624,797184.00
07/25/2016 16:30,2,5.732,ACTIVE,217.80,358.58,59.981,1469478604,"201051344000685","219011344069620",28.19,39.80,0,329.13,406.07,163.6,156.0,0.787,500078.9,500078.9,423,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478625,797185.00
07/25/2016 16:30,2,5.791,ACTIVE,218.71,360.69,59.959,1469478604,"201051344000917","219011344069620",28.17,40.00,0,337.84,400.66,165.2,157.6,0.778,496999.7,496999.7,422,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478626,797186.00
07/25/2016 16:30,2,5.840,ACTIVE,218.03,358.28,59.975,1469478604,"201051344001145","219011344069620",27.93,38.80,0,332.43,409.98,165.2,157.5,0.751,502173.7,502173.7,424,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478627,797187.00
07/25/2016 16:30,2,5.768,ACTIVE,219.39,359.78,59.965,1469478604,"201051344000651","219011344069620",28.19,38.80,0,338.44,401.26,164.5,156.8,0.729,494948.8,494948.8,422,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478628,797188.00
07/25/2016 16:30,2,5.270,ACTIVE,215.09,353.47,59.965,1469478604,"274151322000088","219011344069620",26.56,45.50,0,332.13,378.42,141.7,134.8,0.530,729134.8,729134.8,422,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478629,797189.00
07/25/2016 16:30,2,3.623,ACTIVE,216.00,407.87,59.959,1469478604,"274151322000068","219011344069620",37.97,48.80,0,386.53,447.25,140.0,133.2,0.530,622888.3,622888.3,424,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478630,797190.00
07/25/2016 16:30,2,5.824,ACTIVE,218.93,359.78,59.917,1469478604,"201051344001135","219011344069620",27.77,38.60,0,337.84,399.76,163.7,156.1,0.751,491001.8,491001.8,425,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478631,797191.00
07/25/2016 16:30,2,5.920,ACTIVE,218.93,362.79,59.965,1469478604,"201051344000594","219011344069620",27.69,43.20,0,336.94,402.77,166.3,158.6,0.765,501241.2,501241.2,422,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478632,797192.00
07/25/2016 16:30,2,5.807,ACTIVE,218.93,358.88,59.959,1469478604,"201051344001203","219011344069620",28.09,40.40,0,321.91,401.56,165.2,157.5,0.769,498715.3,498715.3,426,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478633,797193.00
07/25/2016 16:30,2,5.305,ACTIVE,215.32,365.80,59.959,1469478604,"274151322000054","219011344069620",26.84,45.50,0,332.13,379.32,144.2,137.3,0.548,744423.8,744423.8,422,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478634,797194.00
07/25/2016 16:30,2,5.838,ACTIVE,219.61,361.29,59.949,1469478604,"201051344000867","219011344069620",28.17,38.40,0,337.84,401.26,166.4,158.7,0.747,488599.3,488599.3,423,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478635,797195.00
07/25/2016 16:30,2,5.621,ACTIVE,219.16,361.29,59.965,1469478604,"201051344001093","219011344069620",28.35,38.60,0,324.32,406.97,161.4,153.8,0.734,496430.6,496430.6,425,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478636,797196.00
07/25/2016 16:30,2,5.854,ALERT,220.29,363.99,59.965,1469478604,"201051344000900","219011344069620",28.53,35.20,0,307.48,402.16,169.0,161.2,0.765,504797.8,504797.8,425,0,0,0,L,1122011218,0,125.40,125.62,0002,31,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478638,797197.00
07/25/2016 16:30,2,5.777,ACTIVE,220.29,360.99,59.991,1469478604,"201051344000648","219011344069620",27.93,37.00,0,337.54,400.66,163.5,155.9,0.751,495000.2,495000.2,427,0,0,0,L,1122011218,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478639,797198.00
07/25/2016 16:30,2,5.760,ACTIVE,220.52,362.19,59.975,1469478604,"201051344000569","219011344069620",28.65,36.80,0,336.04,411.18,166.9,159.2,0.769,505417.9,505417.9,423,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478640,797199.00
07/25/2016 16:30,2,5.932,ACTIVE,220.74,361.89,59.965,1469478604,"201051344000983","219011344069620",27.95,36.30,0,336.34,401.56,167.9,160.1,0.778,497333.8,497333.8,425,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478641,797200.00
07/25/2016 16:30,2,5.840,ACTIVE,220.52,362.79,59.975,1469478604,"201051344001158","219011344069620",27.81,38.00,0,337.24,400.66,164.3,156.7,0.756,490330.0,490330.0,423,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478642,797201.00
07/25/2016 16:30,2,5.775,ACTIVE,220.74,362.79,59.965,1469478604,"201051344000576","219011344069620",28.31,35.80,0,336.94,401.86,165.7,158.0,0.769,497661.8,497661.8,426,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478643,797202.00
07/25/2016 16:30,2,5.338,ACTIVE,215.32,362.19,59.970,1469478604,"274151322000087","219011344069620",26.44,57.00,0,332.13,377.82,142.9,136.0,0.521,717257.5,717257.5,429,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469478644,797203.00
07/25/2016 16:45,2,5.467,ACTIVE,219.84,360.99,59.949,1469479503,"201051344000645","219011344069620",27.99,36.50,0,337.54,397.35,154.9,147.6,0.707,497264.7,497264.7,426,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479504,797204.00
07/25/2016 16:45,2,4.941,ACTIVE,215.09,360.69,59.949,1469479503,"274151322000085","219011344069620",26.56,45.50,0,332.73,376.31,132.9,126.4,0.521,745178.2,745178.2,421,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479505,797205.00
07/25/2016 16:45,2,5.449,ACTIVE,218.93,360.69,59.959,1469479503,"201051344000633","219011344069620",28.21,39.00,0,336.04,398.26,155.5,148.2,0.747,488561.2,488561.2,422,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479506,797206.00
07/25/2016 16:45,2,5.430,ACTIVE,219.84,358.28,59.949,1469479503,"201051344000469","219011344069620",28.55,33.30,0,336.94,399.46,156.9,149.6,0.742,490654.0,490654.0,427,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479507,797207.00
07/25/2016 16:45,2,5.404,ACTIVE,216.90,358.28,59.959,1469479503,"201051344000646","219011344069620",28.09,39.50,0,332.73,396.75,153.7,146.4,0.716,492264.9,492264.9,423,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479508,797208.00
07/25/2016 16:45,2,5.027,ACTIVE,215.09,361.59,59.949,1469479503,"274151322000052","219011344069620",27.73,49.80,0,331.53,378.72,141.2,134.4,0.557,763013.0,763013.0,423,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479509,797209.00
07/25/2016 16:45,2,5.623,ACTIVE,218.48,359.48,59.959,1469479503,"201051344000585","219011344069620",28.09,38.40,0,337.54,399.16,160.0,152.5,0.738,500789.3,500789.3,425,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479510,797210.00
07/25/2016 16:45,2,5.334,ACTIVE,216.90,355.58,59.959,1469479503,"201051344001230","219011344069620",28.31,38.60,0,332.13,392.55,152.9,145.7,0.707,495666.0,495666.0,424,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479511,797211.00
07/25/2016 16:45,2,5.346,ACTIVE,218.26,358.88,59.954,1469479503,"201051344000582","219011344069620",28.09,39.00,0,337.84,398.26,152.1,144.9,0.707,488610.9,488610.9,423,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479512,797212.00
07/25/2016 16:45,2,5.297,ACTIVE,217.13,356.78,59.959,1469479503,"201051344000955","219011344069620",28.23,39.30,0,333.33,391.94,151.5,144.3,0.712,501923.3,501923.3,423,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479512,797213.00
07/25/2016 16:45,2,3.301,ACTIVE,215.09,416.59,59.917,1469479503,"274151322000094","219011344069620",38.74,47.50,0,384.43,443.94,129.0,122.6,0.491,622816.3,622816.3,429,0,0,0,L,1151911521,0,123.14,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479513,797214.00
07/25/2016 16:45,2,5.498,ACTIVE,219.84,360.38,59.944,1469479503,"201051344000579","219011344069620",28.05,40.00,0,338.14,398.56,156.0,148.7,0.716,504700.1,504700.1,425,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479514,797215.00
07/25/2016 16:45,2,5.236,ACTIVE,216.90,356.18,59.965,1469479503,"201051344000890","219011344069620",28.67,41.50,0,333.63,393.75,152.0,144.8,0.694,499145.4,499145.4,422,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479515,797216.00
07/25/2016 16:45,2,5.350,ACTIVE,217.80,357.08,59.981,1469479503,"201051344000438","219011344069620",28.05,40.40,0,337.84,397.05,151.9,144.7,0.712,500822.4,500822.4,425,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479516,797217.00
07/25/2016 16:45,2,5.254,ACTIVE,217.35,357.68,59.944,1469479503,"201051344000417","219011344069620",28.27,41.80,0,332.43,394.65,150.4,143.3,0.716,492569.2,492569.2,421,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479517,797218.00
07/25/2016 16:45,2,5.072,ACTIVE,214.64,360.08,59.949,1469479503,"274151322000083","219011344069620",27.71,51.00,0,332.73,379.62,142.4,135.5,0.575,756141.5,756141.5,424,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479518,797219.00
07/25/2016 16:45,2,5.271,ACTIVE,215.77,363.09,59.954,1469479503,"274151322000076","219011344069620",28.35,49.00,0,332.73,380.82,151.4,144.2,0.579,806193.0,806193.0,420,0,0,0,L,1151911521,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479519,797220.00
07/25/2016 16:45,2,5.389,ACTIVE,218.71,357.98,59.949,1469479503,"201051344000868","219011344069620",28.63,35.40,0,337.24,399.16,156.2,148.9,0.712,489567.0,489567.0,426,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479520,797221.00
07/25/2016 16:45,2,5.361,ACTIVE,214.87,366.70,59.928,1469479503,"274151322000095","219011344069620",28.11,49.00,0,332.43,382.33,152.6,145.4,0.575,797984.9,797984.9,420,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479521,797222.00
07/25/2016 16:45,2,5.500,ACTIVE,219.84,362.19,59.954,1469479503,"201051344000988","219011344069620",27.99,36.00,0,336.04,399.16,155.9,148.5,0.712,486119.2,486119.2,428,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479522,797223.00
07/25/2016 16:45,2,5.475,ACTIVE,217.80,357.68,59.954,1469479503,"201051344001025","219011344069620",28.33,40.00,0,337.84,397.66,157.1,149.7,0.716,499977.7,499977.7,425,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479522,797224.00
07/25/2016 16:45,2,5.402,ACTIVE,220.06,360.08,59.928,1469479503,"201051344000458","219011344069620",28.55,37.80,0,338.14,398.86,156.2,148.8,0.729,497027.6,497027.6,426,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479523,797225.00
07/25/2016 16:45,2,5.461,ACTIVE,220.52,361.29,59.954,1469479503,"201051344000853","219011344069620",28.45,35.20,0,338.44,400.36,157.2,149.9,0.729,496130.3,496130.3,424,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479524,797226.00
07/25/2016 16:45,2,5.400,ACTIVE,217.13,357.68,59.949,1469479503,"201051344000685","219011344069620",28.01,39.00,0,334.24,395.85,153.2,146.0,0.734,500116.6,500116.6,424,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479525,797227.00
07/25/2016 16:45,2,5.453,ACTIVE,218.03,357.68,59.954,1469479503,"201051344000917","219011344069620",28.05,39.50,0,337.24,397.96,154.9,147.6,0.734,497037.8,497037.8,423,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479526,797228.00
07/25/2016 16:45,2,5.463,ACTIVE,217.35,357.68,59.949,1469479503,"201051344001145","219011344069620",27.99,38.40,0,336.64,396.45,154.8,147.5,0.703,502211.7,502211.7,425,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479527,797229.00
07/25/2016 16:45,2,5.445,ACTIVE,218.48,359.78,59.965,1469479503,"201051344000651","219011344069620",27.95,38.80,0,338.44,398.56,154.1,146.8,0.703,494986.7,494986.7,423,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479528,797230.00
07/25/2016 16:45,2,4.887,ACTIVE,214.87,354.67,59.949,1469479503,"274151322000088","219011344069620",26.74,44.50,0,332.43,377.22,132.2,125.7,0.504,729167.2,729167.2,423,0,0,0,L,1151911521,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479529,797231.00
07/25/2016 16:45,2,3.387,ACTIVE,215.77,406.07,59.949,1469479503,"274151322000068","219011344069620",37.81,48.00,0,386.53,443.34,129.8,123.4,0.486,622920.2,622920.2,425,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479530,797232.00
07/25/2016 16:45,2,5.359,ACTIVE,218.03,358.58,59.954,1469479503,"201051344001135","219011344069620",28.29,38.20,0,336.04,396.45,153.6,146.3,0.712,491039.5,491039.5,426,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479530,797233.00
07/25/2016 16:45,2,5.430,ACTIVE,218.48,358.58,59.954,1469479503,"201051344000594","219011344069620",28.33,42.50,0,337.24,399.16,155.7,148.4,0.716,501279.4,501279.4,423,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479531,797234.00
07/25/2016 16:45,2,5.396,ACTIVE,218.26,358.28,59.970,1469479503,"201051344001203","219011344069620",28.29,40.00,0,339.04,397.96,154.5,147.2,0.725,498753.3,498753.3,427,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479532,797235.00
07/25/2016 16:45,2,4.932,ACTIVE,215.09,343.55,59.944,1469479503,"274151322000054","219011344069620",27.00,44.80,0,331.83,377.82,134.7,128.1,0.517,744456.8,744456.8,423,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479533,797236.00
07/25/2016 16:45,2,5.484,ACTIVE,218.93,357.98,59.959,1469479503,"201051344000867","219011344069620",28.11,38.60,0,338.14,398.56,156.1,148.8,0.707,488637.6,488637.6,424,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479534,797237.00
07/25/2016 16:45,2,5.234,ACTIVE,218.48,360.08,59.938,1469479503,"201051344001093","219011344069620",28.47,38.00,0,337.54,397.66,150.9,143.7,0.703,496467.7,496467.7,426,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479535,797238.00
07/25/2016 16:45,2,5.445,ACTIVE,219.39,359.48,59.954,1469479503,"201051344000900","219011344069620",28.75,35.00,0,336.34,400.06,158.4,151.0,0.720,504836.7,504836.7,427,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479536,797239.00
07/25/2016 16:45,2,5.334,ACTIVE,219.39,358.58,59.912,1469479503,"201051344000648","219011344069620",28.33,36.50,0,337.54,398.26,153.0,145.7,0.712,495037.7,495037.7,428,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479537,797240.00
07/25/2016 16:45,2,5.445,ACTIVE,219.84,360.69,59.944,1469479503,"201051344000569","219011344069620",28.39,36.50,0,337.24,399.46,156.6,149.2,0.725,505456.3,505456.3,424,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479538,797241.00
07/25/2016 16:45,2,5.400,ACTIVE,219.84,359.18,59.949,1469479503,"201051344000983","219011344069620",28.75,36.80,0,337.24,399.16,157.2,149.9,0.734,497372.4,497372.4,426,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479539,797242.00
07/25/2016 16:45,2,5.439,ACTIVE,220.06,359.18,59.938,1469479503,"201051344001158","219011344069620",27.99,36.80,0,336.94,398.56,154.3,147.0,0.729,490367.7,490367.7,424,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479540,797243.00
07/25/2016 16:45,2,5.377,ACTIVE,219.84,360.38,59.944,1469479503,"201051344000576","219011344069620",28.47,35.40,0,337.24,398.56,155.1,147.7,0.725,497699.8,497699.8,427,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479541,797244.00
07/25/2016 16:45,2,4.936,ACTIVE,215.09,361.59,59.954,1469479503,"274151322000087","219011344069620",26.78,55.50,0,332.13,376.31,133.8,127.2,0.491,717290.2,717290.2,430,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469479542,797245.00
07/25/2016 17:00,2,5.066,ACTIVE,219.39,359.18,59.981,1469480403,"201051344000645","219011344069620",27.73,36.30,0,337.84,394.95,142.3,135.4,0.663,497300.1,497300.1,427,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480404,797246.00
07/25/2016 17:00,2,4.521,ACTIVE,215.32,348.36,59.949,1469480403,"274151322000085","219011344069620",26.72,44.50,0,332.43,374.51,122.2,116.1,0.464,745208.5,745208.5,422,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480405,797247.00
07/25/2016 17:00,2,5.057,ACTIVE,218.93,360.08,59.954,1469480403,"201051344000633","219011344069620",27.99,38.40,0,337.54,395.85,143.3,136.4,0.672,488596.8,488596.8,423,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480406,797248.00
07/25/2016 17:00,2,5.010,ACTIVE,219.61,360.69,59.981,1469480403,"201051344000469","219011344069620",28.45,33.50,0,337.24,396.45,144.3,137.3,0.685,490689.8,490689.8,428,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480407,797249.00
07/25/2016 17:00,2,5.025,ACTIVE,217.13,355.28,59.975,1469480403,"201051344000646","219011344069620",27.81,38.60,0,333.63,390.74,141.5,134.7,0.672,492300.1,492300.1,424,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480408,797250.00
07/25/2016 17:00,2,4.586,ACTIVE,215.09,354.37,59.975,1469480403,"274151322000052","219011344069620",27.89,48.30,0,332.43,376.62,129.4,123.0,0.508,763045.2,763045.2,424,0,0,0,L,1151911521,0,122.68,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480409,797251.00
07/25/2016 17:00,2,5.211,ACTIVE,218.26,356.78,59.981,1469480403,"201051344000585","219011344069620",28.03,38.20,0,337.24,395.55,147.8,140.8,0.685,500825.9,500825.9,426,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480410,797252.00
07/25/2016 17:00,2,4.896,ACTIVE,216.90,352.87,59.975,1469480403,"201051344001230","219011344069620",28.33,38.20,0,331.23,388.94,140.4,133.6,0.654,495700.9,495700.9,425,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480411,797253.00
07/25/2016 17:00,2,4.961,ACTIVE,218.48,356.78,59.981,1469480403,"201051344000582","219011344069620",27.89,38.20,0,337.84,394.05,140.1,133.3,0.641,488645.7,488645.7,424,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480412,797254.00
07/25/2016 17:00,2,4.830,ACTIVE,217.35,355.58,59.986,1469480403,"201051344000955","219011344069620",28.47,39.00,0,333.63,389.24,139.2,132.4,0.654,501957.8,501957.8,424,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480413,797255.00
07/25/2016 17:00,2,3.076,ACTIVE,214.87,412.08,59.949,1469480403,"274151322000094","219011344069620",38.09,46.80,0,385.93,441.54,118.4,112.4,0.451,622845.7,622845.7,430,0,0,0,L,1151911521,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480414,797256.00
07/25/2016 17:00,2,5.068,ACTIVE,219.39,358.58,59.975,1469480403,"201051344000579","219011344069620",28.01,39.30,0,338.14,396.75,143.8,136.9,0.667,504735.8,504735.8,426,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480414,797257.00
07/25/2016 17:00,2,4.947,ACTIVE,217.13,355.28,59.986,1469480403,"201051344000890","219011344069620",28.07,41.00,0,334.24,390.14,140.6,133.7,0.650,499180.2,499180.2,423,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480415,797258.00
07/25/2016 17:00,2,4.857,ACTIVE,217.58,355.88,59.981,1469480403,"201051344000438","219011344069620",28.43,40.20,0,338.14,390.74,139.9,133.1,0.658,500857.1,500857.1,426,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480416,797259.00
07/25/2016 17:00,2,4.922,ACTIVE,217.13,354.97,59.965,1469480403,"201051344000417","219011344069620",27.79,41.00,0,333.63,389.84,138.6,131.8,0.658,492603.6,492603.6,422,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480418,797260.00
07/25/2016 17:00,2,4.660,ACTIVE,214.87,344.76,59.970,1469480403,"274151322000083","219011344069620",27.73,49.50,0,332.43,377.22,130.8,124.4,0.521,756174.0,756174.0,425,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480419,797261.00
07/25/2016 17:00,2,4.855,ACTIVE,215.77,348.06,59.981,1469480403,"274151322000076","219011344069620",28.27,47.50,0,333.33,378.12,138.9,132.2,0.539,806227.6,806227.6,421,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480420,797262.00
07/25/2016 17:00,2,5.014,ACTIVE,218.26,356.48,59.981,1469480403,"201051344000868","219011344069620",28.31,35.00,0,338.44,395.25,143.8,136.9,0.654,489602.7,489602.7,427,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480421,797263.00
07/25/2016 17:00,2,4.918,ACTIVE,214.64,361.59,59.970,1469480403,"274151322000095","219011344069620",28.19,48.50,0,332.13,379.32,140.3,133.5,0.530,798019.7,798019.7,421,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480421,797264.00
07/25/2016 17:00,2,5.057,ACTIVE,219.61,360.38,59.975,1469480403,"201051344000988","219011344069620",27.97,35.80,0,336.94,395.85,143.2,136.3,0.676,486154.8,486154.8,429,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480422,797265.00
07/25/2016 17:00,2,5.045,ACTIVE,218.03,354.97,59.981,1469480403,"201051344001025","219011344069620",28.33,39.80,0,337.54,391.94,144.7,137.7,0.654,500013.5,500013.5,426,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480423,797266.00
07/25/2016 17:00,2,5.033,ACTIVE,219.39,359.18,59.981,1469480403,"201051344000458","219011344069620",28.19,37.00,0,337.84,396.45,143.6,136.7,0.698,497063.3,497063.3,427,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480424,797267.00
07/25/2016 17:00,2,5.057,ACTIVE,220.06,361.29,59.965,1469480403,"201051344000853","219011344069620",28.27,35.80,0,338.74,395.85,144.8,137.8,0.676,496166.2,496166.2,425,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480425,797268.00
07/25/2016 17:00,2,4.893,ACTIVE,217.35,356.18,59.949,1469480403,"201051344000685","219011344069620",28.45,38.60,0,336.64,390.74,140.9,134.1,0.681,500151.6,500151.6,425,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480426,797269.00
07/25/2016 17:00,2,5.031,ACTIVE,218.26,356.78,59.986,1469480403,"201051344000917","219011344069620",28.03,39.00,0,336.94,392.55,142.8,136.0,0.676,497073.2,497073.2,424,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480427,797270.00
07/25/2016 17:00,2,4.988,ACTIVE,217.35,354.97,59.970,1469480403,"201051344001145","219011344069620",28.27,38.60,0,336.94,391.34,142.8,135.9,0.650,502247.1,502247.1,426,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480428,797271.00
07/25/2016 17:00,2,5.014,ACTIVE,218.48,357.08,60.018,1469480403,"201051344000651","219011344069620",27.99,38.00,0,338.74,394.65,142.1,135.2,0.650,495021.9,495021.9,424,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480429,797272.00
07/25/2016 17:00,2,4.455,ACTIVE,214.87,350.47,59.970,1469480403,"274151322000088","219011344069620",26.88,44.00,0,332.73,374.21,121.3,115.2,0.464,729197.3,729197.3,424,0,0,0,L,1151911521,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480430,797273.00
07/25/2016 17:00,2,3.070,ACTIVE,216.00,420.80,59.965,1469480403,"274151322000068","219011344069620",38.39,47.30,0,386.83,443.94,118.7,112.7,0.451,622949.6,622949.6,426,0,0,0,L,1151911521,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480430,797274.00
07/25/2016 17:00,2,4.969,ACTIVE,218.03,355.88,60.012,1469480403,"201051344001135","219011344069620",28.13,38.20,0,337.84,390.44,141.6,134.7,0.654,491074.6,491074.6,427,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480431,797275.00
