ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 17:00,2,5.020,ACTIVE,218.03,358.58,59.975,1469480403,"201051344000594","219011344069620",28.19,41.80,0,337.24,395.25,143.3,136.4,0.658,501315.1,501315.1,424,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480432,797276.00
07/25/2016 17:00,2,4.930,ACTIVE,218.26,356.18,59.981,1469480403,"201051344001203","219011344069620",28.47,39.00,0,338.74,393.75,142.0,135.2,0.667,498788.6,498788.6,428,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480433,797277.00
07/25/2016 17:00,2,4.498,ACTIVE,215.09,363.99,59.954,1469480403,"274151322000054","219011344069620",27.14,44.00,0,332.13,375.71,123.6,117.4,0.468,744487.6,744487.6,424,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480434,797278.00
07/25/2016 17:00,2,5.029,ACTIVE,218.93,356.48,59.986,1469480403,"201051344000867","219011344069620",28.19,38.00,0,339.04,394.65,143.7,136.7,0.654,488673.3,488673.3,425,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480435,797279.00
07/25/2016 17:00,2,4.811,ACTIVE,218.26,357.68,59.986,1469480403,"201051344001093","219011344069620",28.39,37.80,0,338.14,393.15,138.3,131.6,0.632,496502.1,496502.1,427,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480436,797280.00
07/25/2016 17:00,2,5.053,ACTIVE,219.16,357.98,59.959,1469480403,"201051344000900","219011344069620",28.41,35.00,0,337.84,396.15,145.4,138.4,0.658,504872.8,504872.8,428,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480437,797281.00
07/25/2016 17:00,2,4.910,ACTIVE,219.39,357.38,59.975,1469480403,"201051344000648","219011344069620",28.27,36.30,0,338.44,395.85,140.5,133.7,0.654,495072.6,495072.6,429,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480438,797282.00
07/25/2016 17:00,2,4.943,ACTIVE,219.39,357.08,60.012,1469480403,"201051344000569","219011344069620",28.75,36.00,0,338.14,396.15,144.0,137.1,0.641,505492.1,505492.1,425,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480439,797283.00
07/25/2016 17:00,2,5.006,ACTIVE,219.61,358.28,59.975,1469480403,"201051344000983","219011344069620",28.59,36.00,0,337.54,396.45,144.9,137.9,0.676,497408.4,497408.4,427,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480439,797284.00
07/25/2016 17:00,2,5.025,ACTIVE,219.39,358.58,59.970,1469480403,"201051344001158","219011344069620",27.89,37.30,0,337.84,395.55,141.9,135.1,0.658,490402.9,490402.9,425,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480440,797285.00
07/25/2016 17:00,2,4.908,ACTIVE,219.61,359.48,59.959,1469480403,"201051344000576","219011344069620",28.59,35.00,0,337.84,395.55,142.1,135.2,0.663,497735.1,497735.1,428,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480441,797286.00
07/25/2016 17:00,2,4.531,ACTIVE,215.09,346.26,59.959,1469480403,"274151322000087","219011344069620",26.82,54.50,0,332.13,374.51,123.0,116.8,0.438,717320.7,717320.7,431,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469480442,797287.00
07/25/2016 17:15,2,4.578,ACTIVE,219.16,357.38,59.965,1469481303,"201051344000645","219011344069620",28.03,36.00,0,338.74,391.34,130.0,123.5,0.597,497332.4,497332.4,428,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481304,797288.00
07/25/2016 17:15,2,4.064,ACTIVE,215.32,345.66,59.959,1469481303,"274151322000085","219011344069620",26.98,43.40,0,333.03,371.51,111.0,105.2,0.420,745236.2,745236.2,423,0,0,0,L,1151911521,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481305,797289.00
07/25/2016 17:15,2,4.582,ACTIVE,218.71,359.18,59.954,1469481303,"201051344000633","219011344069620",28.21,38.20,0,338.74,392.25,130.9,124.4,0.614,488629.3,488629.3,424,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481306,797290.00
07/25/2016 17:15,2,4.549,ACTIVE,219.39,358.28,59.959,1469481303,"201051344000469","219011344069620",28.57,33.80,0,338.44,392.85,131.6,125.1,0.632,490722.6,490722.6,429,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481307,797291.00
07/25/2016 17:15,2,4.570,ACTIVE,217.35,354.97,59.970,1469481303,"201051344000646","219011344069620",27.87,38.20,0,333.33,386.83,129.1,122.6,0.605,492332.3,492332.3,425,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481308,797292.00
07/25/2016 17:15,2,4.186,ACTIVE,214.87,351.67,59.954,1469481303,"274151322000052","219011344069620",27.69,47.80,0,332.73,373.91,117.3,111.3,0.451,763074.4,763074.4,425,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481309,797293.00
07/25/2016 17:15,2,4.701,ACTIVE,218.48,355.88,59.959,1469481303,"201051344000585","219011344069620",28.39,37.00,0,337.24,391.34,135.2,128.6,0.623,500859.6,500859.6,427,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481310,797294.00
07/25/2016 17:15,2,4.484,ACTIVE,217.13,352.87,59.938,1469481303,"201051344001230","219011344069620",28.15,38.00,0,332.43,385.93,127.8,121.5,0.579,495732.7,495732.7,426,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481311,797295.00
07/25/2016 17:15,2,4.449,ACTIVE,218.26,354.97,59.965,1469481303,"201051344000582","219011344069620",28.37,38.20,0,337.24,387.74,127.8,121.4,0.592,488677.5,488677.5,425,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481311,797296.00
07/25/2016 17:15,2,4.402,ACTIVE,217.35,353.17,59.959,1469481303,"201051344000955","219011344069620",28.39,38.20,0,333.03,385.03,126.5,120.2,0.597,501989.4,501989.4,425,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481312,797297.00
07/25/2016 17:15,2,2.771,ACTIVE,215.09,408.78,59.949,1469481303,"274151322000094","219011344069620",38.17,46.20,0,388.34,438.83,107.7,102.0,0.411,622872.4,622872.4,431,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481313,797298.00
07/25/2016 17:15,2,4.643,ACTIVE,219.16,357.98,59.970,1469481303,"201051344000579","219011344069620",27.99,38.40,0,339.04,392.85,131.6,125.1,0.610,504768.5,504768.5,427,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481314,797299.00
07/25/2016 17:15,2,4.486,ACTIVE,217.13,353.47,59.970,1469481303,"201051344000890","219011344069620",28.25,40.00,0,333.33,386.23,128.4,122.0,0.588,499212.2,499212.2,424,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481315,797300.00
07/25/2016 17:15,2,4.371,ACTIVE,217.80,354.97,59.965,1469481303,"201051344000438","219011344069620",28.71,38.80,0,337.84,387.14,127.0,120.7,0.605,500888.8,500888.8,427,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481316,797301.00
07/25/2016 17:15,2,4.439,ACTIVE,217.13,354.07,59.965,1469481303,"201051344000417","219011344069620",28.11,40.20,0,333.33,385.93,126.5,120.2,0.597,492635.0,492635.0,423,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481317,797302.00
07/25/2016 17:15,2,4.232,ACTIVE,214.64,346.56,59.944,1469481303,"274151322000083","219011344069620",27.73,49.50,0,332.73,373.91,118.8,112.7,0.482,756203.5,756203.5,426,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481318,797303.00
07/25/2016 17:15,2,4.314,ACTIVE,215.77,360.38,59.991,1469481303,"274151322000076","219011344069620",28.86,46.40,0,333.33,375.11,126.0,119.7,0.486,806259.0,806259.0,422,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481319,797304.00
07/25/2016 17:15,2,4.486,ACTIVE,218.03,356.18,59.970,1469481303,"201051344000868","219011344069620",28.78,34.50,0,338.44,392.25,130.8,124.4,0.592,489635.3,489635.3,428,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481320,797305.00
07/25/2016 17:15,2,4.453,ACTIVE,214.64,358.88,59.938,1469481303,"274151322000095","219011344069620",28.35,47.30,0,332.73,376.62,127.8,121.4,0.468,798051.5,798051.5,422,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481321,797306.00
07/25/2016 17:15,2,4.631,ACTIVE,218.93,357.98,59.975,1469481303,"201051344000988","219011344069620",27.89,35.80,0,337.24,391.94,130.8,124.3,0.610,486187.2,486187.2,430,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481322,797307.00
07/25/2016 17:15,2,4.643,ACTIVE,217.80,353.17,59.965,1469481303,"201051344001025","219011344069620",28.09,39.30,0,336.94,388.04,132.1,125.5,0.592,500046.4,500046.4,427,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481323,797308.00
07/25/2016 17:15,2,4.500,ACTIVE,219.16,357.38,60.002,1469481303,"201051344000458","219011344069620",28.75,36.80,0,338.74,392.55,131.1,124.6,0.632,497095.9,497095.9,428,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481323,797309.00
07/25/2016 17:15,2,4.582,ACTIVE,219.61,360.08,59.975,1469481303,"201051344000853","219011344069620",28.39,35.60,0,338.14,391.34,131.6,125.1,0.632,496198.9,496198.9,426,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481324,797310.00
07/25/2016 17:15,2,4.533,ACTIVE,217.13,353.77,59.970,1469481303,"201051344000685","219011344069620",27.95,38.40,0,335.74,386.83,128.4,122.0,0.619,500183.6,500183.6,426,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481325,797311.00
07/25/2016 17:15,2,4.553,ACTIVE,218.03,354.07,59.965,1469481303,"201051344000917","219011344069620",28.21,38.60,0,336.94,387.74,130.0,123.5,0.610,497105.5,497105.5,425,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481326,797312.00
07/25/2016 17:15,2,4.473,ACTIVE,217.35,354.67,59.981,1469481303,"201051344001145","219011344069620",28.71,37.80,0,335.44,387.44,130.1,123.6,0.592,502279.5,502279.5,427,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481327,797313.00
07/25/2016 17:15,2,4.508,ACTIVE,218.26,354.67,59.965,1469481303,"201051344000651","219011344069620",28.31,37.80,0,338.44,389.54,129.3,122.9,0.592,495054.1,495054.1,425,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481328,797314.00
07/25/2016 17:15,2,3.994,ACTIVE,214.41,356.18,59.986,1469481303,"274151322000088","219011344069620",27.19,42.80,0,332.73,371.81,110.0,104.2,0.407,729224.7,729224.7,425,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481329,797315.00
07/25/2016 17:15,2,2.746,ACTIVE,215.54,420.20,59.959,1469481303,"274151322000068","219011344069620",38.70,46.40,0,388.34,442.14,107.4,101.7,0.402,622976.3,622976.3,427,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481330,797316.00
07/25/2016 17:15,2,4.424,ACTIVE,217.58,353.17,59.975,1469481303,"201051344001135","219011344069620",28.69,37.30,0,335.74,386.53,128.5,122.1,0.597,491106.7,491106.7,428,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481331,797317.00
07/25/2016 17:15,2,4.566,ACTIVE,217.80,356.18,59.954,1469481303,"201051344000594","219011344069620",28.31,40.80,0,336.94,388.64,131.0,124.5,0.605,501347.6,501347.6,425,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481332,797318.00
07/25/2016 17:15,2,4.545,ACTIVE,218.26,354.37,60.012,1469481303,"201051344001203","219011344069620",28.07,39.30,0,337.84,388.94,129.2,122.8,0.605,498820.8,498820.8,429,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481333,797319.00
07/25/2016 17:15,2,4.047,ACTIVE,214.87,356.48,59.959,1469481303,"274151322000054","219011344069620",27.39,43.40,0,332.73,373.31,112.2,106.4,0.424,744515.5,744515.5,425,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481334,797320.00
07/25/2016 17:15,2,4.559,ACTIVE,218.48,354.97,59.991,1469481303,"201051344000867","219011344069620",28.35,36.80,0,338.14,390.44,130.9,124.4,0.592,488705.8,488705.8,426,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481335,797321.00
07/25/2016 17:15,2,4.328,ACTIVE,218.26,354.67,59.959,1469481303,"201051344001093","219011344069620",28.59,37.00,0,337.54,387.44,125.3,119.0,0.570,496533.3,496533.3,428,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481335,797322.00
07/25/2016 17:15,2,4.561,ACTIVE,218.93,356.78,59.970,1469481303,"201051344000900","219011344069620",28.65,34.80,0,337.84,392.85,132.3,125.8,0.601,504905.8,504905.8,429,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481336,797323.00
07/25/2016 17:15,2,4.445,ACTIVE,218.93,356.18,59.965,1469481303,"201051344000648","219011344069620",28.43,35.40,0,339.04,391.94,128.0,121.7,0.601,495104.4,495104.4,430,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481337,797324.00
07/25/2016 17:15,2,4.582,ACTIVE,218.93,356.48,59.959,1469481303,"201051344000569","219011344069620",28.19,36.00,0,338.44,392.55,130.7,124.2,0.605,505524.7,505524.7,426,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481339,797325.00
07/25/2016 17:15,2,4.576,ACTIVE,219.16,357.68,59.954,1469481303,"201051344000983","219011344069620",28.49,35.80,0,338.44,392.25,132.1,125.6,0.614,497441.2,497441.2,428,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481340,797326.00
07/25/2016 17:15,2,4.576,ACTIVE,219.16,356.48,59.938,1469481303,"201051344001158","219011344069620",27.93,36.80,0,338.74,391.34,129.4,123.0,0.592,490435.1,490435.1,426,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481340,797327.00
07/25/2016 17:15,2,4.443,ACTIVE,219.16,357.68,59.970,1469481303,"201051344000576","219011344069620",28.67,35.20,0,338.14,391.64,129.0,122.6,0.605,497767.2,497767.2,429,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481341,797328.00
07/25/2016 17:15,2,4.086,ACTIVE,214.87,348.96,59.991,1469481303,"274151322000087","219011344069620",27.00,54.00,0,332.73,370.60,111.7,105.9,0.398,717348.5,717348.5,432,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469481342,797329.00
07/25/2016 17:30,2,4.076,ACTIVE,218.03,354.07,59.981,1469482203,"201051344000645","219011344069620",28.27,35.80,0,338.44,387.74,116.7,110.7,0.539,497361.6,497361.6,429,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482204,797330.00
07/25/2016 17:30,2,3.611,ACTIVE,213.51,354.07,59.975,1469482203,"274151322000085","219011344069620",27.17,42.30,0,333.63,368.50,99.4,94.0,0.376,745261.0,745261.0,424,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482205,797331.00
07/25/2016 17:30,2,4.107,ACTIVE,217.35,354.07,59.991,1469482203,"201051344000633","219011344069620",28.33,37.00,0,337.54,388.34,117.9,111.8,0.557,488658.7,488658.7,425,0,0,0,L,1122011218,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482206,797332.00
07/25/2016 17:30,2,4.061,ACTIVE,218.03,353.77,59.991,1469482203,"201051344000469","219011344069620",28.77,33.30,0,337.84,389.54,118.3,112.3,0.561,490752.2,490752.2,430,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482207,797333.00
07/25/2016 17:30,2,4.027,ALERT,215.54,350.47,59.991,1469482203,"201051344000646","219011344069620",28.49,37.50,0,299.37,392.55,116.2,110.2,0.548,492361.2,492361.2,426,0,0,0,L,1122011218,0,124.04,122.46,0002,32,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482209,797334.00
07/25/2016 17:30,2,3.682,ACTIVE,213.29,350.77,59.996,1469482203,"274151322000052","219011344069620",28.01,45.80,0,326.72,388.64,104.5,98.9,0.407,763100.7,763100.7,426,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482210,797335.00
07/25/2016 17:30,2,4.289,ACTIVE,216.45,353.17,59.975,1469482203,"201051344000585","219011344069620",28.19,36.80,0,332.73,384.43,122.5,116.3,0.557,500890.2,500890.2,428,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482211,797336.00
07/25/2016 17:30,2,4.025,ACTIVE,215.54,348.66,59.986,1469482203,"201051344001230","219011344069620",28.23,36.80,0,333.63,382.33,115.0,109.1,0.530,495761.5,495761.5,427,0,0,0,L,1122011218,0,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482212,797337.00
07/25/2016 17:30,2,4.010,ACTIVE,216.67,352.27,59.986,1469482203,"201051344000582","219011344069620",28.27,37.30,0,333.03,383.83,114.8,108.8,0.535,488706.3,488706.3,426,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482213,797338.00
07/25/2016 17:30,2,3.885,ALERT,215.54,349.86,59.986,1469482203,"201051344000955","219011344069620",28.78,37.80,0,299.97,391.64,113.3,107.4,0.539,502017.7,502017.7,426,0,0,0,L,1122011218,0,123.36,122.68,0002,32,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482215,797339.00
07/25/2016 17:30,2,2.441,ACTIVE,213.29,415.09,59.996,1469482203,"274151322000094","219011344069620",38.61,46.20,0,367.90,479.41,94.8,89.6,0.362,622896.2,622896.2,432,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482215,797340.00
07/25/2016 17:30,2,4.131,ACTIVE,218.03,354.97,59.981,1469482203,"201051344000579","219011344069620",28.35,38.40,0,338.74,388.64,118.6,112.5,0.557,504798.2,504798.2,428,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482216,797341.00
07/25/2016 17:30,2,4.057,ACTIVE,215.54,350.17,59.991,1469482203,"201051344000890","219011344069620",28.09,39.80,0,333.63,382.33,115.5,109.5,0.526,499241.1,499241.1,425,0,0,0,L,1122011218,0,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482217,797342.00
07/25/2016 17:30,2,4.002,ACTIVE,216.22,351.97,59.981,1469482203,"201051344000438","219011344069620",28.17,38.80,0,333.63,383.23,114.3,108.4,0.535,500917.5,500917.5,428,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482218,797343.00
07/25/2016 17:30,2,4.010,ACTIVE,216.00,351.97,59.996,1469482203,"201051344000417","219011344069620",27.95,40.00,0,333.33,382.03,113.6,107.7,0.539,492663.5,492663.5,424,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482219,797344.00
07/25/2016 17:30,2,3.770,ALERT,213.06,353.77,59.986,1469482203,"274151322000083","219011344069620",27.87,47.80,0,294.26,382.03,106.4,100.8,0.433,756230.2,756230.2,427,0,0,0,L,1151911521,0,122.23,122.91,0002,36,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482221,797345.00
07/25/2016 17:30,2,3.867,ACTIVE,213.96,342.95,59.981,1469482203,"274151322000076","219011344069620",28.73,45.80,0,317.10,464.68,112.5,106.6,0.433,806287.3,806287.3,423,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482222,797346.00
07/25/2016 17:30,2,4.121,ACTIVE,217.13,352.87,59.981,1469482203,"201051344000868","219011344069620",28.17,34.50,0,333.63,384.43,117.6,111.6,0.539,489664.8,489664.8,429,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482223,797347.00
07/25/2016 17:30,2,3.990,ACTIVE,213.29,357.68,59.981,1469482203,"274151322000095","219011344069620",28.39,45.30,0,311.09,414.19,114.7,108.7,0.438,798080.4,798080.4,423,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482224,797348.00
07/25/2016 17:30,2,4.180,ACTIVE,218.03,355.28,60.028,1469482203,"201051344000988","219011344069620",27.73,35.00,0,337.84,388.64,117.3,111.3,0.548,486216.8,486216.8,431,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482224,797349.00
07/25/2016 17:30,2,4.125,ACTIVE,216.00,351.07,59.996,1469482203,"201051344001025","219011344069620",28.47,38.60,0,333.63,383.53,118.9,112.9,0.544,500076.2,500076.2,428,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482225,797350.00
07/25/2016 17:30,2,4.129,ACTIVE,218.03,354.07,59.981,1469482203,"201051344000458","219011344069620",28.25,36.00,0,338.74,388.04,118.1,112.1,0.561,497125.5,497125.5,429,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482226,797351.00
07/25/2016 17:30,2,4.115,ACTIVE,218.48,355.58,59.991,1469482203,"201051344000853","219011344069620",28.47,35.00,0,339.04,388.64,118.8,112.7,0.557,496228.7,496228.7,427,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482227,797352.00
07/25/2016 17:30,2,4.035,ACTIVE,215.77,351.07,59.970,1469482203,"201051344000685","219011344069620",28.25,37.50,0,333.33,382.93,115.4,109.5,0.561,500212.5,500212.5,427,0,0,0,L,1122011218,0,124.49,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482228,797353.00
07/25/2016 17:30,2,4.086,ACTIVE,216.22,351.07,59.981,1469482203,"201051344000917","219011344069620",28.33,38.20,0,332.43,382.93,117.2,111.2,0.561,497134.9,497134.9,426,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482229,797354.00
07/25/2016 17:30,2,4.055,ACTIVE,215.77,352.27,60.002,1469482203,"201051344001145","219011344069620",28.63,36.80,0,333.63,383.23,117.5,111.5,0.548,502309.0,502309.0,428,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482230,797355.00
07/25/2016 17:30,2,4.049,ACTIVE,216.67,351.97,59.975,1469482203,"201051344000651","219011344069620",28.35,37.30,0,332.73,383.83,116.2,110.2,0.535,495083.3,495083.3,426,0,0,0,L,1122011218,0,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482231,797356.00
07/25/2016 17:30,2,3.557,ALERT,213.06,342.05,59.981,1469482203,"274151322000088","219011344069620",27.21,41.50,0,297.26,372.11,98.0,92.7,0.371,729249.2,729249.2,426,0,0,0,L,1151911521,0,122.91,122.91,0002,33,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482233,797357.00
07/25/2016 17:30,2,2.418,ALERT,213.74,415.39,59.986,1469482203,"274151322000068","219011344069620",38.70,45.80,0,296.66,480.01,94.7,89.4,0.362,623000.3,623000.3,428,0,0,0,L,1151911521,0,122.91,123.36,0002,40,0,0,0,0,0,0,1,1251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482235,797358.00
07/25/2016 17:30,2,4.014,ALERT,216.00,350.17,59.986,1469482203,"201051344001135","219011344069620",28.49,37.00,0,290.35,388.04,115.8,109.8,0.539,491135.7,491135.7,429,0,0,0,L,1122011218,0,124.04,122.68,0002,34,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482236,797359.00
07/25/2016 17:30,2,4.102,ACTIVE,216.67,353.77,59.981,1469482203,"201051344000594","219011344069620",28.39,39.50,0,332.73,385.03,117.8,111.8,0.544,501377.3,501377.3,426,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482237,797360.00
07/25/2016 17:30,2,4.025,ACTIVE,216.45,351.07,59.986,1469482203,"201051344001203","219011344069620",28.49,38.00,0,333.33,383.23,116.1,110.1,0.548,498850.0,498850.0,430,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482238,797361.00
07/25/2016 17:30,2,3.596,ALERT,213.29,351.97,60.018,1469482203,"274151322000054","219011344069620",27.43,42.00,0,296.96,373.31,99.9,94.5,0.389,744540.6,744540.6,426,0,0,0,L,1151911521,0,122.91,122.91,0002,34,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482240,797362.00
07/25/2016 17:30,2,4.104,ACTIVE,217.35,351.97,60.018,1469482203,"201051344000867","219011344069620",28.33,36.80,0,334.54,383.83,117.8,111.7,0.535,488735.5,488735.5,427,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482241,797363.00
07/25/2016 17:30,2,3.893,ACTIVE,216.45,351.37,59.991,1469482203,"201051344001093","219011344069620",28.45,36.50,0,333.03,382.03,112.2,106.3,0.521,496561.7,496561.7,429,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482242,797364.00
07/25/2016 17:30,2,4.080,ACTIVE,217.58,354.97,59.975,1469482203,"201051344000900","219011344069620",28.80,34.30,0,337.84,388.64,119.1,113.0,0.539,504935.8,504935.8,430,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482243,797365.00
07/25/2016 17:30,2,3.984,ACTIVE,217.80,353.47,59.970,1469482203,"201051344000648","219011344069620",28.51,35.40,0,338.74,387.14,115.0,109.1,0.539,495133.4,495133.4,431,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482244,797366.00
07/25/2016 17:30,2,4.088,ACTIVE,217.80,352.57,59.981,1469482203,"201051344000569","219011344069620",28.47,35.20,0,337.54,387.44,117.9,111.8,0.548,505554.3,505554.3,427,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482244,797367.00
07/25/2016 17:30,2,4.113,ACTIVE,218.03,354.37,59.975,1469482203,"201051344000983","219011344069620",28.59,35.20,0,337.84,388.34,119.1,113.0,0.557,497471.2,497471.2,429,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482245,797368.00
07/25/2016 17:30,2,4.127,ACTIVE,218.03,354.07,59.981,1469482203,"201051344001158","219011344069620",27.85,36.50,0,337.84,388.64,116.3,110.4,0.544,490464.4,490464.4,427,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482246,797369.00
07/25/2016 17:30,2,4.059,ACTIVE,218.26,355.58,59.965,1469482203,"201051344000576","219011344069620",28.17,34.50,0,338.44,387.74,115.8,109.8,0.544,497796.4,497796.4,430,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482247,797370.00
07/25/2016 17:30,2,3.633,ACTIVE,213.51,345.06,59.965,1469482203,"274151322000087","219011344069620",27.23,53.50,0,326.72,374.51,100.2,94.7,0.362,717373.6,717373.6,433,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469482248,797371.00
07/25/2016 17:45,2,3.600,ACTIVE,217.35,351.67,59.975,1469483104,"201051344000645","219011344069620",28.13,35.40,0,334.54,381.42,102.5,97.0,0.473,497387.6,497387.6,430,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483105,797372.00
07/25/2016 17:45,2,3.098,ACTIVE,213.51,341.75,59.970,1469483104,"274151322000085","219011344069620",27.59,41.00,0,333.63,362.49,86.6,81.7,0.327,745283.0,745283.0,425,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483106,797373.00
07/25/2016 17:45,2,3.609,ACTIVE,216.90,352.57,59.981,1469483104,"201051344000633","219011344069620",28.43,36.30,0,334.24,382.63,103.9,98.3,0.495,488685.0,488685.0,426,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483106,797374.00
07/25/2016 17:45,2,3.613,ACTIVE,217.35,351.67,59.981,1469483104,"201051344000469","219011344069620",28.43,32.40,0,333.63,382.63,104.0,98.5,0.504,490778.5,490778.5,431,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483107,797375.00
07/25/2016 17:45,2,3.562,ACTIVE,215.09,349.56,59.938,1469483104,"201051344000646","219011344069620",28.39,36.30,0,333.63,379.32,102.5,97.0,0.491,492387.1,492387.1,428,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483108,797376.00
07/25/2016 17:45,2,3.197,ACTIVE,213.29,348.06,59.996,1469483104,"274151322000052","219011344069620",28.09,44.30,0,331.53,363.99,90.9,85.8,0.354,763123.8,763123.8,427,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483109,797377.00
07/25/2016 17:45,2,3.811,ACTIVE,216.22,350.77,59.970,1469483104,"201051344000585","219011344069620",28.11,35.40,0,333.03,379.62,108.5,102.8,0.504,500917.5,500917.5,429,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483110,797378.00
07/25/2016 17:45,2,3.488,ACTIVE,215.09,348.06,59.965,1469483104,"201051344001230","219011344069620",28.59,36.00,0,333.03,376.62,101.0,95.6,0.473,495787.1,495787.1,428,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483111,797379.00
07/25/2016 17:45,2,3.490,ACTIVE,216.22,350.47,59.981,1469483104,"201051344000582","219011344069620",28.57,36.50,0,333.03,379.62,100.9,95.5,0.468,488731.8,488731.8,427,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483112,797380.00
07/25/2016 17:45,2,3.451,ACTIVE,215.09,348.96,59.991,1469483104,"201051344000955","219011344069620",28.47,37.00,0,333.33,377.82,99.6,94.2,0.468,502042.9,502042.9,428,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483113,797381.00
07/25/2016 17:45,2,2.035,ACTIVE,213.29,421.10,59.975,1469483104,"274151322000094","219011344069620",39.50,45.00,0,392.25,439.43,79.6,74.9,0.301,622917.0,622917.0,433,0,0,0,L,1151911521,0,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483114,797382.00
07/25/2016 17:45,2,3.613,ACTIVE,217.13,352.27,59.975,1469483104,"201051344000579","219011344069620",28.69,37.30,0,335.14,382.33,104.9,99.4,0.486,504824.6,504824.6,429,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483115,797383.00
07/25/2016 17:45,2,3.543,ACTIVE,215.09,348.06,59.991,1469483104,"201051344000890","219011344069620",28.29,38.80,0,334.54,378.42,101.5,96.0,0.464,499266.8,499266.8,426,0,0,0,L,1122011218,0,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483116,797384.00
07/25/2016 17:45,2,3.479,ACTIVE,215.77,348.66,59.996,1469483104,"201051344000438","219011344069620",28.51,38.00,0,333.63,378.42,100.5,95.0,0.477,500942.9,500942.9,429,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483117,797385.00
07/25/2016 17:45,2,3.490,ACTIVE,215.54,349.26,59.975,1469483104,"201051344000417","219011344069620",28.27,38.40,0,333.93,378.12,100.0,94.6,0.477,492688.7,492688.7,425,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483118,797386.00
07/25/2016 17:45,2,3.271,ACTIVE,212.83,340.85,59.975,1469483104,"274151322000083","219011344069620",28.03,46.40,0,329.73,363.69,92.9,87.7,0.371,756253.7,756253.7,429,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483119,797387.00
07/25/2016 17:45,2,3.357,ACTIVE,213.96,354.37,59.981,1469483104,"274151322000076","219011344069620",28.82,43.60,0,333.93,367.30,98.0,92.6,0.376,806312.2,806312.2,424,0,0,0,L,1151911521,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483120,797388.00
07/25/2016 17:45,2,3.600,ACTIVE,216.67,351.07,59.981,1469483104,"201051344000868","219011344069620",28.29,33.80,0,333.63,379.62,103.2,97.7,0.473,489690.9,489690.9,430,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483121,797389.00
07/25/2016 17:45,2,3.477,ACTIVE,213.29,349.56,59.975,1469483104,"274151322000095","219011344069620",28.51,44.80,0,330.03,365.80,100.3,94.9,0.380,798105.8,798105.8,424,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483122,797390.00
07/25/2016 17:45,2,3.607,ACTIVE,217.13,353.47,59.949,1469483104,"201051344000988","219011344069620",28.27,34.50,0,334.84,382.93,103.4,97.9,0.482,486242.9,486242.9,432,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483123,797391.00
07/25/2016 17:45,2,3.639,ACTIVE,215.77,348.66,59.975,1469483104,"201051344001025","219011344069620",28.45,37.30,0,334.24,380.22,104.8,99.3,0.477,500102.6,500102.6,429,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483124,797392.00
07/25/2016 17:45,2,3.600,ACTIVE,217.13,351.07,59.975,1469483104,"201051344000458","219011344069620",28.49,35.80,0,335.44,381.73,103.9,98.4,0.504,497151.8,497151.8,430,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483125,797393.00
07/25/2016 17:45,2,3.604,ACTIVE,217.80,351.67,59.981,1469483104,"201051344000853","219011344069620",28.57,34.30,0,338.14,384.13,104.3,98.7,0.486,496255.0,496255.0,428,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483126,797394.00
07/25/2016 17:45,2,3.486,ACTIVE,215.32,349.56,59.975,1469483104,"201051344000685","219011344069620",28.69,36.80,0,333.63,379.02,101.2,95.7,0.499,500238.1,500238.1,428,0,0,0,L,1122011218,0,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483127,797395.00
07/25/2016 17:45,2,3.582,ACTIVE,215.77,348.66,59.981,1469483104,"201051344000917","219011344069620",28.41,37.50,0,333.03,378.72,103.1,97.6,0.499,497161.0,497161.0,427,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483128,797396.00
07/25/2016 17:45,2,3.600,ACTIVE,215.32,349.56,59.986,1469483104,"201051344001145","219011344069620",28.41,36.00,0,334.24,379.02,103.6,98.0,0.468,502335.1,502335.1,429,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483129,797397.00
07/25/2016 17:45,2,3.543,ACTIVE,216.22,349.56,60.012,1469483104,"201051344000651","219011344069620",28.45,36.30,0,333.03,378.12,102.1,96.6,0.473,495109.1,495109.1,427,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483129,797398.00
07/25/2016 17:45,2,3.055,ACTIVE,213.06,350.47,59.970,1469483104,"274151322000088","219011344069620",27.49,40.60,0,332.73,361.89,85.0,80.1,0.318,729270.8,729270.8,428,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483130,797399.00
07/25/2016 17:45,2,2.070,ACTIVE,213.96,419.60,59.986,1469483104,"274151322000068","219011344069620",39.02,44.50,0,390.44,438.53,82.3,77.6,0.314,623021.2,623021.2,430,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483131,797400.00
07/25/2016 17:45,2,3.539,ACTIVE,215.54,348.66,59.933,1469483104,"201051344001135","219011344069620",28.43,36.30,0,334.54,379.32,101.8,96.4,0.468,491161.4,491161.4,431,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483132,797401.00
07/25/2016 17:45,2,3.617,ACTIVE,216.00,351.07,59.975,1469483104,"201051344000594","219011344069620",28.31,38.60,0,333.03,379.32,103.7,98.2,0.477,501403.4,501403.4,427,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483133,797402.00
07/25/2016 17:45,2,3.531,ACTIVE,216.00,348.96,59.981,1469483104,"201051344001203","219011344069620",28.49,37.30,0,333.93,378.42,101.9,96.4,0.482,498875.7,498875.7,431,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483134,797403.00
07/25/2016 17:45,2,3.105,ACTIVE,213.06,351.67,59.970,1469483104,"274151322000054","219011344069620",27.67,41.50,0,332.13,363.39,87.0,82.0,0.331,744562.6,744562.6,428,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483135,797404.00
07/25/2016 17:45,2,3.564,ACTIVE,216.67,351.07,59.975,1469483104,"201051344000867","219011344069620",28.71,36.00,0,334.24,378.72,103.6,98.1,0.473,488761.6,488761.6,428,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483136,797405.00
07/25/2016 17:45,2,3.371,ACTIVE,216.00,349.56,59.981,1469483104,"201051344001093","219011344069620",28.67,35.60,0,333.33,377.22,97.9,92.6,0.455,496586.4,496586.4,430,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483137,797406.00
07/25/2016 17:45,2,3.584,ACTIVE,216.90,352.27,59.975,1469483104,"201051344000900","219011344069620",28.75,33.80,0,334.54,382.63,104.4,98.8,0.477,504962.1,504962.1,431,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483138,797407.00
07/25/2016 17:45,2,3.525,ACTIVE,217.13,351.37,59.954,1469483104,"201051344000648","219011344069620",28.27,34.50,0,335.14,380.52,100.9,95.5,0.473,495158.9,495158.9,432,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483139,797408.00
07/25/2016 17:45,2,3.512,ACTIVE,217.13,351.97,59.981,1469483104,"201051344000569","219011344069620",28.96,34.80,0,333.93,381.12,103.0,97.5,0.482,505580.3,505580.3,428,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483139,797409.00
07/25/2016 17:45,2,3.574,ACTIVE,217.13,351.97,59.981,1469483104,"201051344000983","219011344069620",28.92,34.80,0,333.63,381.73,104.7,99.1,0.491,497497.6,497497.6,430,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483140,797410.00
07/25/2016 17:45,2,3.625,ACTIVE,217.13,351.37,59.986,1469483104,"201051344001158","219011344069620",27.87,35.20,0,334.54,381.42,102.3,96.8,0.482,490490.2,490490.2,428,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483141,797411.00
07/25/2016 17:45,2,3.502,ACTIVE,217.35,352.57,59.981,1469483104,"201051344000576","219011344069620",28.65,34.30,0,335.14,382.63,101.6,96.2,0.477,497822.0,497822.0,431,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483142,797412.00
07/25/2016 17:45,2,3.125,ACTIVE,213.29,343.55,59.991,1469483104,"274151322000087","219011344069620",27.59,51.80,0,333.03,361.59,87.3,82.3,0.309,717395.6,717395.6,434,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469483143,797413.00
07/25/2016 18:00,2,3.078,ACTIVE,216.45,349.56,59.991,1469484003,"201051344000645","219011344069620",28.25,34.30,0,333.93,376.31,88.1,83.1,0.407,497410.1,497410.1,431,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484004,797414.00
07/25/2016 18:00,2,2.633,ACTIVE,213.29,350.17,59.986,1469484003,"274151322000085","219011344069620",27.47,38.80,0,328.52,376.92,73.2,68.7,0.504,745301.7,745301.7,426,0,0,0,L,1151911521,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484005,797415.00
07/25/2016 18:00,2,3.098,ACTIVE,216.00,350.47,59.991,1469484003,"201051344000633","219011344069620",28.45,35.80,0,333.63,375.71,89.3,84.3,0.420,488707.8,488707.8,427,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484006,797416.00
07/25/2016 18:00,2,3.082,ACTIVE,216.67,349.86,60.007,1469484003,"201051344000469","219011344069620",28.57,32.20,0,333.63,375.71,89.2,84.2,0.415,490801.3,490801.3,432,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484007,797417.00
07/25/2016 18:00,2,3.035,ACTIVE,214.64,346.26,59.996,1469484003,"201051344000646","219011344069620",28.59,35.40,0,333.03,373.91,87.9,82.9,0.415,492409.5,492409.5,429,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484008,797418.00
