ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 18:00,2,2.682,ACTIVE,213.51,354.67,59.991,1469484003,"274151322000052","219011344069620",28.21,42.80,0,330.03,377.22,76.6,72.0,0.539,763143.5,763143.5,428,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484009,797419.00
07/25/2016 18:00,2,3.246,ACTIVE,215.54,348.06,59.991,1469484003,"201051344000585","219011344069620",28.57,35.20,0,333.63,375.41,94.0,88.8,0.438,500941.5,500941.5,430,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484010,797420.00
07/25/2016 18:00,2,2.975,ACTIVE,214.64,345.36,59.986,1469484003,"201051344001230","219011344069620",28.71,35.80,0,332.43,370.60,86.4,81.5,0.407,495809.2,495809.2,429,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484011,797421.00
07/25/2016 18:00,2,2.980,ACTIVE,215.77,347.16,60.002,1469484003,"201051344000582","219011344069620",28.69,35.80,0,333.93,374.51,86.6,81.7,0.398,488754.0,488754.0,428,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484012,797422.00
07/25/2016 18:00,2,2.955,ACTIVE,214.64,346.26,60.012,1469484003,"201051344000955","219011344069620",28.41,36.50,0,333.33,371.81,85.0,80.1,0.398,502064.6,502064.6,429,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484013,797423.00
07/25/2016 18:00,2,1.805,ACTIVE,213.74,417.79,59.996,1469484003,"274151322000094","219011344069620",37.75,40.80,0,388.34,449.05,69.4,65.1,0.482,622934.7,622934.7,434,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484014,797424.00
07/25/2016 18:00,2,3.135,ACTIVE,216.45,349.86,60.034,1469484003,"201051344000579","219011344069620",28.45,37.00,0,334.54,375.11,90.2,85.2,0.415,504847.6,504847.6,430,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484014,797425.00
07/25/2016 18:00,2,3.039,ACTIVE,214.64,345.96,59.996,1469484003,"201051344000890","219011344069620",28.31,37.50,0,333.63,373.61,87.2,82.2,0.402,499289.0,499289.0,427,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484015,797426.00
07/25/2016 18:00,2,2.973,ACTIVE,215.32,347.16,59.991,1469484003,"201051344000438","219011344069620",28.55,37.30,0,334.54,373.91,86.0,81.0,0.407,500964.8,500964.8,430,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484016,797427.00
07/25/2016 18:00,2,2.992,ACTIVE,215.09,345.96,60.018,1469484003,"201051344000417","219011344069620",28.29,37.30,0,333.33,373.91,85.8,80.9,0.407,492710.6,492710.6,426,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484017,797428.00
07/25/2016 18:00,2,2.789,ACTIVE,213.06,343.55,60.007,1469484003,"274151322000083","219011344069620",27.99,44.50,0,331.23,360.69,79.1,74.4,0.318,756273.9,756273.9,430,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484018,797429.00
07/25/2016 18:00,2,2.865,ACTIVE,213.96,342.35,59.986,1469484003,"274151322000076","219011344069620",28.67,42.50,0,333.93,362.79,83.1,78.3,0.318,806333.5,806333.5,425,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484019,797430.00
07/25/2016 18:00,2,3.051,ACTIVE,215.77,349.26,59.996,1469484003,"201051344000868","219011344069620",28.67,33.30,0,334.24,374.21,88.6,83.6,0.407,489713.5,489713.5,431,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484020,797431.00
07/25/2016 18:00,2,2.959,ACTIVE,213.06,350.77,59.991,1469484003,"274151322000095","219011344069620",28.61,43.20,0,333.03,362.49,85.7,80.8,0.323,798127.7,798127.7,425,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484021,797432.00
07/25/2016 18:00,2,3.051,ACTIVE,216.45,350.77,59.991,1469484003,"201051344000988","219011344069620",28.67,34.30,0,333.03,376.31,88.6,83.6,0.424,486265.5,486265.5,433,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484022,797433.00
07/25/2016 18:00,2,3.123,ACTIVE,215.32,346.56,60.002,1469484003,"201051344001025","219011344069620",28.51,36.50,0,333.93,374.81,90.1,85.1,0.411,500125.6,500125.6,430,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484023,797434.00
07/25/2016 18:00,2,3.096,ACTIVE,216.45,348.66,59.996,1469484003,"201051344000458","219011344069620",28.53,35.40,0,334.84,375.41,89.5,84.4,0.424,497174.5,497174.5,431,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484023,797435.00
07/25/2016 18:00,2,3.113,ACTIVE,216.90,351.67,59.986,1469484003,"201051344000853","219011344069620",28.37,33.30,0,335.74,376.62,89.5,84.4,0.411,496277.8,496277.8,429,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484024,797436.00
07/25/2016 18:00,2,3.016,ACTIVE,214.87,347.76,60.002,1469484003,"201051344000685","219011344069620",28.43,36.30,0,333.33,373.91,86.8,81.9,0.424,500260.3,500260.3,429,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484025,797437.00
07/25/2016 18:00,2,3.086,ACTIVE,215.54,348.36,60.002,1469484003,"201051344000917","219011344069620",28.39,36.50,0,333.33,376.01,88.7,83.7,0.420,497183.6,497183.6,428,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484026,797438.00
07/25/2016 18:00,2,3.090,ACTIVE,215.09,346.56,59.991,1469484003,"201051344001145","219011344069620",28.43,35.40,0,334.24,374.81,89.0,84.0,0.415,502357.8,502357.8,430,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484027,797439.00
07/25/2016 18:00,2,3.035,ACTIVE,215.77,346.86,59.986,1469484003,"201051344000651","219011344069620",28.53,35.40,0,333.03,373.91,87.7,82.7,0.407,495131.4,495131.4,428,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484028,797440.00
07/25/2016 18:00,2,2.568,ACTIVE,213.06,345.66,59.986,1469484003,"274151322000088","219011344069620",27.45,37.80,0,327.62,376.01,71.4,67.0,0.491,729289.1,729289.1,429,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484029,797441.00
07/25/2016 18:00,2,1.807,ACTIVE,214.19,411.18,60.002,1469484003,"274151322000068","219011344069620",38.17,40.80,0,388.04,450.56,69.7,65.3,0.482,623039.0,623039.0,431,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484030,797442.00
07/25/2016 18:00,2,3.068,ACTIVE,215.32,345.36,59.991,1469484003,"201051344001135","219011344069620",28.15,35.20,0,333.63,373.31,87.5,82.5,0.402,491183.7,491183.7,432,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484031,797443.00
07/25/2016 18:00,2,3.115,ACTIVE,215.54,348.96,59.996,1469484003,"201051344000594","219011344069620",28.33,38.60,0,333.03,375.71,89.5,84.4,0.415,501426.2,501426.2,428,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484032,797444.00
07/25/2016 18:00,2,3.002,ACTIVE,215.54,347.16,59.991,1469484003,"201051344001203","219011344069620",28.71,36.30,0,333.33,374.51,87.3,82.4,0.411,498898.0,498898.0,432,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484033,797445.00
07/25/2016 18:00,2,2.609,ACTIVE,213.29,350.77,59.986,1469484003,"274151322000054","219011344069620",27.75,38.40,0,327.32,377.52,73.3,68.8,0.504,744581.4,744581.4,429,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484034,797446.00
07/25/2016 18:00,2,3.088,ACTIVE,216.22,349.26,59.986,1469484003,"201051344000867","219011344069620",28.45,35.60,0,333.33,373.91,89.0,83.9,0.407,488784.3,488784.3,429,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484035,797447.00
07/25/2016 18:00,2,2.879,ACTIVE,215.54,346.86,60.002,1469484003,"201051344001093","219011344069620",28.61,35.00,0,333.33,372.71,83.4,78.6,0.384,496607.8,496607.8,431,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484036,797448.00
07/25/2016 18:00,2,3.072,ACTIVE,216.22,348.96,59.986,1469484003,"201051344000900","219011344069620",28.78,33.00,0,333.63,375.41,89.5,84.5,0.402,504985.0,504985.0,432,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484037,797449.00
07/25/2016 18:00,2,2.998,ACTIVE,216.67,349.26,59.991,1469484003,"201051344000648","219011344069620",28.49,34.00,0,334.24,375.41,86.5,81.6,0.407,495181.0,495181.0,433,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484038,797450.00
07/25/2016 18:00,2,3.010,ACTIVE,216.45,349.56,59.975,1469484003,"201051344000569","219011344069620",29.04,34.80,0,334.24,375.11,88.5,83.5,0.411,505603.0,505603.0,429,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484039,797451.00
07/25/2016 18:00,2,3.102,ACTIVE,216.45,349.86,59.986,1469484003,"201051344000983","219011344069620",28.75,34.50,0,333.63,376.01,90.3,85.3,0.420,497520.6,497520.6,431,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484040,797452.00
07/25/2016 18:00,2,3.111,ACTIVE,216.45,348.96,59.986,1469484003,"201051344001158","219011344069620",27.93,34.50,0,334.24,375.11,88.1,83.1,0.411,490512.7,490512.7,429,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484041,797453.00
07/25/2016 18:00,2,2.990,ACTIVE,216.67,349.26,59.949,1469484003,"201051344000576","219011344069620",28.73,33.50,0,334.24,375.71,87.0,82.0,0.402,497844.3,497844.3,432,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484042,797454.00
07/25/2016 18:00,2,2.645,ACTIVE,213.51,347.46,59.991,1469484003,"274151322000087","219011344069620",27.67,48.80,0,330.03,375.71,74.1,69.6,0.482,717414.6,717414.6,435,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484043,797455.00
07/25/2016 18:15,2,2.576,ACTIVE,215.77,359.48,59.959,1469484903,"201051344000645","219011344069620",28.01,33.00,0,319.51,390.74,73.1,68.6,0.601,497429.0,497429.0,432,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484905,797456.00
07/25/2016 18:15,2,2.141,ACTIVE,212.83,350.47,59.922,1469484903,"274151322000085","219011344069620",27.49,36.80,0,333.63,375.41,59.6,55.6,0.407,745317.3,745317.3,427,0,0,0,L,1151911521,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484905,797457.00
07/25/2016 18:15,2,2.604,ACTIVE,215.54,359.78,59.917,1469484903,"201051344000633","219011344069620",28.15,34.30,0,316.50,391.04,74.3,69.8,0.632,488727.1,488727.1,428,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484906,797458.00
07/25/2016 18:15,2,2.557,ACTIVE,215.77,360.08,59.986,1469484903,"201051344000469","219011344069620",28.57,31.00,0,316.80,391.04,74.0,69.5,0.636,490820.5,490820.5,433,0,0,0,L,1122011218,0,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484907,797459.00
07/25/2016 18:15,2,2.549,ACTIVE,214.41,358.88,59.975,1469484903,"201051344000646","219011344069620",28.27,34.30,0,319.21,388.64,73.0,68.5,0.619,492428.4,492428.4,430,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484908,797460.00
07/25/2016 18:15,2,2.203,ACTIVE,213.06,345.66,59.959,1469484903,"274151322000052","219011344069620",27.99,39.30,0,332.73,376.62,62.4,58.3,0.429,763159.8,763159.8,429,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484909,797461.00
07/25/2016 18:15,2,2.742,ACTIVE,215.32,349.26,59.928,1469484903,"201051344000585","219011344069620",28.47,34.80,0,333.93,370.60,79.1,74.4,0.358,500961.9,500961.9,431,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484910,797462.00
07/25/2016 18:15,2,2.482,ACTIVE,214.64,356.18,59.965,1469484903,"201051344001230","219011344069620",28.43,33.80,0,318.00,386.23,71.5,67.1,0.592,495827.7,495827.7,430,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484911,797463.00
07/25/2016 18:15,2,2.520,ACTIVE,215.32,358.88,59.959,1469484903,"201051344000582","219011344069620",28.25,34.30,0,318.30,389.54,72.1,67.6,0.588,488772.6,488772.6,429,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484912,797464.00
07/25/2016 18:15,2,2.426,ACTIVE,214.64,357.08,59.965,1469484903,"201051344000955","219011344069620",28.53,34.80,0,318.61,387.14,70.1,65.8,0.592,502082.9,502082.9,430,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484913,797465.00
07/25/2016 18:15,2,1.422,ACTIVE,212.61,413.29,59.954,1469484903,"274151322000094","219011344069620",38.59,39.00,0,389.54,445.45,55.5,51.6,0.380,622949.2,622949.2,435,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484914,797466.00
07/25/2016 18:15,2,2.613,ACTIVE,215.77,359.78,59.944,1469484903,"201051344000579","219011344069620",28.51,35.40,0,318.30,390.74,75.4,70.9,0.628,504867.2,504867.2,431,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484914,797467.00
07/25/2016 18:15,2,2.529,ACTIVE,214.64,357.38,59.949,1469484903,"201051344000890","219011344069620",28.33,35.80,0,318.61,388.04,72.6,68.1,0.592,499307.8,499307.8,428,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484915,797468.00
07/25/2016 18:15,2,2.441,ACTIVE,215.09,358.88,59.965,1469484903,"201051344000438","219011344069620",28.73,35.40,0,318.00,388.64,71.1,66.7,0.605,500983.3,500983.3,431,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484916,797469.00
07/25/2016 18:15,2,2.502,ACTIVE,215.09,357.98,60.018,1469484903,"201051344000417","219011344069620",28.05,35.40,0,317.40,387.44,71.1,66.7,0.605,492729.0,492729.0,427,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484917,797470.00
07/25/2016 18:15,2,2.281,ACTIVE,212.38,354.67,59.896,1469484903,"274151322000083","219011344069620",28.07,40.60,0,328.22,376.31,64.8,60.6,0.460,756290.8,756290.8,431,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484918,797471.00
07/25/2016 18:15,2,2.314,ACTIVE,213.29,360.08,60.023,1469484903,"274151322000076","219011344069620",28.78,38.80,0,330.03,377.82,67.5,63.3,0.473,806351.2,806351.2,426,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484919,797472.00
07/25/2016 18:15,2,2.551,ACTIVE,215.09,358.28,59.965,1469484903,"201051344000868","219011344069620",28.45,32.00,0,317.70,388.94,73.5,69.0,0.605,489732.6,489732.6,432,0,0,0,L,1122011218,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484920,797473.00
07/25/2016 18:15,2,2.410,ACTIVE,212.83,347.46,59.944,1469484903,"274151322000095","219011344069620",28.77,39.50,0,328.52,377.82,70.4,66.0,0.486,798146.0,798146.0,426,0,0,0,L,1151911521,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484921,797474.00
07/25/2016 18:15,2,2.594,ACTIVE,215.77,361.29,59.970,1469484903,"201051344000988","219011344069620",28.07,32.80,0,316.20,391.94,73.8,69.3,0.619,486284.7,486284.7,434,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484922,797475.00
07/25/2016 18:15,2,2.586,ACTIVE,215.09,358.88,59.954,1469484903,"201051344001025","219011344069620",28.69,35.00,0,318.91,389.84,75.2,70.6,0.614,500145.1,500145.1,431,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484923,797476.00
07/25/2016 18:15,2,2.598,ACTIVE,215.54,359.18,59.954,1469484903,"201051344000458","219011344069620",28.23,33.80,0,317.40,390.74,74.3,69.8,0.641,497193.8,497193.8,432,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484924,797477.00
07/25/2016 18:15,2,2.588,ACTIVE,216.22,362.49,59.991,1469484903,"201051344000853","219011344069620",28.39,32.60,0,321.61,392.25,74.4,69.9,0.636,496297.1,496297.1,430,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484925,797478.00
07/25/2016 18:15,2,2.492,ACTIVE,215.09,359.18,59.970,1469484903,"201051344000685","219011344069620",28.49,34.50,0,318.91,388.34,71.9,67.5,0.619,500279.0,500279.0,430,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484926,797479.00
07/25/2016 18:15,2,2.590,ACTIVE,215.09,358.88,59.959,1469484903,"201051344000917","219011344069620",28.15,35.20,0,317.70,388.94,73.8,69.3,0.619,497202.8,497202.8,429,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484927,797480.00
07/25/2016 18:15,2,2.586,ACTIVE,215.09,358.88,59.959,1469484903,"201051344001145","219011344069620",28.37,34.00,0,318.00,389.24,74.3,69.8,0.610,502377.0,502377.0,431,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484927,797481.00
07/25/2016 18:15,2,2.551,ACTIVE,215.54,359.18,59.970,1469484903,"201051344000651","219011344069620",28.15,34.00,0,317.40,389.54,72.7,68.3,0.597,495150.3,495150.3,429,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484928,797482.00
07/25/2016 18:15,2,2.064,ACTIVE,212.61,349.56,59.975,1469484903,"274151322000088","219011344069620",27.59,35.80,0,332.73,374.21,57.7,53.8,0.393,729304.2,729304.2,430,0,0,0,L,1151911521,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484929,797483.00
07/25/2016 18:15,2,1.494,ACTIVE,213.51,412.38,59.954,1469484903,"274151322000068","219011344069620",37.51,39.00,0,388.34,444.54,56.8,52.9,0.384,623053.7,623053.7,432,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484930,797484.00
07/25/2016 18:15,2,2.525,ACTIVE,214.87,357.38,59.965,1469484903,"201051344001135","219011344069620",28.43,33.80,0,320.41,388.64,72.7,68.2,0.597,491202.6,491202.6,433,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484931,797485.00
07/25/2016 18:15,2,2.598,ACTIVE,214.41,357.98,59.975,1469484903,"201051344000594","219011344069620",28.27,36.30,0,315.90,389.24,74.4,69.9,0.619,501445.5,501445.5,429,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484932,797486.00
07/25/2016 18:15,2,2.516,ACTIVE,215.32,357.38,59.954,1469484903,"201051344001203","219011344069620",28.35,34.80,0,317.40,389.24,72.2,67.8,0.614,498916.8,498916.8,433,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484933,797487.00
07/25/2016 18:15,2,2.121,ACTIVE,212.83,356.48,59.970,1469484903,"274151322000054","219011344069620",27.67,36.30,0,332.43,375.71,59.5,55.5,0.415,744596.9,744596.9,430,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484934,797488.00
07/25/2016 18:15,2,2.561,ACTIVE,215.54,357.38,59.959,1469484903,"201051344000867","219011344069620",28.51,34.00,0,318.61,389.24,73.9,69.4,0.601,488803.4,488803.4,430,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484935,797489.00
07/25/2016 18:15,2,2.363,ACTIVE,215.32,357.98,59.975,1469484903,"201051344001093","219011344069620",28.55,33.30,0,320.41,388.04,68.3,64.0,0.566,496625.6,496625.6,432,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484936,797490.00
07/25/2016 18:15,2,2.557,ACTIVE,215.54,359.18,59.965,1469484903,"201051344000900","219011344069620",28.63,32.20,0,318.91,390.44,74.1,69.6,0.605,505004.3,505004.3,433,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484937,797491.00
07/25/2016 18:15,2,2.496,ACTIVE,216.00,358.88,59.965,1469484903,"201051344000648","219011344069620",28.37,32.60,0,317.40,390.14,71.7,67.3,0.597,495199.6,495199.6,434,0,0,0,L,1122011218,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484938,797492.00
07/25/2016 18:15,2,2.547,ACTIVE,215.77,359.18,59.959,1469484903,"201051344000569","219011344069620",28.49,33.00,0,319.81,390.14,73.5,69.0,0.610,505622.1,505622.1,430,0,0,0,L,1122011218,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484939,797493.00
07/25/2016 18:15,2,2.607,ACTIVE,215.77,359.18,59.986,1469484903,"201051344000983","219011344069620",28.43,33.30,0,318.30,390.44,75.1,70.6,0.636,497540.1,497540.1,432,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484940,797494.00
07/25/2016 18:15,2,2.572,ACTIVE,215.77,359.18,59.965,1469484903,"201051344001158","219011344069620",28.05,33.30,0,318.30,390.14,73.1,68.6,0.614,490531.6,490531.6,430,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484941,797495.00
07/25/2016 18:15,2,2.488,ACTIVE,216.00,360.69,60.012,1469484903,"201051344000576","219011344069620",28.49,32.00,0,318.30,390.44,71.8,67.4,0.605,497863.0,497863.0,433,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484941,797496.00
07/25/2016 18:15,2,2.160,ACTIVE,213.06,345.06,59.965,1469484903,"274151322000087","219011344069620",27.57,45.80,0,333.03,374.51,60.4,56.4,0.389,717430.3,717430.3,436,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469484942,797497.00
07/25/2016 18:30,2,2.055,ACTIVE,214.87,353.77,59.970,1469485803,"201051344000645","219011344069620",28.07,31.80,0,335.14,389.24,58.5,54.5,0.486,497444.4,497444.4,433,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485804,797498.00
07/25/2016 18:30,2,1.641,ACTIVE,212.83,348.96,59.996,1469485803,"274151322000085","219011344069620",27.67,35.40,0,331.83,368.20,46.0,42.5,0.301,745329.5,745329.5,428,0,0,0,L,1151911521,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485805,797499.00
07/25/2016 18:30,2,2.096,ACTIVE,214.87,355.28,59.944,1469485803,"201051344000633","219011344069620",28.07,32.60,0,333.63,390.14,59.6,55.6,0.504,488742.7,488742.7,429,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485806,797500.00
07/25/2016 18:30,2,2.051,ACTIVE,214.87,354.07,59.949,1469485803,"201051344000469","219011344069620",28.47,30.00,0,334.24,389.84,59.1,55.1,0.504,490836.1,490836.1,434,0,0,0,L,1122011218,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485807,797501.00
07/25/2016 18:30,2,2.039,ACTIVE,213.74,352.27,59.965,1469485803,"201051344000646","219011344069620",28.25,32.60,0,333.63,388.04,58.4,54.4,0.486,492443.8,492443.8,431,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485808,797502.00
07/25/2016 18:30,2,1.736,ACTIVE,212.16,345.06,59.965,1469485803,"274151322000052","219011344069620",27.75,37.30,0,331.83,369.40,48.8,45.1,0.327,763172.6,763172.6,430,0,0,0,L,1151911521,0,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485809,797503.00
07/25/2016 18:30,2,2.227,ACTIVE,214.64,355.58,59.970,1469485803,"201051344000585","219011344069620",28.53,32.40,0,319.21,390.14,64.3,60.2,0.530,500978.7,500978.7,432,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485810,797504.00
07/25/2016 18:30,2,1.967,ACTIVE,213.96,351.37,59.991,1469485803,"201051344001230","219011344069620",28.61,32.40,0,333.03,385.03,57.1,53.2,0.477,495842.7,495842.7,431,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485811,797505.00
07/25/2016 18:30,2,2.002,ACTIVE,214.64,353.77,60.007,1469485803,"201051344000582","219011344069620",28.33,32.80,0,334.84,388.34,57.4,53.5,0.482,488787.8,488787.8,430,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485811,797506.00
07/25/2016 18:30,2,1.918,ACTIVE,213.74,351.67,59.986,1469485803,"201051344000955","219011344069620",28.55,33.30,0,332.73,385.03,55.5,51.6,0.464,502097.5,502097.5,431,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485812,797507.00
07/25/2016 18:30,2,1.135,ACTIVE,212.38,403.97,59.970,1469485803,"274151322000094","219011344069620",37.63,37.50,0,333.93,436.43,43.1,39.7,0.292,622960.6,622960.6,436,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485813,797508.00
07/25/2016 18:30,2,2.107,ACTIVE,214.64,353.77,59.975,1469485803,"201051344000579","219011344069620",28.45,33.50,0,335.14,390.14,60.7,56.7,0.508,504883.1,504883.1,432,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485814,797509.00
07/25/2016 18:30,2,2.012,ACTIVE,213.74,351.07,59.959,1469485803,"201051344000890","219011344069620",28.41,34.00,0,333.33,388.04,57.8,53.9,0.468,499323.0,499323.0,429,0,0,0,L,1122011218,0,122.91,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485815,797510.00
07/25/2016 18:30,2,1.965,ACTIVE,214.64,352.57,59.965,1469485803,"201051344000438","219011344069620",28.35,33.80,0,335.44,387.14,56.4,52.5,0.477,500998.2,500998.2,432,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485816,797511.00
07/25/2016 18:30,2,2.000,ACTIVE,214.41,351.97,59.938,1469485803,"201051344000417","219011344069620",28.09,34.00,0,334.24,386.23,56.9,53.0,0.482,492744.0,492744.0,428,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485817,797512.00
07/25/2016 18:30,2,1.771,ACTIVE,212.16,352.87,59.959,1469485803,"274151322000083","219011344069620",28.25,38.20,0,332.43,370.30,50.7,47.0,0.367,756304.2,756304.2,432,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485818,797513.00
07/25/2016 18:30,2,1.781,ACTIVE,212.83,351.97,59.975,1469485803,"274151322000076","219011344069620",29.04,36.80,0,333.93,373.01,52.4,48.6,0.362,806365.1,806365.1,427,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485819,797514.00
07/25/2016 18:30,2,2.057,ACTIVE,214.41,352.87,59.975,1469485803,"201051344000868","219011344069620",28.17,30.80,0,333.63,388.64,58.7,54.7,0.477,489748.0,489748.0,433,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485820,797515.00
07/25/2016 18:30,2,1.887,ACTIVE,212.38,351.67,60.023,1469485803,"274151322000095","219011344069620",28.73,37.30,0,332.13,373.61,55.0,51.1,0.371,798160.6,798160.6,427,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485821,797516.00
07/25/2016 18:30,2,2.049,ACTIVE,214.87,355.58,59.917,1469485803,"201051344000988","219011344069620",28.37,31.50,0,334.24,390.74,58.9,54.9,0.504,486300.1,486300.1,435,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485821,797517.00
07/25/2016 18:30,2,2.090,ACTIVE,214.19,352.57,59.949,1469485803,"201051344001025","219011344069620",28.45,32.80,0,334.24,389.24,60.2,56.2,0.486,500160.9,500160.9,432,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485822,797518.00
07/25/2016 18:30,2,2.066,ACTIVE,214.87,353.47,59.965,1469485803,"201051344000458","219011344069620",28.43,32.40,0,335.74,390.14,59.5,55.5,0.508,497209.4,497209.4,433,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485823,797519.00
07/25/2016 18:30,2,2.061,ACTIVE,215.32,355.88,60.012,1469485803,"201051344000853","219011344069620",28.51,31.30,0,336.64,392.85,59.5,55.5,0.499,496312.8,496312.8,431,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485824,797520.00
07/25/2016 18:30,2,1.977,ACTIVE,214.41,353.47,59.986,1469485803,"201051344000685","219011344069620",28.51,33.00,0,334.24,387.74,57.1,53.2,0.499,500294.0,500294.0,431,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485825,797521.00
07/25/2016 18:30,2,2.059,ACTIVE,214.41,353.17,59.970,1469485803,"201051344000917","219011344069620",28.31,33.50,0,333.93,388.34,59.0,55.1,0.499,497218.3,497218.3,430,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485826,797522.00
07/25/2016 18:30,2,2.031,ACTIVE,214.41,352.87,59.928,1469485803,"201051344001145","219011344069620",28.86,32.40,0,334.54,388.94,59.4,55.4,0.486,502392.6,502392.6,432,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485827,797523.00
07/25/2016 18:30,2,2.010,ACTIVE,214.64,354.07,59.928,1469485803,"201051344000651","219011344069620",28.45,32.80,0,335.14,388.34,57.9,54.0,0.477,495165.6,495165.6,430,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485828,797524.00
07/25/2016 18:30,2,1.578,ACTIVE,212.16,344.76,60.012,1469485803,"274151322000088","219011344069620",27.57,35.00,0,332.13,367.00,44.1,40.6,0.296,729316.0,729316.0,431,0,0,0,L,1151911521,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485829,797525.00
07/25/2016 18:30,2,1.123,ACTIVE,212.83,409.08,59.981,1469485803,"274151322000068","219011344069620",38.21,37.80,0,333.63,440.34,43.8,40.4,0.301,623065.3,623065.3,433,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485829,797526.00
07/25/2016 18:30,2,2.014,ACTIVE,214.19,351.97,59.975,1469485803,"201051344001135","219011344069620",28.49,32.40,0,334.54,386.53,58.1,54.2,0.473,491217.8,491217.8,434,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485830,797527.00
07/25/2016 18:30,2,2.039,ACTIVE,214.19,353.17,59.938,1469485803,"201051344000594","219011344069620",28.75,34.30,0,331.83,388.34,59.4,55.4,0.491,501461.1,501461.1,430,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485831,797528.00
07/25/2016 18:30,2,2.002,ACTIVE,214.41,353.17,59.965,1469485803,"201051344001203","219011344069620",28.25,33.00,0,335.14,388.34,57.3,53.4,0.482,498931.9,498931.9,434,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485832,797529.00
07/25/2016 18:30,2,1.643,ACTIVE,212.38,341.75,59.991,1469485803,"274151322000054","219011344069620",27.47,35.00,0,332.13,368.20,45.7,42.2,0.314,744609.0,744609.0,431,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485833,797530.00
07/25/2016 18:30,2,2.059,ACTIVE,214.64,352.27,59.975,1469485803,"201051344000867","219011344069620",28.39,32.40,0,333.93,387.14,59.2,55.2,0.477,488819.0,488819.0,431,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485834,797531.00
07/25/2016 18:30,2,1.869,ACTIVE,214.41,353.17,60.012,1469485803,"201051344001093","219011344069620",28.29,32.20,0,335.14,385.63,53.5,49.8,0.438,496639.8,496639.8,433,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485835,797532.00
07/25/2016 18:30,2,2.053,ACTIVE,214.64,354.07,60.012,1469485803,"201051344000900","219011344069620",28.49,30.80,0,335.14,389.54,59.3,55.3,0.473,505019.9,505019.9,434,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485836,797533.00
07/25/2016 18:30,2,2.004,ACTIVE,215.09,353.77,59.986,1469485803,"201051344000648","219011344069620",28.21,31.30,0,336.04,388.94,57.3,53.4,0.482,495214.7,495214.7,435,0,0,0,L,1122011218,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485837,797534.00
07/25/2016 18:30,2,2.041,ACTIVE,214.87,353.17,59.981,1469485803,"201051344000569","219011344069620",28.47,31.80,0,335.44,388.94,58.8,54.8,0.486,505637.5,505637.5,431,0,0,0,L,1122011218,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485838,797535.00
07/25/2016 18:30,2,2.068,ACTIVE,214.87,354.37,59.981,1469485803,"201051344000983","219011344069620",28.84,31.50,0,333.03,389.24,60.3,56.3,0.504,497556.0,497556.0,433,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485839,797536.00
07/25/2016 18:30,2,2.047,ACTIVE,214.87,353.77,59.981,1469485803,"201051344001158","219011344069620",28.21,32.00,0,335.44,388.94,58.5,54.5,0.486,490547.0,490547.0,431,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485840,797537.00
07/25/2016 18:30,2,1.992,ACTIVE,215.09,354.07,60.018,1469485803,"201051344000576","219011344069620",28.29,30.80,0,334.84,390.14,57.1,53.2,0.486,497878.0,497878.0,434,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485841,797538.00
07/25/2016 18:30,2,1.676,ACTIVE,212.38,342.65,59.981,1469485803,"274151322000087","219011344069620",27.57,43.40,0,332.13,367.30,46.8,43.2,0.283,717442.8,717442.8,437,0,0,0,L,1151911521,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469485842,797539.00
07/25/2016 18:45,2,1.541,ACTIVE,215.09,349.26,59.981,1469486704,"201051344000645","219011344069620",27.95,30.80,0,335.14,379.02,43.6,40.2,0.358,497456.2,497456.2,434,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486705,797540.00
07/25/2016 18:45,2,1.180,ACTIVE,212.61,340.55,59.981,1469486704,"274151322000085","219011344069620",27.59,34.30,0,333.03,360.08,33.0,29.9,0.212,745338.5,745338.5,429,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486706,797541.00
07/25/2016 18:45,2,1.580,ACTIVE,214.87,351.07,59.975,1469486704,"201051344000633","219011344069620",28.09,31.80,0,333.03,380.82,44.9,41.4,0.376,488754.8,488754.8,430,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486706,797542.00
07/25/2016 18:45,2,1.559,ACTIVE,214.87,349.86,60.007,1469486704,"201051344000469","219011344069620",28.01,29.00,0,333.33,379.32,44.2,40.7,0.376,490848.0,490848.0,435,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486707,797543.00
07/25/2016 18:45,2,1.531,ACTIVE,213.51,348.06,59.975,1469486704,"201051344000646","219011344069620",28.27,31.80,0,332.13,376.92,43.8,40.4,0.362,492455.6,492455.6,432,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486708,797544.00
07/25/2016 18:45,2,1.244,ACTIVE,212.16,344.15,59.970,1469486704,"274151322000052","219011344069620",27.81,35.80,0,332.43,361.29,35.0,31.9,0.225,763182.2,763182.2,431,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486709,797545.00
07/25/2016 18:45,2,1.707,ACTIVE,214.19,349.56,60.034,1469486704,"201051344000585","219011344069620",28.51,31.50,0,333.03,380.82,49.3,45.7,0.402,500991.8,500991.8,433,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486710,797546.00
07/25/2016 18:45,2,1.467,ACTIVE,213.74,346.56,59.996,1469486704,"201051344001230","219011344069620",28.41,31.30,0,332.43,375.41,42.2,38.8,0.345,495854.2,495854.2,432,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486711,797547.00
07/25/2016 18:45,2,1.516,ACTIVE,214.64,348.66,59.970,1469486704,"201051344000582","219011344069620",28.11,31.80,0,333.63,377.52,43.1,39.7,0.354,488799.4,488799.4,431,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486712,797548.00
07/25/2016 18:45,2,1.459,ACTIVE,213.51,347.46,59.970,1469486704,"201051344000955","219011344069620",27.73,32.40,0,332.43,374.81,41.0,37.7,0.336,502108.6,502108.6,432,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486713,797549.00
07/25/2016 18:45,2,0.826,ACTIVE,212.38,395.85,59.970,1469486704,"274151322000094","219011344069620",36.88,36.50,0,330.93,428.91,30.9,27.9,0.212,622969.1,622969.1,437,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486714,797550.00
07/25/2016 18:45,2,1.594,ACTIVE,214.64,349.86,59.949,1469486704,"201051344000579","219011344069620",28.49,32.40,0,334.54,379.92,46.1,42.5,0.376,504895.4,504895.4,433,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486715,797551.00
07/25/2016 18:45,2,1.512,ACTIVE,213.51,346.56,59.970,1469486704,"201051344000890","219011344069620",28.27,33.00,0,332.43,377.22,43.3,39.9,0.349,499334.7,499334.7,430,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486716,797552.00
07/25/2016 18:45,2,1.434,ACTIVE,214.19,348.36,59.917,1469486704,"201051344000438","219011344069620",28.82,32.60,0,332.73,376.92,41.9,38.5,0.349,501009.5,501009.5,433,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486717,797553.00
07/25/2016 18:45,2,1.490,ACTIVE,214.19,347.76,59.965,1469486704,"201051344000417","219011344069620",28.27,32.80,0,331.83,376.62,42.7,39.3,0.349,492755.5,492755.5,429,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486718,797554.00
07/25/2016 18:45,2,1.301,ACTIVE,212.38,347.76,59.965,1469486704,"274151322000083","219011344069620",28.09,36.50,0,331.53,362.49,37.0,33.8,0.270,756314.3,756314.3,433,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486718,797555.00
07/25/2016 18:45,2,1.289,ACTIVE,213.06,346.26,59.970,1469486704,"274151322000076","219011344069620",28.77,35.40,0,333.03,363.99,37.5,34.3,0.256,806375.4,806375.4,428,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486719,797556.00
07/25/2016 18:45,2,1.551,ACTIVE,214.41,348.66,60.012,1469486704,"201051344000868","219011344069620",28.07,29.80,0,333.03,377.22,44.1,40.7,0.354,489759.9,489759.9,434,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486720,797557.00
07/25/2016 18:45,2,1.371,ACTIVE,211.93,342.65,59.965,1469486704,"274151322000095","219011344069620",28.67,35.80,0,331.53,364.89,39.8,36.5,0.265,798171.5,798171.5,428,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486721,797558.00
07/25/2016 18:45,2,1.537,ACTIVE,214.64,351.07,59.970,1469486704,"201051344000988","219011344069620",28.31,30.50,0,333.93,381.12,44.1,40.6,0.371,486312.0,486312.0,436,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486722,797559.00
07/25/2016 18:45,2,1.568,ACTIVE,214.19,347.76,59.975,1469486704,"201051344001025","219011344069620",28.49,31.80,0,333.33,378.72,45.3,41.8,0.358,500173.1,500173.1,433,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486723,797560.00
07/25/2016 18:45,2,1.562,ACTIVE,214.64,348.66,59.975,1469486704,"201051344000458","219011344069620",28.27,31.30,0,333.63,379.62,44.8,41.3,0.376,497221.5,497221.5,434,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486724,797561.00
07/25/2016 18:45,2,1.555,ACTIVE,215.32,350.17,59.970,1469486704,"201051344000853","219011344069620",28.27,30.50,0,335.74,380.22,44.6,41.1,0.362,496324.8,496324.8,432,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486725,797562.00
