ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 18:45,2,1.494,ACTIVE,213.96,348.06,59.959,1469486704,"201051344000685","219011344069620",28.07,32.00,0,333.03,378.42,42.5,39.1,0.371,500305.5,500305.5,432,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486726,797563.00
07/25/2016 18:45,2,1.555,ACTIVE,214.19,348.36,59.970,1469486704,"201051344000917","219011344069620",28.15,32.60,0,333.33,379.02,44.4,40.9,0.362,497230.3,497230.3,431,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486727,797564.00
07/25/2016 18:45,2,1.559,ACTIVE,213.96,348.06,59.949,1469486704,"201051344001145","219011344069620",28.41,31.00,0,333.33,377.82,44.8,41.3,0.362,502404.7,502404.7,433,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486727,797565.00
07/25/2016 18:45,2,1.508,ACTIVE,214.41,348.06,59.917,1469486704,"201051344000651","219011344069620",28.31,31.50,0,333.33,379.62,43.2,39.8,0.358,495177.3,495177.3,431,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486729,797566.00
07/25/2016 18:45,2,1.127,ACTIVE,211.93,342.95,59.970,1469486704,"274151322000088","219011344069620",27.41,33.50,0,331.83,359.48,31.3,28.3,0.199,729324.5,729324.5,432,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486729,797567.00
07/25/2016 18:45,2,0.809,ACTIVE,213.06,415.39,59.949,1469486704,"274151322000068","219011344069620",38.43,36.50,0,330.93,431.32,30.9,27.9,0.199,623073.9,623073.9,434,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486730,797568.00
07/25/2016 18:45,2,1.529,ACTIVE,213.74,347.16,59.970,1469486704,"201051344001135","219011344069620",28.19,31.30,0,333.03,376.62,43.7,40.2,0.358,491229.6,491229.6,435,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486731,797569.00
07/25/2016 18:45,2,1.566,ACTIVE,214.19,348.96,59.933,1469486704,"201051344000594","219011344069620",28.13,33.00,0,331.83,378.12,44.6,41.1,0.367,501473.1,501473.1,431,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486732,797570.00
07/25/2016 18:45,2,1.473,ACTIVE,214.19,347.76,59.981,1469486704,"201051344001203","219011344069620",28.61,32.20,0,333.33,378.12,42.7,39.3,0.340,498943.4,498943.4,435,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486733,797571.00
07/25/2016 18:45,2,1.162,ACTIVE,212.38,344.76,59.975,1469486704,"274151322000054","219011344069620",27.75,33.80,0,332.13,360.38,32.7,29.6,0.217,744618.0,744618.0,432,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486734,797572.00
07/25/2016 18:45,2,1.566,ACTIVE,214.87,348.66,59.975,1469486704,"201051344000867","219011344069620",28.09,31.30,0,333.03,378.72,44.6,41.1,0.354,488831.0,488831.0,432,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486735,797573.00
07/25/2016 18:45,2,1.369,ACTIVE,214.19,347.46,59.970,1469486704,"201051344001093","219011344069620",28.43,31.30,0,333.63,375.41,39.5,36.2,0.314,496650.5,496650.5,434,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486736,797574.00
07/25/2016 18:45,2,1.525,ACTIVE,214.64,349.56,60.023,1469486704,"201051344000900","219011344069620",28.61,30.00,0,333.03,378.42,44.2,40.8,0.358,505031.8,505031.8,435,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486737,797575.00
07/25/2016 18:45,2,1.488,ACTIVE,214.87,348.36,59.981,1469486704,"201051344000648","219011344069620",28.43,30.30,0,335.14,378.72,42.9,39.4,0.362,495226.2,495226.2,436,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486738,797576.00
07/25/2016 18:45,2,1.529,ACTIVE,214.64,349.86,59.928,1469486704,"201051344000569","219011344069620",28.47,31.00,0,333.63,378.42,44.1,40.7,0.362,505649.4,505649.4,432,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486738,797577.00
07/25/2016 18:45,2,1.578,ACTIVE,214.87,349.26,59.975,1469486704,"201051344000983","219011344069620",28.53,30.80,0,333.33,379.62,45.6,42.1,0.371,497568.2,497568.2,434,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486739,797578.00
07/25/2016 18:45,2,1.549,ACTIVE,214.87,349.56,60.007,1469486704,"201051344001158","219011344069620",27.99,30.80,0,333.93,379.02,43.9,40.5,0.362,490558.8,490558.8,432,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486740,797579.00
07/25/2016 18:45,2,1.473,ACTIVE,215.09,350.17,59.986,1469486704,"201051344000576","219011344069620",28.53,29.80,0,335.44,378.12,42.6,39.2,0.354,497889.5,497889.5,435,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486741,797580.00
07/25/2016 18:45,2,1.219,ACTIVE,212.38,340.55,59.970,1469486704,"274151322000087","219011344069620",27.43,41.30,0,332.43,359.78,33.8,30.7,0.208,717452.0,717452.0,438,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469486742,797581.00
07/25/2016 19:00,2,1.070,ACTIVE,214.64,345.36,59.991,1469487604,"201051344000645","219011344069620",27.61,30.00,0,333.93,368.80,29.9,27.0,0.243,497464.5,497464.5,435,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487605,797582.00
07/25/2016 19:00,2,0.475,ACTIVE,212.83,339.95,59.975,1469487604,"274151322000085","219011344069620",29.06,33.00,0,333.03,353.17,14.0,11.6,0.084,745342.8,745342.8,430,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487606,797583.00
07/25/2016 19:00,2,1.088,ACTIVE,214.64,346.86,59.986,1469487604,"201051344000633","219011344069620",28.21,30.80,0,332.73,370.30,31.1,28.1,0.256,488763.4,488763.4,431,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487607,797584.00
07/25/2016 19:00,2,1.082,ACTIVE,214.41,345.06,59.991,1469487604,"201051344000469","219011344069620",27.85,28.80,0,332.73,369.70,30.6,27.6,0.247,490856.5,490856.5,436,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487607,797585.00
07/25/2016 19:00,2,1.078,ACTIVE,213.51,343.55,60.002,1469487604,"201051344000646","219011344069620",27.87,30.80,0,330.63,367.30,30.5,27.5,0.243,492464.0,492464.0,433,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487608,797586.00
07/25/2016 19:00,2,0.826,ACTIVE,212.38,342.35,59.981,1469487604,"274151322000052","219011344069620",27.87,34.80,0,329.73,354.67,23.3,20.6,0.155,763188.7,763188.7,432,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487609,797587.00
07/25/2016 19:00,2,1.225,ACTIVE,214.19,345.36,59.933,1469487604,"201051344000585","219011344069620",28.37,30.80,0,332.73,370.00,35.3,32.1,0.274,501001.5,501001.5,434,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487610,797588.00
07/25/2016 19:00,2,1.010,ACTIVE,213.96,342.95,60.012,1469487604,"201051344001230","219011344069620",28.27,30.50,0,330.93,365.49,29.0,26.0,0.225,495862.2,495862.2,433,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487611,797589.00
07/25/2016 19:00,2,1.047,ACTIVE,214.41,344.15,59.996,1469487604,"201051344000582","219011344069620",27.97,31.00,0,333.03,367.90,29.7,26.7,0.234,488807.6,488807.6,432,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487612,797590.00
07/25/2016 19:00,2,0.996,ACTIVE,213.74,342.35,59.981,1469487604,"201051344000955","219011344069620",27.85,31.50,0,331.83,364.59,28.1,25.2,0.221,502116.5,502116.5,433,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487613,797591.00
07/25/2016 19:00,2,0.549,ACTIVE,212.83,392.55,59.986,1469487604,"274151322000094","219011344069620",36.50,35.40,0,330.63,420.50,20.4,17.7,0.133,622974.7,622974.7,438,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487614,797592.00
07/25/2016 19:00,2,1.133,ACTIVE,214.19,344.76,59.965,1469487604,"201051344000579","219011344069620",28.21,31.50,0,333.33,369.70,32.4,29.3,0.247,504904.4,504904.4,434,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487615,797593.00
07/25/2016 19:00,2,1.064,ACTIVE,213.74,342.65,59.970,1469487604,"201051344000890","219011344069620",27.79,32.00,0,331.23,366.10,30.0,27.1,0.230,499343.0,499343.0,431,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487616,797594.00
07/25/2016 19:00,2,1.008,ACTIVE,214.19,343.85,59.975,1469487604,"201051344000438","219011344069620",28.11,31.50,0,332.13,366.70,28.7,25.8,0.230,501017.5,501017.5,434,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487617,797595.00
07/25/2016 19:00,2,1.051,ACTIVE,213.96,343.25,59.970,1469487604,"201051344000417","219011344069620",27.91,32.00,0,331.53,366.70,29.7,26.8,0.234,492763.7,492763.7,430,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487618,797596.00
07/25/2016 19:00,2,0.887,ACTIVE,212.61,338.14,59.975,1469487604,"274151322000083","219011344069620",27.75,35.20,0,332.13,355.28,24.9,22.1,0.172,756321.2,756321.2,434,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487619,797597.00
07/25/2016 19:00,2,0.855,ACTIVE,213.29,341.75,59.991,1469487604,"274151322000076","219011344069620",28.37,34.00,0,333.93,355.58,24.6,21.8,0.168,806382.4,806382.4,429,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487619,797598.00
07/25/2016 19:00,2,1.094,ACTIVE,213.74,343.55,59.981,1469487604,"201051344000868","219011344069620",27.59,29.30,0,333.33,368.50,30.6,27.6,0.234,489768.4,489768.4,435,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487620,797599.00
07/25/2016 19:00,2,0.908,ACTIVE,212.61,341.45,59.975,1469487604,"274151322000095","219011344069620",28.57,34.30,0,331.23,356.48,26.3,23.5,0.177,798178.9,798178.9,429,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487621,797600.00
07/25/2016 19:00,2,1.080,ACTIVE,213.96,345.96,59.975,1469487604,"201051344000988","219011344069620",27.65,30.00,0,332.13,370.60,30.3,27.3,0.256,486320.5,486320.5,437,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487622,797601.00
07/25/2016 19:00,2,1.088,ACTIVE,213.74,342.65,59.965,1469487604,"201051344001025","219011344069620",28.49,30.80,0,332.43,368.50,31.4,28.4,0.243,500181.8,500181.8,434,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487623,797602.00
07/25/2016 19:00,2,1.076,ACTIVE,214.19,344.45,59.996,1469487604,"201051344000458","219011344069620",28.49,30.50,0,334.24,369.70,31.1,28.1,0.256,497230.1,497230.1,435,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487624,797603.00
07/25/2016 19:00,2,1.082,ACTIVE,214.64,345.96,59.954,1469487604,"201051344000853","219011344069620",28.21,30.00,0,334.54,370.90,31.0,28.0,0.247,496333.4,496333.4,433,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487625,797604.00
07/25/2016 19:00,2,1.016,ACTIVE,213.96,344.45,59.975,1469487604,"201051344000685","219011344069620",28.17,31.00,0,331.53,367.90,29.0,26.1,0.243,500313.6,500313.6,433,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487626,797605.00
07/25/2016 19:00,2,1.080,ACTIVE,213.74,343.55,59.986,1469487604,"201051344000917","219011344069620",28.07,31.80,0,331.53,368.20,30.8,27.8,0.243,497238.8,497238.8,432,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487627,797606.00
07/25/2016 19:00,2,1.100,ACTIVE,213.96,343.85,60.002,1469487604,"201051344001145","219011344069620",27.93,30.30,0,332.73,369.10,31.2,28.2,0.239,502413.3,502413.3,434,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487628,797607.00
07/25/2016 19:00,2,1.041,ACTIVE,214.19,344.15,59.981,1469487604,"201051344000651","219011344069620",28.09,30.50,0,333.33,367.30,29.6,26.7,0.234,495185.5,495185.5,432,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487629,797608.00
07/25/2016 19:00,2,0.740,ACTIVE,211.93,339.95,59.938,1469487604,"274151322000088","219011344069620",27.04,32.60,0,329.13,352.27,20.3,17.7,0.137,729330.2,729330.2,433,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487630,797609.00
07/25/2016 19:00,2,0.568,ACTIVE,213.06,396.15,59.965,1469487604,"274151322000068","219011344069620",36.76,35.60,0,330.33,427.71,21.1,18.5,0.137,623079.7,623079.7,435,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487631,797610.00
07/25/2016 19:00,2,1.082,ACTIVE,213.74,342.05,60.007,1469487604,"201051344001135","219011344069620",27.85,30.30,0,331.83,367.00,30.5,27.5,0.230,491238.0,491238.0,436,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487631,797611.00
07/25/2016 19:00,2,1.088,ACTIVE,213.51,343.85,59.959,1469487604,"201051344000594","219011344069620",28.21,32.20,0,331.23,368.50,31.1,28.1,0.247,501481.7,501481.7,432,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487632,797612.00
07/25/2016 19:00,2,1.025,ACTIVE,213.96,342.35,59.996,1469487604,"201051344001203","219011344069620",27.91,31.30,0,332.43,367.60,29.0,26.1,0.225,498951.5,498951.5,436,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487633,797613.00
07/25/2016 19:00,2,0.775,ACTIVE,212.38,341.15,59.991,1469487604,"274151322000054","219011344069620",27.31,33.00,0,329.13,353.47,21.4,18.8,0.141,744624.0,744624.0,433,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487634,797614.00
07/25/2016 19:00,2,1.092,ACTIVE,213.96,343.25,59.991,1469487604,"201051344000867","219011344069620",27.97,30.50,0,333.33,368.50,30.9,27.9,0.239,488839.6,488839.6,433,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487635,797615.00
07/25/2016 19:00,2,0.924,ACTIVE,213.96,342.95,59.975,1469487604,"201051344001093","219011344069620",28.19,30.50,0,332.43,363.99,26.4,23.6,0.199,496657.8,496657.8,435,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487636,797616.00
07/25/2016 19:00,2,1.057,ACTIVE,213.96,344.45,60.002,1469487604,"201051344000900","219011344069620",28.25,29.50,0,332.43,368.50,30.3,27.3,0.239,505040.2,505040.2,436,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487637,797617.00
07/25/2016 19:00,2,1.027,ACTIVE,214.19,343.85,59.991,1469487604,"201051344000648","219011344069620",28.29,29.50,0,333.63,368.80,29.5,26.5,0.234,495234.4,495234.4,437,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487638,797618.00
07/25/2016 19:00,2,1.076,ACTIVE,213.96,344.15,59.991,1469487604,"201051344000569","219011344069620",28.15,30.30,0,333.33,368.80,30.7,27.7,0.243,505657.9,505657.9,433,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487639,797619.00
07/25/2016 19:00,2,1.107,ACTIVE,214.19,344.76,59.986,1469487604,"201051344000983","219011344069620",28.43,30.30,0,332.73,369.70,31.9,28.9,0.256,497577.1,497577.1,435,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487640,797620.00
07/25/2016 19:00,2,1.084,ACTIVE,213.96,343.85,59.965,1469487604,"201051344001158","219011344069620",27.59,30.30,0,333.33,368.50,30.4,27.4,0.243,490567.3,490567.3,433,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487641,797621.00
07/25/2016 19:00,2,1.021,ACTIVE,214.41,345.06,59.975,1469487604,"201051344000576","219011344069620",28.27,29.30,0,334.24,368.80,29.3,26.3,0.230,497897.7,497897.7,436,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487642,797622.00
07/25/2016 19:00,2,0.611,ACTIVE,212.61,341.15,59.981,1469487604,"274151322000087","219011344069620",29.32,39.30,0,328.22,353.77,18.2,15.6,0.102,717458.1,717458.1,439,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469487642,797623.00
07/25/2016 19:15,2,0.680,ACTIVE,214.64,342.05,59.965,1469488503,"201051344000645","219011344069620",27.77,29.50,0,333.03,360.08,19.1,16.6,0.137,497469.9,497469.9,436,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488505,797624.00
07/25/2016 19:15,2,0.434,ACTIVE,212.61,338.14,59.954,1469488503,"274151322000085","219011344069620",26.66,32.40,0,333.33,344.45,11.8,9.4,0.066,745345.4,745345.4,431,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488506,797625.00
07/25/2016 19:15,2,0.707,ACTIVE,214.41,343.25,60.002,1469488503,"201051344000633","219011344069620",27.91,30.00,0,332.43,360.99,20.0,17.4,0.150,488769.0,488769.0,432,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488507,797626.00
07/25/2016 19:15,2,0.703,ACTIVE,214.19,341.75,60.012,1469488503,"201051344000469","219011344069620",27.47,28.80,0,331.23,359.78,19.6,17.0,0.146,490862.0,490862.0,437,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488507,797627.00
07/25/2016 19:15,2,0.709,ACTIVE,213.51,339.95,59.981,1469488503,"201051344000646","219011344069620",27.59,30.00,0,329.43,357.68,19.9,17.2,0.146,492469.5,492469.5,434,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488508,797628.00
07/25/2016 19:15,2,0.543,ACTIVE,212.61,339.65,59.970,1469488503,"274151322000052","219011344069620",27.43,33.50,0,332.73,348.66,15.1,12.6,0.093,763192.8,763192.8,433,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488509,797629.00
07/25/2016 19:15,2,0.811,ACTIVE,214.19,342.05,59.991,1469488503,"201051344000585","219011344069620",28.41,30.00,0,331.23,360.69,23.4,20.6,0.164,501008.1,501008.1,435,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488510,797630.00
07/25/2016 19:15,2,0.654,ACTIVE,213.74,339.04,59.965,1469488503,"201051344001230","219011344069620",27.65,29.80,0,329.13,355.58,18.4,15.8,0.128,495867.4,495867.4,434,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488511,797631.00
07/25/2016 19:15,2,0.678,ACTIVE,214.41,341.15,59.991,1469488503,"201051344000582","219011344069620",27.61,30.00,0,331.83,357.98,19.0,16.4,0.137,488812.9,488812.9,433,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488512,797632.00
07/25/2016 19:15,2,0.641,ACTIVE,213.74,339.95,59.996,1469488503,"201051344000955","219011344069620",27.85,30.50,0,330.03,354.97,18.1,15.5,0.128,502121.5,502121.5,434,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488513,797633.00
07/25/2016 19:15,2,0.316,ACTIVE,212.83,400.96,59.965,1469488503,"274151322000094","219011344069620",37.83,34.50,0,333.63,415.39,12.2,9.8,0.066,622978.2,622978.2,439,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488514,797634.00
07/25/2016 19:15,2,0.742,ACTIVE,213.96,340.85,59.944,1469488503,"201051344000579","219011344069620",28.17,31.00,0,332.43,359.48,21.1,18.5,0.150,504910.3,504910.3,435,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488515,797635.00
07/25/2016 19:15,2,0.688,ACTIVE,213.96,339.34,59.996,1469488503,"201051344000890","219011344069620",27.53,31.00,0,331.23,357.68,19.2,16.6,0.137,499348.4,499348.4,432,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488516,797636.00
07/25/2016 19:15,2,0.643,ACTIVE,214.19,340.55,59.975,1469488503,"201051344000438","219011344069620",28.05,30.50,0,331.83,357.38,18.3,15.7,0.128,501022.6,501022.6,435,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488517,797637.00
07/25/2016 19:15,2,0.682,ACTIVE,213.96,339.95,60.007,1469488503,"201051344000417","219011344069620",27.95,31.00,0,331.23,357.08,19.3,16.7,0.137,492769.0,492769.0,431,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488518,797638.00
07/25/2016 19:15,2,0.572,ACTIVE,212.38,338.14,59.965,1469488503,"274151322000083","219011344069620",27.49,34.00,0,330.03,349.26,15.9,13.5,0.106,756325.5,756325.5,435,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488519,797639.00
07/25/2016 19:15,2,0.553,ACTIVE,213.29,340.55,59.981,1469488503,"274151322000076","219011344069620",27.59,32.80,0,330.93,349.26,15.4,13.0,0.097,806386.6,806386.6,430,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488520,797640.00
07/25/2016 19:15,2,0.699,ACTIVE,213.96,340.85,59.970,1469488503,"201051344000868","219011344069620",27.85,29.00,0,331.53,357.98,19.7,17.1,0.137,489773.9,489773.9,436,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488521,797641.00
07/25/2016 19:15,2,0.584,ACTIVE,212.61,340.25,59.981,1469488503,"274151322000095","219011344069620",27.77,33.30,0,330.03,349.86,16.4,14.0,0.110,798183.5,798183.5,430,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488522,797642.00
07/25/2016 19:15,2,0.682,ACTIVE,213.96,342.95,59.996,1469488503,"201051344000988","219011344069620",27.57,29.80,0,331.53,360.69,19.1,16.5,0.146,486325.9,486325.9,438,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488523,797643.00
07/25/2016 19:15,2,0.689,ACTIVE,213.74,339.95,59.959,1469488503,"201051344001025","219011344069620",28.55,29.80,0,331.83,358.28,20.0,17.3,0.146,500187.5,500187.5,435,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488524,797644.00
07/25/2016 19:15,2,0.711,ACTIVE,214.19,341.15,59.981,1469488503,"201051344000458","219011344069620",27.79,30.30,0,332.43,357.38,20.1,17.4,0.155,497235.8,497235.8,436,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488524,797645.00
07/25/2016 19:15,2,0.701,ACTIVE,214.64,342.35,59.996,1469488503,"201051344000853","219011344069620",27.85,29.50,0,333.93,360.38,19.8,17.2,0.150,496339.0,496339.0,434,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488525,797646.00
07/25/2016 19:15,2,0.652,ACTIVE,214.19,341.15,59.954,1469488503,"201051344000685","219011344069620",27.31,30.00,0,330.63,358.58,18.1,15.6,0.141,500318.8,500318.8,434,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488526,797647.00
07/25/2016 19:15,2,0.695,ACTIVE,213.96,340.85,60.007,1469488503,"201051344000917","219011344069620",27.83,30.80,0,329.13,357.98,19.6,17.0,0.137,497244.3,497244.3,433,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488527,797648.00
07/25/2016 19:15,2,0.596,ACTIVE,214.41,340.25,60.028,1469488503,"201051344001145","219011344069620",29.62,29.30,0,331.83,358.88,17.9,15.4,0.119,502418.7,502418.7,435,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488528,797649.00
07/25/2016 19:15,2,0.656,ACTIVE,214.41,341.15,59.981,1469488503,"201051344000651","219011344069620",27.87,29.50,0,332.13,357.68,18.6,16.0,0.141,495190.8,495190.8,433,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488529,797650.00
07/25/2016 19:15,2,0.473,ACTIVE,212.38,337.54,59.981,1469488503,"274151322000088","219011344069620",26.74,32.00,0,331.53,346.86,12.8,10.4,0.080,729333.6,729333.6,434,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488530,797651.00
07/25/2016 19:15,2,0.357,ACTIVE,212.83,393.45,59.975,1469488503,"274151322000068","219011344069620",36.98,34.80,0,334.54,413.89,13.5,11.1,0.071,623083.3,623083.3,436,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488531,797652.00
07/25/2016 19:15,2,0.723,ACTIVE,213.74,339.34,59.970,1469488503,"201051344001135","219011344069620",27.25,29.50,0,330.33,356.48,20.0,17.4,0.137,491243.6,491243.6,437,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488532,797653.00
07/25/2016 19:15,2,0.699,ACTIVE,213.74,340.85,59.975,1469488503,"201051344000594","219011344069620",28.05,31.30,0,330.63,357.68,19.9,17.3,0.141,501487.3,501487.3,433,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488533,797654.00
07/25/2016 19:15,2,0.660,ACTIVE,214.19,339.95,59.991,1469488503,"201051344001203","219011344069620",27.53,30.30,0,331.83,357.68,18.5,15.9,0.133,498956.7,498956.7,437,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488533,797655.00
07/25/2016 19:15,2,0.502,ACTIVE,212.16,337.84,59.975,1469488503,"274151322000054","219011344069620",26.84,32.20,0,332.43,348.06,13.7,11.3,0.080,744627.6,744627.6,434,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488534,797656.00
07/25/2016 19:15,2,0.701,ACTIVE,213.96,340.25,59.986,1469488503,"201051344000867","219011344069620",27.99,29.80,0,331.23,357.68,19.9,17.3,0.133,488845.2,488845.2,434,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488535,797657.00
07/25/2016 19:15,2,0.600,ACTIVE,213.96,339.95,59.991,1469488503,"201051344001093","219011344069620",27.41,29.80,0,332.13,354.67,16.7,14.2,0.115,496662.5,496662.5,436,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488536,797658.00
07/25/2016 19:15,2,0.680,ACTIVE,213.96,341.15,59.975,1469488503,"201051344000900","219011344069620",27.87,29.00,0,331.53,358.28,19.2,16.6,0.141,505045.7,505045.7,437,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488537,797659.00
07/25/2016 19:15,2,0.676,ACTIVE,214.19,340.55,59.986,1469488503,"201051344000648","219011344069620",27.69,29.00,0,332.73,358.88,19.0,16.4,0.137,495239.7,495239.7,438,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488538,797660.00
07/25/2016 19:15,2,0.709,ACTIVE,214.19,340.85,59.991,1469488503,"201051344000569","219011344069620",27.73,30.00,0,331.23,358.58,19.9,17.3,0.146,505663.5,505663.5,434,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488539,797661.00
07/25/2016 19:15,2,0.732,ACTIVE,214.19,340.85,59.991,1469488503,"201051344000983","219011344069620",27.95,30.00,0,331.53,358.88,20.8,18.1,0.146,497582.9,497582.9,436,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488540,797662.00
07/25/2016 19:15,2,0.703,ACTIVE,213.96,341.15,59.970,1469488503,"201051344001158","219011344069620",27.06,30.00,0,331.83,358.88,19.3,16.7,0.146,490572.7,490572.7,434,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488541,797663.00
07/25/2016 19:15,2,0.668,ACTIVE,214.41,342.05,59.954,1469488503,"201051344000576","219011344069620",27.57,28.80,0,332.73,359.48,18.7,16.1,0.137,497902.9,497902.9,437,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488542,797664.00
07/25/2016 19:15,2,0.455,ACTIVE,212.61,340.85,59.991,1469488503,"274151322000087","219011344069620",26.90,37.50,0,332.43,345.96,12.4,10.1,0.062,717461.1,717461.1,440,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469488543,797665.00
07/25/2016 19:30,2,0.428,ACTIVE,214.41,339.04,59.981,1469489403,"201051344000645","219011344069620",28.51,29.00,0,333.03,351.97,12.4,10.0,0.075,497473.2,497473.2,437,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489405,797666.00
07/25/2016 19:30,2,0.404,ACTIVE,212.61,336.34,59.959,1469489403,"274151322000085","219011344069620",26.12,31.80,0,333.03,343.25,10.7,8.4,0.057,745347.7,745347.7,432,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489406,797667.00
07/25/2016 19:30,2,0.480,ACTIVE,214.41,339.95,59.970,1469489403,"201051344000633","219011344069620",27.63,29.30,0,331.83,353.77,13.5,11.1,0.084,488772.5,488772.5,433,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489406,797668.00
07/25/2016 19:30,2,0.498,ACTIVE,213.74,338.44,59.965,1469489403,"201051344000469","219011344069620",24.95,28.30,0,330.93,351.07,12.6,10.3,0.084,490865.4,490865.4,438,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489407,797669.00
07/25/2016 19:30,2,0.480,ACTIVE,213.29,337.54,60.002,1469489403,"201051344000646","219011344069620",27.02,29.50,0,330.33,350.47,13.2,10.8,0.080,492472.8,492472.8,435,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489408,797670.00
07/25/2016 19:30,2,0.434,ACTIVE,212.38,336.34,59.970,1469489403,"274151322000052","219011344069620",26.42,32.60,0,331.53,344.76,11.6,9.3,0.071,763195.4,763195.4,434,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489409,797671.00
07/25/2016 19:30,2,0.559,ACTIVE,213.96,338.44,59.975,1469489403,"201051344000585","219011344069620",27.21,29.30,0,331.23,352.87,15.4,13.0,0.097,501012.1,501012.1,436,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489410,797672.00
07/25/2016 19:30,2,0.459,ACTIVE,213.74,336.94,59.928,1469489403,"201051344001230","219011344069620",26.52,29.00,0,330.03,348.66,12.4,10.0,0.075,495870.5,495870.5,435,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489411,797673.00
07/25/2016 19:30,2,0.465,ACTIVE,214.19,338.44,59.965,1469489403,"201051344000582","219011344069620",26.50,29.30,0,332.13,350.17,12.5,10.1,0.080,488816.1,488816.1,434,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489412,797674.00
07/25/2016 19:30,2,0.475,ACTIVE,213.29,337.54,59.996,1469489403,"201051344000955","219011344069620",27.10,29.80,0,330.63,348.36,13.1,10.7,0.080,502124.6,502124.6,435,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489413,797675.00
07/25/2016 19:30,2,0.248,ACTIVE,212.61,393.15,59.981,1469489403,"274151322000094","219011344069620",36.98,33.50,0,334.24,414.49,9.3,7.1,0.057,622980.2,622980.2,440,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489414,797676.00
07/25/2016 19:30,2,0.516,ACTIVE,213.74,338.14,59.954,1469489403,"201051344000579","219011344069620",27.65,30.50,0,332.43,351.67,14.4,12.0,0.080,504913.9,504913.9,436,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489415,797677.00
07/25/2016 19:30,2,0.475,ACTIVE,213.51,336.94,60.012,1469489403,"201051344000890","219011344069620",27.08,30.30,0,330.93,349.86,13.0,10.6,0.075,499351.7,499351.7,433,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489416,797678.00
07/25/2016 19:30,2,0.479,ACTIVE,213.96,338.14,59.965,1469489403,"201051344000438","219011344069620",24.73,29.50,0,332.43,350.77,12.0,9.6,0.075,501025.7,501025.7,436,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489417,797679.00
07/25/2016 19:30,2,0.473,ACTIVE,213.96,337.84,59.954,1469489403,"201051344000417","219011344069620",27.65,30.00,0,331.23,350.17,13.2,10.9,0.075,492772.3,492772.3,432,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489418,797680.00
07/25/2016 19:30,2,0.410,ACTIVE,212.61,337.54,59.981,1469489403,"274151322000083","219011344069620",26.56,33.00,0,331.83,344.76,11.1,8.8,0.071,756328.2,756328.2,436,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489419,797681.00
07/25/2016 19:30,2,0.432,ACTIVE,213.06,339.04,59.981,1469489403,"274151322000076","219011344069620",27.08,32.20,0,333.33,345.06,11.9,9.6,0.066,806389.3,806389.3,431,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489420,797682.00
07/25/2016 19:30,2,0.477,ACTIVE,213.74,338.44,59.981,1469489403,"201051344000868","219011344069620",27.73,28.50,0,331.53,350.77,13.4,11.0,0.080,489777.3,489777.3,437,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489421,797683.00
07/25/2016 19:30,2,0.422,ACTIVE,212.61,337.54,60.012,1469489403,"274151322000095","219011344069620",26.88,32.40,0,332.13,344.76,11.5,9.2,0.066,798186.2,798186.2,431,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489422,797684.00
07/25/2016 19:30,2,0.453,ACTIVE,213.74,339.95,59.975,1469489403,"201051344000988","219011344069620",27.04,29.30,0,331.83,352.87,12.4,10.1,0.080,486329.1,486329.1,439,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489422,797685.00
07/25/2016 19:30,2,0.473,ACTIVE,213.51,336.94,60.002,1469489403,"201051344001025","219011344069620",27.39,29.00,0,331.23,350.77,13.1,10.7,0.084,500190.9,500190.9,436,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489423,797686.00
07/25/2016 19:30,2,0.484,ACTIVE,213.96,338.44,59.991,1469489403,"201051344000458","219011344069620",27.39,30.00,0,332.13,351.97,13.5,11.1,0.084,497239.2,497239.2,437,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489424,797687.00
07/25/2016 19:30,2,0.434,ACTIVE,213.96,338.74,60.012,1469489403,"201051344000685","219011344069620",27.06,29.30,0,331.83,350.77,11.9,9.6,0.084,500321.8,500321.8,435,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489426,797688.00
07/25/2016 19:30,2,0.475,ACTIVE,213.74,338.44,59.970,1469489403,"201051344000917","219011344069620",26.48,30.00,0,331.23,350.17,12.8,10.4,0.080,497247.6,497247.6,434,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489427,797689.00
07/25/2016 19:30,2,0.475,ACTIVE,213.96,338.14,60.023,1469489403,"201051344001145","219011344069620",23.00,28.50,0,331.83,350.77,11.1,8.8,0.062,502421.4,502421.4,436,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489428,797690.00
07/25/2016 19:30,2,0.447,ACTIVE,213.96,338.44,59.965,1469489403,"201051344000651","219011344069620",27.21,28.80,0,331.53,351.37,12.3,10.0,0.080,495193.9,495193.9,434,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489429,797691.00
07/25/2016 19:30,2,0.385,ACTIVE,212.38,336.94,59.970,1469489403,"274151322000088","219011344069620",25.94,31.30,0,331.53,343.25,10.1,7.9,0.062,729335.8,729335.8,435,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489430,797692.00
07/25/2016 19:30,2,0.285,ACTIVE,213.06,376.92,59.975,1469489403,"274151322000068","219011344069620",35.05,33.80,0,334.54,407.87,10.0,7.7,0.057,623085.6,623085.6,437,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489431,797693.00
07/25/2016 19:30,2,0.480,ACTIVE,213.29,336.34,59.970,1469489403,"201051344001135","219011344069620",27.91,28.80,0,330.63,349.26,13.6,11.2,0.075,491247.0,491247.0,438,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489432,797694.00
07/25/2016 19:30,2,0.506,ACTIVE,213.51,338.44,60.034,1469489403,"201051344000594","219011344069620",24.83,30.50,0,330.93,350.77,12.7,10.4,0.084,501490.7,501490.7,434,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489433,797695.00
07/25/2016 19:30,2,0.471,ACTIVE,213.74,337.24,59.991,1469489403,"201051344001203","219011344069620",26.66,29.50,0,330.93,350.17,12.8,10.4,0.071,498959.9,498959.9,438,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489434,797696.00
07/25/2016 19:30,2,0.398,ACTIVE,212.61,336.64,59.970,1469489403,"274151322000054","219011344069620",26.40,31.50,0,330.93,344.15,10.7,8.4,0.062,744630.0,744630.0,435,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489435,797697.00
07/25/2016 19:30,2,0.494,ACTIVE,213.96,338.44,59.996,1469489403,"201051344000867","219011344069620",26.78,29.30,0,331.83,351.07,13.4,11.0,0.084,488848.6,488848.6,435,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489436,797698.00
07/25/2016 19:30,2,0.473,ACTIVE,213.74,337.84,59.986,1469489403,"201051344001093","219011344069620",22.84,29.30,0,330.93,348.66,10.9,8.6,0.066,496665.3,496665.3,437,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489437,797699.00
07/25/2016 19:30,2,0.453,ACTIVE,213.74,339.34,59.959,1469489403,"201051344000900","219011344069620",27.59,28.80,0,332.13,350.17,12.7,10.3,0.084,505048.9,505048.9,438,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489438,797700.00
07/25/2016 19:30,2,0.500,ACTIVE,214.19,339.04,59.991,1469489403,"201051344000648","219011344069620",25.70,28.50,0,332.73,351.37,13.1,10.7,0.075,495243.0,495243.0,439,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489439,797701.00
07/25/2016 19:30,2,0.488,ACTIVE,213.74,339.04,59.981,1469489403,"201051344000569","219011344069620",26.98,29.80,0,332.13,351.07,13.4,11.0,0.084,505666.9,505666.9,435,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489440,797702.00
07/25/2016 19:30,2,0.494,ACTIVE,213.96,337.84,59.975,1469489403,"201051344000983","219011344069620",28.01,29.50,0,331.53,352.27,14.0,11.6,0.080,497586.5,497586.5,437,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489441,797703.00
07/25/2016 19:30,2,0.473,ACTIVE,213.96,339.04,60.002,1469489403,"201051344001158","219011344069620",26.90,29.50,0,331.23,351.07,12.9,10.5,0.088,490576.0,490576.0,435,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489442,797704.00
07/25/2016 19:30,2,0.471,ACTIVE,214.19,340.25,59.975,1469489403,"201051344000576","219011344069620",26.84,28.50,0,332.13,351.97,12.8,10.5,0.084,497906.1,497906.1,438,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489442,797705.00
07/25/2016 19:30,2,0.406,ACTIVE,212.61,336.64,59.981,1469489403,"274151322000087","219011344069620",26.18,35.80,0,332.43,343.85,10.8,8.5,0.049,717463.4,717463.4,441,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489443,797706.00
