ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 19:30,2,0.473,ACTIVE,214.41,339.95,59.996,1469489403,"201051344000853","219011344069620",27.33,29.50,0,333.93,352.87,13.2,10.8,0.084,496342.4,496342.4,435,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469489444,797707.00
07/25/2016 19:45,2,0.418,ACTIVE,214.41,339.34,59.975,1469490304,"201051344000645","219011344069620",27.10,28.80,0,331.23,346.26,11.5,9.2,0.066,497475.6,497475.6,438,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490305,797708.00
07/25/2016 19:45,2,0.371,ACTIVE,212.83,336.34,59.986,1469490304,"274151322000085","219011344069620",26.12,31.00,0,333.03,342.35,9.8,7.6,0.053,745349.6,745349.6,433,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490306,797709.00
07/25/2016 19:45,2,0.438,ACTIVE,214.64,341.15,59.986,1469490304,"201051344000633","219011344069620",26.80,28.80,0,330.93,348.06,11.9,9.6,0.071,488775.0,488775.0,434,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490307,797710.00
07/25/2016 19:45,2,0.465,ACTIVE,214.41,339.34,59.981,1469490304,"201051344000469","219011344069620",23.36,28.00,0,330.63,345.66,11.0,8.7,0.071,490867.7,490867.7,439,0,0,0,L,1122011218,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490308,797711.00
07/25/2016 19:45,2,0.463,ACTIVE,213.51,338.14,59.959,1469490304,"201051344000646","219011344069620",23.64,28.80,0,330.33,345.06,11.1,8.8,0.057,492475.3,492475.3,436,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490309,797712.00
07/25/2016 19:45,2,0.398,ACTIVE,212.61,336.64,59.986,1469490304,"274151322000052","219011344069620",26.80,32.00,0,331.53,343.25,10.8,8.5,0.053,763197.6,763197.6,435,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490310,797713.00
07/25/2016 19:45,2,0.469,ACTIVE,214.19,339.04,60.007,1469490304,"201051344000585","219011344069620",27.06,28.80,0,330.93,346.26,12.9,10.5,0.071,501015.0,501015.0,437,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490311,797714.00
07/25/2016 19:45,2,0.396,ACTIVE,213.96,337.24,59.991,1469490304,"201051344001230","219011344069620",27.55,28.30,0,329.43,343.55,11.1,8.8,0.062,495872.8,495872.8,436,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490312,797715.00
07/25/2016 19:45,2,0.410,ACTIVE,214.41,338.44,60.002,1469490304,"201051344000582","219011344069620",26.34,28.30,0,330.63,345.06,10.9,8.6,0.066,488818.4,488818.4,435,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490313,797716.00
07/25/2016 19:45,2,0.479,ACTIVE,213.51,337.54,59.975,1469490304,"201051344000955","219011344069620",23.06,28.80,0,329.43,344.45,11.2,8.9,0.071,502127.0,502127.0,436,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490313,797717.00
07/25/2016 19:45,2,0.232,ACTIVE,212.83,389.24,59.965,1469490304,"274151322000094","219011344069620",36.44,32.60,0,334.24,402.77,8.5,6.3,0.049,622981.8,622981.8,441,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490314,797718.00
07/25/2016 19:45,2,0.473,ACTIVE,213.96,338.44,60.028,1469490304,"201051344000579","219011344069620",26.62,30.30,0,330.93,346.56,12.8,10.4,0.071,504916.7,504916.7,437,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490315,797719.00
07/25/2016 19:45,2,0.432,ACTIVE,213.96,337.24,59.986,1469490304,"201051344000890","219011344069620",27.00,29.30,0,330.63,345.06,11.8,9.5,0.062,499354.1,499354.1,434,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490316,797720.00
07/25/2016 19:45,2,0.418,ACTIVE,214.19,338.44,59.991,1469490304,"201051344000438","219011344069620",27.39,28.50,0,331.53,344.76,11.7,9.3,0.075,501028.0,501028.0,437,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490317,797721.00
07/25/2016 19:45,2,0.447,ACTIVE,213.96,338.14,59.959,1469490304,"201051344000417","219011344069620",26.34,29.30,0,330.03,344.76,12.0,9.7,0.066,492774.9,492774.9,433,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490318,797722.00
07/25/2016 19:45,2,0.379,ACTIVE,212.83,336.94,59.996,1469490304,"274151322000083","219011344069620",26.54,32.00,0,331.83,342.65,10.2,7.9,0.062,756330.3,756330.3,437,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490319,797723.00
07/25/2016 19:45,2,0.402,ACTIVE,213.29,338.44,59.981,1469490304,"274151322000076","219011344069620",27.17,31.50,0,333.63,343.55,11.1,8.7,0.062,806391.6,806391.6,432,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490320,797724.00
07/25/2016 19:45,2,0.447,ACTIVE,214.19,338.74,59.996,1469490304,"201051344000868","219011344069620",26.68,27.80,0,331.23,345.96,12.1,9.8,0.071,489779.9,489779.9,438,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490321,797725.00
07/25/2016 19:45,2,0.391,ACTIVE,212.61,335.74,59.986,1469490304,"274151322000095","219011344069620",26.64,31.50,0,332.13,342.05,10.6,8.3,0.062,798188.4,798188.4,432,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490321,797726.00
07/25/2016 19:45,2,0.412,ACTIVE,214.19,340.55,60.012,1469490304,"201051344000988","219011344069620",26.44,29.00,0,331.23,348.66,11.1,8.8,0.066,486331.4,486331.4,440,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490323,797727.00
07/25/2016 19:45,2,0.445,ACTIVE,213.74,337.54,59.933,1469490304,"201051344001025","219011344069620",22.62,28.30,0,330.93,345.06,10.2,8.0,0.062,500193.1,500193.1,437,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490324,797728.00
07/25/2016 19:45,2,0.461,ACTIVE,214.19,338.74,59.975,1469490304,"201051344000458","219011344069620",24.25,29.50,0,331.23,345.96,11.3,9.0,0.075,497241.7,497241.7,438,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490324,797729.00
07/25/2016 19:45,2,0.428,ACTIVE,214.87,340.25,59.996,1469490304,"201051344000853","219011344069620",26.94,29.30,0,333.03,347.76,11.7,9.4,0.075,496344.8,496344.8,436,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490325,797730.00
07/25/2016 19:45,2,0.395,ACTIVE,214.19,339.65,59.981,1469490304,"201051344000685","219011344069620",26.58,28.30,0,331.23,346.56,10.7,8.4,0.071,500323.8,500323.8,436,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490326,797731.00
07/25/2016 19:45,2,0.406,ACTIVE,214.19,338.44,60.002,1469490304,"201051344000917","219011344069620",26.72,29.30,0,329.43,345.36,11.0,8.7,0.066,497250.0,497250.0,435,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490327,797732.00
07/25/2016 19:45,2,0.412,ACTIVE,214.19,338.44,59.975,1469490304,"201051344001145","219011344069620",27.12,27.80,0,331.23,344.76,11.3,9.0,0.066,502423.6,502423.6,437,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490328,797733.00
07/25/2016 19:45,2,0.404,ACTIVE,214.19,338.74,60.012,1469490304,"201051344000651","219011344069620",26.86,27.80,0,331.23,345.66,11.0,8.7,0.066,495196.2,495196.2,435,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490329,797734.00
07/25/2016 19:45,2,0.359,ACTIVE,212.61,338.14,59.986,1469490304,"274151322000088","219011344069620",25.88,30.80,0,331.53,342.05,9.4,7.2,0.044,729337.7,729337.7,436,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490330,797735.00
07/25/2016 19:45,2,0.252,ACTIVE,213.51,387.44,59.981,1469490304,"274151322000068","219011344069620",36.48,33.00,0,333.93,402.46,9.3,7.1,0.044,623087.5,623087.5,438,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490331,797736.00
07/25/2016 19:45,2,0.482,ACTIVE,213.74,336.64,59.975,1469490304,"201051344001135","219011344069620",22.98,27.80,0,329.73,344.15,11.2,8.9,0.057,491249.4,491249.4,439,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490332,797737.00
07/25/2016 19:45,2,0.461,ACTIVE,214.19,338.74,59.996,1469490304,"201051344000594","219011344069620",22.82,29.50,0,330.03,346.26,10.7,8.4,0.062,501493.0,501493.0,435,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490333,797738.00
07/25/2016 19:45,2,0.430,ACTIVE,214.19,337.84,60.018,1469490304,"201051344001203","219011344069620",26.24,28.50,0,330.63,345.96,11.5,9.1,0.071,498962.2,498962.2,439,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490334,797739.00
07/25/2016 19:45,2,0.371,ACTIVE,212.83,339.04,59.996,1469490304,"274151322000054","219011344069620",26.32,31.00,0,332.13,342.65,9.9,7.6,0.053,744632.0,744632.0,436,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490335,797740.00
07/25/2016 19:45,2,0.445,ACTIVE,214.41,337.84,59.981,1469490304,"201051344000867","219011344069620",26.86,28.80,0,331.53,345.96,12.1,9.8,0.075,488851.1,488851.1,436,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490336,797741.00
07/25/2016 19:45,2,0.414,ACTIVE,214.19,338.74,59.970,1469490304,"201051344001093","219011344069620",26.92,28.50,0,330.63,344.15,11.3,9.0,0.062,496667.6,496667.6,438,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490336,797742.00
07/25/2016 19:45,2,0.424,ACTIVE,214.19,339.04,60.002,1469490304,"201051344000900","219011344069620",26.52,28.50,0,331.53,346.56,11.4,9.1,0.075,505051.3,505051.3,439,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490337,797743.00
07/25/2016 19:45,2,0.469,ACTIVE,214.41,339.95,59.981,1469490304,"201051344000648","219011344069620",23.34,28.00,0,331.83,346.56,11.1,8.8,0.066,495245.4,495245.4,440,0,0,0,L,1122011218,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490338,797744.00
07/25/2016 19:45,2,0.463,ACTIVE,214.19,338.74,59.991,1469490304,"201051344000569","219011344069620",24.15,29.50,0,331.53,345.96,11.4,9.0,0.066,505669.3,505669.3,436,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490339,797745.00
07/25/2016 19:45,2,0.455,ACTIVE,214.41,338.74,59.996,1469490304,"201051344000983","219011344069620",27.29,29.30,0,331.53,346.86,12.6,10.2,0.075,497589.1,497589.1,438,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490340,797746.00
07/25/2016 19:45,2,0.451,ACTIVE,214.41,338.74,59.981,1469490304,"201051344001158","219011344069620",22.86,29.30,0,330.93,345.96,10.4,8.1,0.062,490578.2,490578.2,436,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490341,797747.00
07/25/2016 19:45,2,0.432,ACTIVE,214.87,340.25,60.002,1469490304,"201051344000576","219011344069620",26.12,28.00,0,331.53,346.86,11.5,9.2,0.071,497908.5,497908.5,439,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490342,797748.00
07/25/2016 19:45,2,0.381,ACTIVE,213.06,337.54,59.986,1469490304,"274151322000087","219011344069620",25.64,34.80,0,332.43,342.95,9.9,7.6,0.053,717465.4,717465.4,442,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469490343,797749.00
07/25/2016 20:00,2,0.420,ACTIVE,214.41,338.74,59.981,1469491203,"201051344000645","219011344069620",23.32,28.30,0,332.43,346.26,10.0,7.7,0.057,497477.7,497477.7,439,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491204,797750.00
07/25/2016 20:00,2,0.322,ACTIVE,213.06,338.44,59.981,1469491203,"274151322000085","219011344069620",26.10,30.30,0,333.63,342.65,8.5,6.3,0.044,745351.4,745351.4,434,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491205,797751.00
07/25/2016 20:00,2,0.404,ACTIVE,214.41,339.95,59.986,1469491203,"201051344000633","219011344069620",26.68,28.30,0,332.13,348.06,10.9,8.6,0.062,488777.2,488777.2,435,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491206,797752.00
07/25/2016 20:00,2,0.410,ACTIVE,214.19,338.44,59.981,1469491203,"201051344000469","219011344069620",26.52,28.00,0,331.23,345.66,11.0,8.7,0.062,490869.8,490869.8,440,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491207,797753.00
07/25/2016 20:00,2,0.436,ACTIVE,213.74,337.54,59.986,1469491203,"201051344000646","219011344069620",22.42,28.30,0,330.03,344.15,9.9,7.7,0.053,492477.4,492477.4,437,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491209,797754.00
07/25/2016 20:00,2,0.359,ACTIVE,213.06,337.84,59.991,1469491203,"274151322000052","219011344069620",26.70,31.50,0,332.73,342.95,9.7,7.5,0.057,763199.6,763199.6,436,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491210,797755.00
07/25/2016 20:00,2,0.432,ACTIVE,214.19,338.14,59.996,1469491203,"201051344000585","219011344069620",27.06,28.30,0,331.83,345.66,11.9,9.5,0.062,501017.5,501017.5,438,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491210,797756.00
07/25/2016 20:00,2,0.377,ACTIVE,213.96,336.64,59.965,1469491203,"201051344001230","219011344069620",26.42,27.80,0,330.03,343.55,10.2,7.9,0.053,495874.8,495874.8,437,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491211,797757.00
07/25/2016 20:00,2,0.367,ACTIVE,214.64,337.84,60.007,1469491203,"201051344000582","219011344069620",26.96,27.80,0,331.23,345.36,10.0,7.8,0.053,488820.5,488820.5,436,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491212,797758.00
07/25/2016 20:00,2,0.420,ACTIVE,213.74,337.24,59.922,1469491203,"201051344000955","219011344069620",26.82,28.30,0,330.03,344.45,11.4,9.1,0.062,502129.2,502129.2,437,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491213,797759.00
07/25/2016 20:00,2,0.201,ACTIVE,213.29,382.63,59.991,1469491203,"274151322000094","219011344069620",35.80,32.20,0,334.84,395.85,7.4,5.2,0.040,622983.3,622983.3,442,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491214,797760.00
07/25/2016 20:00,2,0.439,ACTIVE,213.96,337.84,60.002,1469491203,"201051344000579","219011344069620",26.72,30.00,0,332.13,345.96,11.9,9.6,0.062,504919.2,504919.2,438,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491215,797761.00
07/25/2016 20:00,2,0.400,ACTIVE,213.96,337.24,60.002,1469491203,"201051344000890","219011344069620",26.62,28.50,0,330.93,345.06,10.8,8.5,0.053,499356.4,499356.4,435,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491216,797762.00
07/25/2016 20:00,2,0.389,ACTIVE,214.19,338.14,59.959,1469491203,"201051344000438","219011344069620",27.04,28.00,0,332.43,345.96,10.7,8.4,0.062,501030.3,501030.3,438,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491217,797763.00
07/25/2016 20:00,2,0.416,ACTIVE,214.19,337.84,60.039,1469491203,"201051344000417","219011344069620",26.48,28.50,0,331.23,345.36,11.2,8.9,0.057,492777.2,492777.2,434,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491218,797764.00
07/25/2016 20:00,2,0.332,ACTIVE,213.06,338.44,60.002,1469491203,"274151322000083","219011344069620",26.18,31.50,0,333.03,342.65,8.8,6.6,0.044,756332.1,756332.1,438,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491219,797765.00
07/25/2016 20:00,2,0.357,ACTIVE,213.51,338.44,59.981,1469491203,"274151322000076","219011344069620",27.19,31.00,0,334.24,343.25,9.9,7.6,0.057,806393.6,806393.6,433,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491220,797766.00
07/25/2016 20:00,2,0.418,ACTIVE,213.96,338.14,60.002,1469491203,"201051344000868","219011344069620",26.58,27.50,0,331.83,345.66,11.3,8.9,0.066,489782.2,489782.2,439,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491220,797767.00
07/25/2016 20:00,2,0.338,ACTIVE,213.06,336.94,59.981,1469491203,"274151322000095","219011344069620",26.62,30.80,0,333.33,342.05,9.1,6.9,0.053,798190.3,798190.3,433,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491221,797768.00
07/25/2016 20:00,2,0.381,ACTIVE,213.74,339.65,59.949,1469491203,"201051344000988","219011344069620",26.58,29.00,0,331.23,348.06,10.3,8.0,0.066,486333.5,486333.5,441,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491222,797769.00
07/25/2016 20:00,2,0.387,ACTIVE,213.96,336.94,59.996,1469491203,"201051344001025","219011344069620",26.90,27.50,0,330.93,344.15,10.6,8.3,0.062,500195.0,500195.0,438,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491223,797770.00
07/25/2016 20:00,2,0.400,ACTIVE,213.96,337.54,59.996,1469491203,"201051344000458","219011344069620",27.19,29.50,0,332.43,345.66,11.1,8.8,0.066,497243.7,497243.7,439,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491224,797771.00
07/25/2016 20:00,2,0.404,ACTIVE,214.64,339.65,59.991,1469491203,"201051344000853","219011344069620",26.20,29.00,0,333.33,347.46,10.8,8.5,0.062,496347.0,496347.0,437,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491225,797772.00
07/25/2016 20:00,2,0.357,ACTIVE,214.41,338.74,59.991,1469491203,"201051344000685","219011344069620",26.58,27.80,0,331.23,345.96,9.7,7.4,0.062,500325.8,500325.8,437,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491226,797773.00
07/25/2016 20:00,2,0.379,ACTIVE,214.19,338.14,60.018,1469491203,"201051344000917","219011344069620",26.14,28.50,0,330.93,344.45,10.1,7.8,0.053,497252.0,497252.0,436,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491227,797774.00
07/25/2016 20:00,2,0.377,ACTIVE,214.41,338.74,60.007,1469491203,"201051344001145","219011344069620",26.76,27.30,0,332.13,345.66,10.2,8.0,0.049,502425.7,502425.7,438,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491228,797775.00
07/25/2016 20:00,2,0.373,ACTIVE,214.41,338.44,59.986,1469491203,"201051344000651","219011344069620",26.66,27.50,0,332.13,345.36,10.1,7.8,0.057,495198.2,495198.2,436,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491229,797776.00
07/25/2016 20:00,2,0.314,ACTIVE,212.83,338.14,59.991,1469491203,"274151322000088","219011344069620",25.86,30.50,0,332.43,342.05,8.2,6.0,0.053,729339.3,729339.3,437,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491230,797777.00
07/25/2016 20:00,2,0.229,ACTIVE,213.74,381.73,59.996,1469491203,"274151322000068","219011344069620",35.82,32.80,0,335.44,400.36,8.3,6.1,0.040,623089.1,623089.1,439,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491230,797778.00
07/25/2016 20:00,2,0.434,ACTIVE,213.74,336.64,59.991,1469491203,"201051344001135","219011344069620",26.32,27.50,0,330.33,343.55,11.6,9.2,0.062,491251.6,491251.6,440,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491231,797779.00
07/25/2016 20:00,2,0.402,ACTIVE,213.51,337.54,59.996,1469491203,"201051344000594","219011344069620",26.60,29.00,0,330.93,344.76,10.9,8.6,0.066,501495.2,501495.2,436,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491232,797780.00
07/25/2016 20:00,2,0.393,ACTIVE,214.19,337.24,60.002,1469491203,"201051344001203","219011344069620",26.30,28.30,0,331.53,345.36,10.5,8.2,0.057,498964.4,498964.4,440,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491233,797781.00
07/25/2016 20:00,2,0.332,ACTIVE,213.06,338.14,60.012,1469491203,"274151322000054","219011344069620",26.22,30.80,0,332.73,342.35,8.8,6.6,0.053,744633.7,744633.7,437,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491234,797782.00
07/25/2016 20:00,2,0.410,ACTIVE,213.96,337.24,59.986,1469491203,"201051344000867","219011344069620",26.84,28.50,0,331.83,345.96,11.2,8.9,0.062,488853.4,488853.4,437,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491235,797783.00
07/25/2016 20:00,2,0.381,ACTIVE,214.19,338.14,60.039,1469491203,"201051344001093","219011344069620",26.60,28.00,0,331.53,344.45,10.3,8.0,0.049,496669.7,496669.7,439,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491236,797784.00
07/25/2016 20:00,2,0.381,ACTIVE,213.96,338.74,59.986,1469491203,"201051344000900","219011344069620",26.94,28.50,0,331.23,346.26,10.4,8.1,0.057,505053.4,505053.4,440,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491237,797785.00
07/25/2016 20:00,2,0.436,ACTIVE,214.41,338.14,60.007,1469491203,"201051344000648","219011344069620",22.40,27.80,0,333.03,345.66,9.9,7.6,0.057,495247.4,495247.4,441,0,0,0,L,1122011218,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491238,797786.00
07/25/2016 20:00,2,0.434,ACTIVE,213.96,337.84,59.996,1469491203,"201051344000569","219011344069620",22.64,29.30,0,332.43,346.26,10.0,7.7,0.053,505671.4,505671.4,437,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491239,797787.00
07/25/2016 20:00,2,0.426,ACTIVE,213.96,337.54,59.991,1469491203,"201051344000983","219011344069620",26.98,29.30,0,331.23,345.96,11.7,9.4,0.062,497591.5,497591.5,439,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491240,797788.00
07/25/2016 20:00,2,0.393,ACTIVE,213.96,338.14,60.007,1469491203,"201051344001158","219011344069620",26.72,29.00,0,331.53,345.36,10.7,8.4,0.066,490580.3,490580.3,437,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491241,797789.00
07/25/2016 20:00,2,0.393,ACTIVE,214.41,339.04,59.965,1469491203,"201051344000576","219011344069620",26.72,27.80,0,332.43,346.26,10.7,8.4,0.066,497910.7,497910.7,440,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491241,797790.00
07/25/2016 20:00,2,0.328,ACTIVE,212.83,338.14,60.007,1469491203,"274151322000087","219011344069620",25.92,33.80,0,333.03,342.35,8.6,6.4,0.027,717467.2,717467.2,443,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469491243,797791.00
07/25/2016 20:15,2,0.350,ACTIVE,214.64,338.74,59.954,1469492103,"201051344000645","219011344069620",26.66,28.30,0,332.73,344.76,9.5,7.2,0.053,497479.6,497479.6,440,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492104,797792.00
07/25/2016 20:15,2,0.275,ACTIVE,213.51,337.24,59.954,1469492103,"274151322000085","219011344069620",26.18,29.80,0,333.63,341.75,7.3,5.2,0.035,745352.8,745352.8,435,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492105,797793.00
07/25/2016 20:15,2,0.363,ACTIVE,214.64,339.65,59.944,1469492103,"201051344000633","219011344069620",26.60,28.30,0,331.83,347.16,9.8,7.6,0.053,488779.3,488779.3,436,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492106,797794.00
07/25/2016 20:15,2,0.361,ACTIVE,214.41,339.34,59.996,1469492103,"201051344000469","219011344069620",27.02,27.50,0,330.63,344.76,9.9,7.7,0.053,490871.9,490871.9,441,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492107,797795.00
07/25/2016 20:15,2,0.373,ACTIVE,213.29,336.64,59.954,1469492103,"201051344000646","219011344069620",26.42,28.00,0,330.33,342.95,10.0,7.7,0.049,492479.4,492479.4,438,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492107,797796.00
07/25/2016 20:15,2,0.316,ACTIVE,213.06,338.44,59.981,1469492103,"274151322000052","219011344069620",26.50,31.50,0,333.03,342.95,8.5,6.2,0.044,763201.3,763201.3,437,0,0,0,L,1151911521,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492108,797797.00
07/25/2016 20:15,2,0.398,ACTIVE,213.74,337.24,59.944,1469492103,"201051344000585","219011344069620",26.96,27.80,0,330.63,344.76,10.9,8.6,0.044,501019.7,501019.7,439,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492109,797798.00
07/25/2016 20:15,2,0.336,ACTIVE,213.51,336.34,59.954,1469492103,"201051344001230","219011344069620",26.96,27.30,0,329.73,342.95,9.2,7.0,0.044,495876.7,495876.7,438,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492110,797799.00
07/25/2016 20:15,2,0.338,ACTIVE,213.96,336.64,59.970,1469492103,"201051344000582","219011344069620",26.62,27.30,0,331.53,344.15,9.1,6.9,0.049,488822.3,488822.3,437,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492111,797800.00
07/25/2016 20:15,2,0.373,ACTIVE,213.29,336.04,59.975,1469492103,"201051344000955","219011344069620",27.33,27.80,0,330.33,343.25,10.4,8.1,0.057,502131.3,502131.3,438,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492112,797801.00
07/25/2016 20:15,2,0.172,ACTIVE,213.29,378.42,59.975,1469492103,"274151322000094","219011344069620",35.50,31.80,0,334.24,391.34,6.2,4.0,0.031,622984.4,622984.4,443,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492113,797802.00
07/25/2016 20:15,2,0.391,ACTIVE,214.19,338.44,59.975,1469492103,"201051344000579","219011344069620",27.43,29.50,0,332.43,344.15,10.9,8.6,0.053,504921.4,504921.4,439,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492114,797803.00
07/25/2016 20:15,2,0.359,ACTIVE,213.51,335.44,59.991,1469492103,"201051344000890","219011344069620",27.27,28.00,0,331.23,343.55,9.9,7.7,0.049,499358.4,499358.4,436,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492115,797804.00
07/25/2016 20:15,2,0.352,ACTIVE,213.51,336.64,59.986,1469492103,"201051344000438","219011344069620",26.92,27.80,0,331.83,344.15,9.6,7.4,0.053,501032.2,501032.2,439,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492116,797805.00
07/25/2016 20:15,2,0.383,ACTIVE,213.74,336.34,59.970,1469492103,"201051344000417","219011344069620",26.42,28.00,0,331.53,344.15,10.2,8.0,0.057,492779.3,492779.3,435,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492116,797806.00
07/25/2016 20:15,2,0.285,ACTIVE,213.29,338.14,59.954,1469492103,"274151322000083","219011344069620",26.08,30.80,0,333.03,342.05,7.5,5.3,0.044,756333.6,756333.6,439,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492117,797807.00
07/25/2016 20:15,2,0.314,ACTIVE,213.74,338.44,59.970,1469492103,"274151322000076","219011344069620",26.70,30.80,0,334.54,342.65,8.5,6.3,0.044,806395.3,806395.3,434,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492118,797808.00
07/25/2016 20:15,2,0.373,ACTIVE,214.19,338.14,59.959,1469492103,"201051344000868","219011344069620",26.74,27.30,0,330.63,345.06,10.1,7.8,0.053,489784.3,489784.3,440,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492119,797809.00
07/25/2016 20:15,2,0.289,ACTIVE,213.06,336.94,60.007,1469492103,"274151322000095","219011344069620",26.30,30.30,0,332.73,341.45,7.7,5.5,0.044,798191.8,798191.8,434,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492120,797810.00
07/25/2016 20:15,2,0.348,ACTIVE,214.19,339.34,59.959,1469492103,"201051344000988","219011344069620",26.12,28.80,0,330.33,346.56,9.2,7.0,0.049,486335.3,486335.3,442,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492121,797811.00
07/25/2016 20:15,2,0.350,ACTIVE,213.51,335.44,59.965,1469492103,"201051344001025","219011344069620",27.04,27.30,0,330.93,343.85,9.6,7.3,0.049,500197.0,500197.0,439,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492122,797812.00
07/25/2016 20:15,2,0.371,ACTIVE,214.19,337.84,59.965,1469492103,"201051344000458","219011344069620",26.46,29.30,0,331.83,344.45,9.9,7.7,0.053,497245.8,497245.8,440,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492123,797813.00
07/25/2016 20:15,2,0.357,ACTIVE,214.87,339.04,59.959,1469492103,"201051344000853","219011344069620",26.94,28.80,0,332.43,345.36,9.8,7.5,0.053,496349.0,496349.0,438,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492124,797814.00
07/25/2016 20:15,2,0.322,ACTIVE,213.96,337.54,59.959,1469492103,"201051344000685","219011344069620",26.36,27.50,0,332.13,344.76,8.6,6.4,0.053,500327.5,500327.5,438,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492125,797815.00
07/25/2016 20:15,2,0.340,ACTIVE,213.74,336.64,59.965,1469492103,"201051344000917","219011344069620",26.44,28.00,0,330.93,343.85,9.2,6.9,0.044,497253.8,497253.8,437,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492126,797816.00
07/25/2016 20:15,2,0.326,ACTIVE,213.96,336.64,59.959,1469492103,"201051344001145","219011344069620",27.49,27.00,0,332.13,344.45,9.1,6.9,0.044,502427.6,502427.6,439,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492127,797817.00
07/25/2016 20:15,2,0.344,ACTIVE,213.96,336.94,59.965,1469492103,"201051344000651","219011344069620",26.10,26.80,0,332.43,344.15,9.1,6.9,0.049,495200.1,495200.1,437,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492128,797818.00
07/25/2016 20:15,2,0.275,ACTIVE,213.06,337.24,59.954,1469492103,"274151322000088","219011344069620",25.66,30.30,0,332.43,341.15,7.2,5.0,0.027,729340.7,729340.7,438,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492128,797819.00
07/25/2016 20:15,2,0.199,ACTIVE,213.74,380.22,59.965,1469492103,"274151322000068","219011344069620",35.68,32.40,0,335.14,392.25,7.2,5.0,0.035,623090.5,623090.5,440,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492129,797820.00
07/25/2016 20:15,2,0.385,ACTIVE,213.29,335.14,59.981,1469492103,"201051344001135","219011344069620",27.02,27.30,0,330.93,343.25,10.6,8.3,0.053,491253.8,491253.8,441,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492130,797821.00
07/25/2016 20:15,2,0.354,ACTIVE,213.96,337.24,59.981,1469492103,"201051344000594","219011344069620",27.37,29.00,0,330.33,344.15,9.8,7.5,0.053,501497.2,501497.2,437,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492131,797822.00
07/25/2016 20:15,2,0.348,ACTIVE,213.51,335.74,59.965,1469492103,"201051344001203","219011344069620",27.21,27.50,0,331.23,344.76,9.6,7.3,0.044,498966.3,498966.3,441,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492132,797823.00
07/25/2016 20:15,2,0.293,ACTIVE,213.06,336.34,59.965,1469492103,"274151322000054","219011344069620",25.74,30.30,0,332.73,341.75,7.7,5.5,0.040,744635.2,744635.2,438,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492133,797824.00
07/25/2016 20:15,2,0.365,ACTIVE,214.41,337.84,59.975,1469492103,"201051344000867","219011344069620",27.19,28.30,0,330.93,344.45,10.1,7.8,0.044,488855.5,488855.5,438,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492134,797825.00
07/25/2016 20:15,2,0.338,ACTIVE,213.51,336.64,59.938,1469492103,"201051344001093","219011344069620",27.25,27.80,0,330.63,344.15,9.4,7.1,0.044,496671.5,496671.5,440,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492135,797826.00
07/25/2016 20:15,2,0.330,ACTIVE,214.19,338.74,59.975,1469492103,"201051344000900","219011344069620",27.27,28.30,0,331.23,344.45,9.2,6.9,0.049,505055.3,505055.3,441,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492137,797827.00
07/25/2016 20:15,2,0.365,ACTIVE,214.64,338.44,59.991,1469492103,"201051344000648","219011344069620",26.82,27.80,0,332.13,345.66,10.0,7.7,0.062,495249.4,495249.4,442,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492137,797828.00
07/25/2016 20:15,2,0.369,ACTIVE,214.41,337.84,59.981,1469492103,"201051344000569","219011344069620",26.42,29.30,0,331.83,344.15,9.9,7.7,0.053,505673.4,505673.4,438,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492138,797829.00
07/25/2016 20:15,2,0.383,ACTIVE,214.19,337.84,59.981,1469492103,"201051344000983","219011344069620",27.10,28.80,0,331.23,344.76,10.5,8.2,0.057,497593.7,497593.7,440,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492139,797830.00
07/25/2016 20:15,2,0.348,ACTIVE,214.19,337.84,59.981,1469492103,"201051344001158","219011344069620",27.10,28.50,0,331.23,344.76,9.6,7.3,0.057,490582.2,490582.2,438,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492140,797831.00
07/25/2016 20:15,2,0.350,ACTIVE,214.87,339.65,59.975,1469492103,"201051344000576","219011344069620",26.64,27.50,0,332.13,345.96,9.5,7.2,0.049,497912.6,497912.6,441,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492141,797832.00
07/25/2016 20:15,2,0.287,ACTIVE,213.29,337.84,59.954,1469492103,"274151322000087","219011344069620",25.66,32.80,0,333.03,342.65,7.5,5.3,0.022,717468.6,717468.6,444,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469492142,797833.00
07/25/2016 20:30,2,0.307,ACTIVE,214.19,337.54,59.986,1469493003,"201051344000645","219011344069620",26.40,28.00,0,332.73,344.76,8.2,6.0,0.044,497481.2,497481.2,441,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493004,797834.00
07/25/2016 20:30,2,0.242,ACTIVE,211.93,333.93,59.965,1469493003,"274151322000085","219011344069620",25.76,29.50,0,331.53,341.15,6.3,4.1,0.027,745354.0,745354.0,436,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493005,797835.00
07/25/2016 20:30,2,0.322,ACTIVE,214.19,339.04,59.959,1469493003,"201051344000633","219011344069620",26.58,28.00,0,331.83,346.56,8.7,6.5,0.049,488781.0,488781.0,437,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493006,797836.00
07/25/2016 20:30,2,0.334,ACTIVE,213.96,337.24,59.981,1469493003,"201051344000469","219011344069620",25.88,27.80,0,331.23,344.45,8.8,6.6,0.044,490873.7,490873.7,442,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493007,797837.00
07/25/2016 20:30,2,0.328,ACTIVE,212.61,335.14,59.981,1469493003,"201051344000646","219011344069620",27.08,27.50,0,328.82,342.05,9.0,6.8,0.040,492481.2,492481.2,439,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493008,797838.00
07/25/2016 20:30,2,0.277,ACTIVE,211.93,336.34,60.018,1469493003,"274151322000052","219011344069620",25.88,30.80,0,330.03,342.05,7.3,5.1,0.031,763202.7,763202.7,438,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493009,797839.00
07/25/2016 20:30,2,0.355,ACTIVE,213.29,335.74,59.965,1469493003,"201051344000585","219011344069620",27.17,27.30,0,330.33,342.35,9.8,7.6,0.040,501021.7,501021.7,440,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493010,797840.00
07/25/2016 20:30,2,0.305,ACTIVE,212.83,334.54,59.986,1469493003,"201051344001230","219011344069620",26.82,27.00,0,328.82,340.85,8.3,6.1,0.031,495878.3,495878.3,439,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493011,797841.00
07/25/2016 20:30,2,0.305,ACTIVE,213.29,335.14,59.986,1469493003,"201051344000582","219011344069620",26.36,27.00,0,330.33,342.05,8.2,6.0,0.040,488823.9,488823.9,438,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493012,797842.00
07/25/2016 20:30,2,0.336,ACTIVE,212.61,334.84,59.970,1469493003,"201051344000955","219011344069620",27.08,27.50,0,328.82,342.05,9.2,7.0,0.044,502133.2,502133.2,439,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493013,797843.00
07/25/2016 20:30,2,0.150,ACTIVE,212.16,351.07,59.975,1469493003,"274151322000094","219011344069620",32.58,31.00,0,332.43,382.33,5.0,2.9,0.027,622985.3,622985.3,444,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493014,797844.00
07/25/2016 20:30,2,0.350,ACTIVE,213.74,336.34,59.944,1469493003,"201051344000579","219011344069620",27.41,29.00,0,332.43,344.15,9.8,7.5,0.040,504923.4,504923.4,440,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493015,797845.00
07/25/2016 20:30,2,0.320,ACTIVE,213.06,335.14,59.996,1469493003,"201051344000890","219011344069620",27.04,27.80,0,330.03,342.05,8.8,6.6,0.040,499360.2,499360.2,437,0,0,0,L,1122011218,0,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493015,797846.00
07/25/2016 20:30,2,0.314,ACTIVE,213.06,335.44,59.975,1469493003,"201051344000438","219011344069620",27.00,27.30,0,330.33,342.65,8.6,6.4,0.040,501033.9,501033.9,440,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493016,797847.00
07/25/2016 20:30,2,0.344,ACTIVE,213.06,335.14,59.975,1469493003,"201051344000417","219011344069620",26.56,27.80,0,329.43,343.25,9.3,7.0,0.040,492781.1,492781.1,436,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493017,797848.00
07/25/2016 20:30,2,0.238,ACTIVE,211.70,335.14,59.959,1469493003,"274151322000083","219011344069620",26.32,30.30,0,330.93,341.15,6.3,4.2,0.031,756334.7,756334.7,440,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493018,797849.00
07/25/2016 20:30,2,0.266,ACTIVE,212.61,335.44,59.970,1469493003,"274151322000076","219011344069620",26.70,30.30,0,332.13,342.05,7.2,5.1,0.035,806396.7,806396.7,435,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493019,797850.00
07/25/2016 20:30,2,0.334,ACTIVE,213.51,336.34,59.986,1469493003,"201051344000868","219011344069620",26.26,27.50,0,331.23,343.55,8.9,6.7,0.044,489786.1,489786.1,441,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493020,797851.00
