ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 20:30,2,0.246,ACTIVE,211.93,335.14,59.981,1469493003,"274151322000095","219011344069620",26.10,29.80,0,331.23,340.85,6.5,4.4,0.035,798193.1,798193.1,435,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493021,797852.00
07/25/2016 20:30,2,0.299,ACTIVE,213.74,337.84,59.975,1469493003,"201051344000988","219011344069620",26.30,28.80,0,331.83,346.26,8.0,5.8,0.049,486336.9,486336.9,443,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493022,797853.00
07/25/2016 20:30,2,0.316,ACTIVE,213.06,334.24,59.996,1469493003,"201051344001025","219011344069620",26.56,26.80,0,330.33,342.65,8.5,6.3,0.040,500198.7,500198.7,440,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493023,797854.00
07/25/2016 20:30,2,0.328,ACTIVE,213.51,336.34,59.986,1469493003,"201051344000458","219011344069620",26.28,28.80,0,331.83,344.45,8.8,6.5,0.044,497247.5,497247.5,441,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493024,797855.00
07/25/2016 20:30,2,0.324,ACTIVE,214.41,338.44,59.975,1469493003,"201051344000853","219011344069620",25.86,28.80,0,331.83,346.26,8.6,6.3,0.044,496350.7,496350.7,439,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493025,797856.00
07/25/2016 20:30,2,0.275,ACTIVE,213.51,336.64,59.991,1469493003,"201051344000685","219011344069620",27.25,27.00,0,330.03,343.25,7.6,5.4,0.040,500329.0,500329.0,439,0,0,0,L,1122011218,0,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493026,797857.00
07/25/2016 20:30,2,0.305,ACTIVE,213.06,335.74,59.949,1469493003,"201051344000917","219011344069620",26.08,27.80,0,329.43,342.65,8.1,5.9,0.035,497255.4,497255.4,438,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493027,797858.00
07/25/2016 20:30,2,0.305,ACTIVE,213.51,335.74,59.922,1469493003,"201051344001145","219011344069620",26.56,26.80,0,331.23,342.65,8.2,6.0,0.035,502429.2,502429.2,440,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493028,797859.00
07/25/2016 20:30,2,0.301,ACTIVE,213.51,335.74,59.959,1469493003,"201051344000651","219011344069620",26.70,26.50,0,330.93,342.65,8.2,5.9,0.044,495201.7,495201.7,438,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493029,797860.00
07/25/2016 20:30,2,0.240,ACTIVE,211.48,334.84,59.981,1469493003,"274151322000088","219011344069620",24.77,29.50,0,330.63,341.15,6.0,3.9,0.035,729341.8,729341.8,439,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493030,797861.00
07/25/2016 20:30,2,0.174,ACTIVE,212.61,367.60,59.975,1469493003,"274151322000068","219011344069620",34.45,32.00,0,333.63,391.64,6.0,3.9,0.022,623091.6,623091.6,441,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493030,797862.00
07/25/2016 20:30,2,0.377,ACTIVE,212.83,335.74,59.986,1469493003,"201051344001135","219011344069620",19.08,26.80,0,329.43,341.45,7.2,5.1,0.035,491255.7,491255.7,442,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493031,797863.00
07/25/2016 20:30,2,0.311,ACTIVE,213.51,336.94,59.965,1469493003,"201051344000594","219011344069620",27.37,28.80,0,330.03,345.06,8.7,6.4,0.044,501498.9,501498.9,438,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493032,797864.00
07/25/2016 20:30,2,0.314,ACTIVE,213.29,334.84,59.996,1469493003,"201051344001203","219011344069620",26.92,27.30,0,330.33,343.25,8.6,6.4,0.040,498968.0,498968.0,442,0,0,0,L,1122011218,0,123.14,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493033,797865.00
07/25/2016 20:30,2,0.250,ACTIVE,211.93,333.63,59.970,1469493003,"274151322000054","219011344069620",25.74,29.80,0,330.63,341.45,6.5,4.4,0.022,744636.4,744636.4,439,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493034,797866.00
07/25/2016 20:30,2,0.328,ACTIVE,213.96,336.04,60.018,1469493003,"201051344000867","219011344069620",26.66,28.50,0,330.93,343.85,8.9,6.6,0.040,488857.3,488857.3,439,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493035,797867.00
07/25/2016 20:30,2,0.312,ACTIVE,213.06,335.44,59.959,1469493003,"201051344001093","219011344069620",26.34,27.30,0,330.03,342.05,8.3,6.1,0.031,496673.2,496673.2,441,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493036,797868.00
07/25/2016 20:30,2,0.305,ACTIVE,213.96,337.54,59.975,1469493003,"201051344000900","219011344069620",26.00,28.30,0,331.53,344.76,8.0,5.8,0.035,505056.9,505056.9,442,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493037,797869.00
07/25/2016 20:30,2,0.328,ACTIVE,214.19,337.54,59.986,1469493003,"201051344000648","219011344069620",26.12,27.50,0,331.83,345.36,8.7,6.5,0.044,495251.2,495251.2,443,0,0,0,L,1122011218,0,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493038,797870.00
07/25/2016 20:30,2,0.320,ACTIVE,213.96,336.94,59.981,1469493003,"201051344000569","219011344069620",26.90,29.30,0,331.83,344.76,8.8,6.5,0.044,505675.2,505675.2,439,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493039,797871.00
07/25/2016 20:30,2,0.330,ACTIVE,213.96,336.94,59.996,1469493003,"201051344000983","219011344069620",27.63,28.30,0,331.53,344.76,9.2,7.0,0.040,497595.6,497595.6,441,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493039,797872.00
07/25/2016 20:30,2,0.314,ACTIVE,213.74,336.64,59.970,1469493003,"201051344001158","219011344069620",26.56,28.30,0,330.93,344.76,8.5,6.3,0.040,490583.9,490583.9,439,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493040,797873.00
07/25/2016 20:30,2,0.309,ACTIVE,214.19,338.44,59.981,1469493003,"201051344000576","219011344069620",26.46,27.50,0,332.43,345.36,8.3,6.1,0.044,497914.3,497914.3,442,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493041,797874.00
07/25/2016 20:30,2,0.246,ACTIVE,212.16,333.93,59.970,1469493003,"274151322000087","219011344069620",25.49,32.40,0,331.23,342.05,6.4,4.2,0.018,717469.8,717469.8,445,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493042,797875.00
07/25/2016 20:45,2,0.266,ACTIVE,214.19,337.24,60.002,1469493904,"201051344000645","219011344069620",25.90,28.30,0,331.83,344.15,7.0,4.8,0.031,497482.5,497482.5,442,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493905,797876.00
07/25/2016 20:45,2,0.193,ACTIVE,212.38,334.84,60.002,1469493904,"274151322000085","219011344069620",25.84,29.00,0,331.23,339.04,5.1,3.0,0.018,745354.9,745354.9,437,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493906,797877.00
07/25/2016 20:45,2,0.275,ACTIVE,214.41,338.74,59.986,1469493904,"201051344000633","219011344069620",26.80,28.50,0,330.33,344.45,7.5,5.3,0.022,488782.5,488782.5,438,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493907,797878.00
07/25/2016 20:45,2,0.273,ACTIVE,213.96,336.94,59.996,1469493904,"201051344000469","219011344069620",27.04,27.50,0,330.33,342.65,7.5,5.3,0.027,490875.2,490875.2,443,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493908,797879.00
07/25/2016 20:45,2,0.285,ACTIVE,213.06,335.44,60.007,1469493904,"201051344000646","219011344069620",26.88,27.00,0,327.92,341.15,7.8,5.6,0.027,492482.7,492482.7,440,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493909,797880.00
07/25/2016 20:45,2,0.230,ACTIVE,212.16,336.04,59.986,1469493904,"274151322000052","219011344069620",25.60,30.00,0,330.63,339.95,6.0,3.8,0.027,763203.8,763203.8,439,0,0,0,L,1151911521,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493910,797881.00
07/25/2016 20:45,2,0.316,ACTIVE,213.51,335.74,60.002,1469493904,"201051344000585","219011344069620",26.64,27.00,0,328.82,341.45,8.6,6.3,0.035,501023.4,501023.4,441,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493911,797882.00
07/25/2016 20:45,2,0.270,ACTIVE,213.29,335.44,59.954,1469493904,"201051344001230","219011344069620",26.32,26.50,0,327.32,339.65,7.2,5.0,0.027,495879.7,495879.7,440,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493912,797883.00
07/25/2016 20:45,2,0.260,ACTIVE,213.74,335.74,60.012,1469493904,"201051344000582","219011344069620",26.46,26.50,0,329.73,341.45,7.0,4.8,0.031,488825.2,488825.2,439,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493912,797884.00
07/25/2016 20:45,2,0.291,ACTIVE,213.06,335.14,60.012,1469493904,"201051344000955","219011344069620",27.17,27.00,0,327.62,340.25,8.0,5.8,0.031,502134.8,502134.8,440,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493913,797885.00
07/25/2016 20:45,2,0.119,ACTIVE,212.38,335.14,60.002,1469493904,"274151322000094","219011344069620",30.32,30.00,0,332.43,355.58,3.7,1.6,0.018,622985.8,622985.8,445,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493914,797886.00
07/25/2016 20:45,2,0.309,ACTIVE,213.74,336.34,60.002,1469493904,"201051344000579","219011344069620",27.06,28.50,0,330.63,342.35,8.5,6.3,0.035,504925.1,504925.1,441,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493915,797887.00
07/25/2016 20:45,2,0.277,ACTIVE,213.29,334.84,60.007,1469493904,"201051344000890","219011344069620",27.27,27.30,0,328.22,341.45,7.7,5.5,0.027,499361.7,499361.7,438,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493916,797888.00
07/25/2016 20:45,2,0.275,ACTIVE,213.74,335.74,60.018,1469493904,"201051344000438","219011344069620",26.68,26.80,0,330.03,340.55,7.5,5.3,0.031,501035.4,501035.4,441,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493917,797889.00
07/25/2016 20:45,2,0.301,ACTIVE,213.51,335.74,59.986,1469493904,"201051344000417","219011344069620",26.66,27.30,0,327.32,341.45,8.2,5.9,0.031,492782.8,492782.8,437,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493918,797890.00
07/25/2016 20:45,2,0.197,ACTIVE,212.38,335.44,60.018,1469493904,"274151322000083","219011344069620",25.58,29.80,0,330.33,339.65,5.2,3.0,0.027,756335.6,756335.6,441,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493919,797891.00
07/25/2016 20:45,2,0.217,ACTIVE,212.83,335.74,59.954,1469493904,"274151322000076","219011344069620",26.42,29.80,0,331.83,339.95,5.8,3.7,0.027,806397.8,806397.8,436,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493920,797892.00
07/25/2016 20:45,2,0.281,ACTIVE,213.74,336.64,59.996,1469493904,"201051344000868","219011344069620",26.64,27.80,0,330.93,342.05,7.6,5.4,0.031,489787.6,489787.6,442,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493921,797893.00
07/25/2016 20:45,2,0.201,ACTIVE,212.38,335.44,59.996,1469493904,"274151322000095","219011344069620",25.52,29.30,0,330.93,339.04,5.2,3.1,0.027,798194.0,798194.0,436,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493922,797894.00
07/25/2016 20:45,2,0.256,ACTIVE,213.74,337.84,59.986,1469493904,"201051344000988","219011344069620",25.82,28.80,0,330.03,343.55,6.7,4.6,0.031,486338.2,486338.2,444,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493923,797895.00
07/25/2016 20:45,2,0.275,ACTIVE,213.29,334.84,59.970,1469493904,"201051344001025","219011344069620",26.22,26.50,0,328.52,340.85,7.4,5.2,0.031,500200.1,500200.1,441,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493924,797896.00
07/25/2016 20:45,2,0.281,ACTIVE,213.74,336.94,60.002,1469493904,"201051344000458","219011344069620",26.20,28.30,0,330.63,342.65,7.5,5.3,0.031,497249.0,497249.0,442,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493925,797897.00
07/25/2016 20:45,2,0.275,ACTIVE,214.41,338.14,59.975,1469493904,"201051344000853","219011344069620",26.20,28.80,0,333.03,343.85,7.3,5.2,0.031,496352.1,496352.1,440,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493926,797898.00
07/25/2016 20:45,2,0.240,ACTIVE,213.74,336.64,59.965,1469493904,"201051344000685","219011344069620",26.38,26.80,0,329.73,341.45,6.5,4.3,0.031,500330.2,500330.2,440,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493927,797899.00
07/25/2016 20:45,2,0.254,ACTIVE,213.29,335.74,60.002,1469493904,"201051344000917","219011344069620",27.08,27.50,0,328.52,340.55,7.0,4.8,0.027,497256.8,497256.8,439,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493927,797900.00
07/25/2016 20:45,2,0.258,ACTIVE,213.74,336.04,59.986,1469493904,"201051344001145","219011344069620",26.66,26.30,0,330.33,342.05,7.0,4.8,0.022,502430.5,502430.5,441,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493928,797901.00
07/25/2016 20:45,2,0.260,ACTIVE,213.51,335.74,60.007,1469493904,"201051344000651","219011344069620",26.44,26.30,0,330.03,341.15,7.0,4.8,0.031,495203.0,495203.0,439,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493929,797902.00
07/25/2016 20:45,2,0.188,ACTIVE,211.93,334.54,59.996,1469493904,"274151322000088","219011344069620",25.05,29.30,0,330.63,339.34,4.8,2.7,0.022,729342.6,729342.6,440,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493930,797903.00
07/25/2016 20:45,2,0.143,ACTIVE,212.83,335.44,59.991,1469493904,"274151322000068","219011344069620",30.75,30.80,0,333.03,371.81,4.5,2.4,0.022,623092.4,623092.4,442,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493931,797904.00
07/25/2016 20:45,2,0.301,ACTIVE,213.29,334.24,60.002,1469493904,"201051344001135","219011344069620",26.94,26.50,0,329.13,339.95,8.2,6.0,0.031,491257.4,491257.4,443,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493932,797905.00
07/25/2016 20:45,2,0.277,ACTIVE,213.74,336.64,59.981,1469493904,"201051344000594","219011344069620",26.28,28.50,0,329.43,342.05,7.4,5.2,0.035,501500.3,501500.3,439,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493933,797906.00
07/25/2016 20:45,2,0.273,ACTIVE,213.51,335.44,59.981,1469493904,"201051344001203","219011344069620",26.76,26.80,0,329.73,342.35,7.4,5.2,0.022,498969.5,498969.5,443,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493934,797907.00
07/25/2016 20:45,2,0.203,ACTIVE,212.16,335.14,59.991,1469493904,"274151322000054","219011344069620",25.21,29.30,0,330.93,339.95,5.2,3.1,0.027,744637.4,744637.4,440,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493935,797908.00
07/25/2016 20:45,2,0.283,ACTIVE,214.19,336.94,59.986,1469493904,"201051344000867","219011344069620",26.52,28.80,0,330.03,342.35,7.6,5.4,0.027,488858.8,488858.8,440,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493936,797909.00
07/25/2016 20:45,2,0.264,ACTIVE,213.29,335.44,59.996,1469493904,"201051344001093","219011344069620",27.02,27.00,0,329.13,340.55,7.2,5.1,0.027,496674.6,496674.6,442,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493937,797910.00
07/25/2016 20:45,2,0.256,ACTIVE,213.96,337.84,59.996,1469493904,"201051344000900","219011344069620",26.04,28.00,0,330.63,342.95,6.8,4.7,0.031,505058.2,505058.2,443,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493938,797911.00
07/25/2016 20:45,2,0.279,ACTIVE,214.41,337.24,59.996,1469493904,"201051344000648","219011344069620",26.30,27.30,0,331.23,343.25,7.5,5.3,0.031,495252.7,495252.7,444,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493939,797912.00
07/25/2016 20:45,2,0.281,ACTIVE,213.96,337.84,59.986,1469493904,"201051344000569","219011344069620",26.02,29.00,0,330.63,342.65,7.5,5.3,0.031,505676.7,505676.7,440,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493939,797913.00
07/25/2016 20:45,2,0.293,ACTIVE,213.96,336.04,60.002,1469493904,"201051344000983","219011344069620",26.94,28.30,0,330.03,342.95,8.0,5.8,0.031,497597.2,497597.2,442,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493940,797914.00
07/25/2016 20:45,2,0.268,ACTIVE,213.74,336.64,59.938,1469493904,"201051344001158","219011344069620",26.38,28.30,0,330.33,342.95,7.2,5.0,0.031,490585.3,490585.3,440,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493941,797915.00
07/25/2016 20:45,2,0.266,ACTIVE,214.19,337.84,59.991,1469493904,"201051344000576","219011344069620",26.48,27.80,0,331.23,343.85,7.1,4.9,0.027,497915.6,497915.6,443,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493942,797916.00
07/25/2016 20:45,2,0.205,ACTIVE,212.38,335.44,59.991,1469493904,"274151322000087","219011344069620",24.87,32.00,0,331.23,339.34,5.2,3.1,0.018,717470.7,717470.7,446,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469493943,797917.00
07/25/2016 21:00,2,0.197,ACTIVE,213.51,336.34,59.959,1469494803,"201051344000645","219011344069620",26.24,27.80,0,321.31,342.95,5.3,3.2,0.013,497483.5,497483.5,443,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494804,797918.00
07/25/2016 21:00,2,0.145,ACTIVE,212.16,335.14,59.949,1469494803,"274151322000085","219011344069620",24.21,28.80,0,319.51,338.74,3.5,1.5,0.009,745355.4,745355.4,438,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494805,797919.00
07/25/2016 21:00,2,0.227,ACTIVE,213.51,337.84,59.933,1469494803,"201051344000633","219011344069620",25.86,28.00,0,321.61,344.45,6.0,3.8,0.013,488783.6,488783.6,439,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494806,797920.00
07/25/2016 21:00,2,0.227,ACTIVE,213.06,335.74,59.944,1469494803,"201051344000469","219011344069620",26.54,27.00,0,320.11,342.05,6.1,4.0,0.018,490876.3,490876.3,444,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494807,797921.00
07/25/2016 21:00,2,0.229,ACTIVE,212.38,334.54,59.944,1469494803,"201051344000646","219011344069620",26.52,26.80,0,318.61,339.95,6.2,4.0,0.018,492483.9,492483.9,441,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494808,797922.00
07/25/2016 21:00,2,0.172,ACTIVE,211.48,334.54,59.944,1469494803,"274151322000052","219011344069620",25.56,29.50,0,318.91,339.65,4.5,2.4,0.022,763204.6,763204.6,440,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494808,797923.00
07/25/2016 21:00,2,0.256,ACTIVE,212.83,335.14,59.975,1469494803,"201051344000585","219011344069620",26.50,26.50,0,319.51,340.55,6.9,4.7,0.013,501024.8,501024.8,442,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494809,797924.00
07/25/2016 21:00,2,0.219,ACTIVE,212.61,333.33,59.965,1469494803,"201051344001230","219011344069620",25.39,26.30,0,318.61,339.04,5.6,3.5,0.009,495880.7,495880.7,441,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494810,797925.00
07/25/2016 21:00,2,0.209,ACTIVE,212.83,333.93,59.922,1469494803,"201051344000582","219011344069620",25.86,26.30,0,319.81,340.55,5.5,3.4,0.013,488826.2,488826.2,440,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494811,797926.00
07/25/2016 21:00,2,0.242,ACTIVE,212.38,333.63,59.922,1469494803,"201051344000955","219011344069620",26.54,26.80,0,319.21,339.95,6.5,4.4,0.018,502136.1,502136.1,441,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494812,797927.00
07/25/2016 21:00,2,0.082,ACTIVE,212.16,335.14,59.970,1469494803,"274151322000094","219011344069620",29.54,29.50,0,320.71,338.74,2.4,0.4,0.009,622986.1,622986.1,446,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494813,797928.00
07/25/2016 21:00,2,0.256,ACTIVE,213.06,335.14,59.965,1469494803,"201051344000579","219011344069620",26.44,28.30,0,320.41,341.75,6.9,4.7,0.022,504926.5,504926.5,442,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494814,797929.00
07/25/2016 21:00,2,0.229,ACTIVE,212.38,333.63,59.975,1469494803,"201051344000890","219011344069620",26.54,27.00,0,318.61,341.15,6.2,4.0,0.013,499362.9,499362.9,439,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494815,797930.00
07/25/2016 21:00,2,0.215,ACTIVE,212.83,334.24,59.975,1469494803,"201051344000438","219011344069620",27.19,26.50,0,320.71,340.25,6.0,3.8,0.009,501036.5,501036.5,442,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494816,797931.00
07/25/2016 21:00,2,0.244,ACTIVE,212.83,334.24,59.938,1469494803,"201051344000417","219011344069620",26.58,27.00,0,318.00,339.95,6.6,4.4,0.013,492784.0,492784.0,438,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494817,797932.00
07/25/2016 21:00,2,0.145,ACTIVE,211.70,336.04,59.965,1469494803,"274151322000083","219011344069620",25.29,29.30,0,319.51,339.65,3.7,1.6,0.013,756336.2,756336.2,442,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494818,797933.00
07/25/2016 21:00,2,0.158,ACTIVE,212.38,335.14,59.970,1469494803,"274151322000076","219011344069620",26.08,29.30,0,320.41,340.25,4.2,2.1,0.009,806398.5,806398.5,437,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494819,797934.00
07/25/2016 21:00,2,0.229,ACTIVE,212.83,335.44,59.965,1469494803,"201051344000868","219011344069620",26.04,27.30,0,321.01,342.05,6.1,3.9,0.022,489788.7,489788.7,443,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494819,797935.00
07/25/2016 21:00,2,0.145,ACTIVE,211.70,334.24,59.954,1469494803,"274151322000095","219011344069620",25.35,29.00,0,319.21,338.44,3.7,1.7,0.004,798194.6,798194.6,437,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494820,797936.00
07/25/2016 21:00,2,0.191,ACTIVE,212.83,337.24,59.970,1469494803,"201051344000988","219011344069620",26.20,28.30,0,319.51,344.15,5.1,3.0,0.018,486339.1,486339.1,445,0,0,0,L,1122011218,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494821,797937.00
07/25/2016 21:00,2,0.219,ACTIVE,212.38,333.33,59.965,1469494803,"201051344001025","219011344069620",26.26,26.30,0,318.91,340.85,5.8,3.7,0.018,500201.2,500201.2,442,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494822,797938.00
07/25/2016 21:00,2,0.219,ACTIVE,212.83,335.44,59.944,1469494803,"201051344000458","219011344069620",26.54,28.00,0,320.71,341.75,5.9,3.8,0.013,497250.1,497250.1,443,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494823,797939.00
07/25/2016 21:00,2,0.223,ACTIVE,213.74,336.64,59.954,1469494803,"201051344000853","219011344069620",25.68,28.00,0,323.41,343.55,5.8,3.7,0.013,496353.2,496353.2,441,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494824,797940.00
07/25/2016 21:00,2,0.189,ACTIVE,212.83,335.44,59.949,1469494803,"201051344000685","219011344069620",26.16,26.50,0,320.11,341.75,5.0,2.9,0.018,500331.0,500331.0,441,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494825,797941.00
07/25/2016 21:00,2,0.207,ACTIVE,212.61,334.84,59.975,1469494803,"201051344000917","219011344069620",26.02,27.00,0,318.91,339.95,5.5,3.4,0.004,497257.8,497257.8,440,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494826,797942.00
07/25/2016 21:00,2,0.203,ACTIVE,212.83,334.54,59.970,1469494803,"201051344001145","219011344069620",26.42,26.00,0,320.71,341.15,5.5,3.4,0.009,502431.6,502431.6,442,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494827,797943.00
07/25/2016 21:00,2,0.186,ACTIVE,212.61,334.24,59.959,1469494803,"201051344000651","219011344069620",27.67,26.00,0,319.81,340.85,5.2,3.1,0.013,495204.0,495204.0,440,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494828,797944.00
07/25/2016 21:00,2,0.137,ACTIVE,211.25,333.93,59.954,1469494803,"274151322000088","219011344069620",23.48,28.80,0,318.91,339.34,3.3,1.2,0.018,729343.1,729343.1,441,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494828,797945.00
07/25/2016 21:00,2,0.104,ACTIVE,212.61,336.04,59.959,1469494803,"274151322000068","219011344069620",29.70,30.30,0,321.61,339.34,3.1,1.1,0.013,623092.8,623092.8,443,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494829,797946.00
07/25/2016 21:00,2,0.244,ACTIVE,212.38,333.03,59.965,1469494803,"201051344001135","219011344069620",26.62,26.30,0,319.51,339.65,6.6,4.5,0.013,491258.7,491258.7,444,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494830,797947.00
07/25/2016 21:00,2,0.215,ACTIVE,212.83,335.74,59.944,1469494803,"201051344000594","219011344069620",26.90,28.30,0,319.51,341.75,5.9,3.7,0.009,501501.4,501501.4,440,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494831,797948.00
07/25/2016 21:00,2,0.225,ACTIVE,212.83,334.54,59.954,1469494803,"201051344001203","219011344069620",25.90,26.80,0,319.51,341.75,5.9,3.8,0.013,498970.6,498970.6,444,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494832,797949.00
07/25/2016 21:00,2,0.146,ACTIVE,211.93,335.44,59.954,1469494803,"274151322000054","219011344069620",24.63,29.00,0,319.51,339.34,3.6,1.6,0.018,744637.9,744637.9,441,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494833,797950.00
07/25/2016 21:00,2,0.227,ACTIVE,213.29,335.74,59.933,1469494803,"201051344000867","219011344069620",26.28,28.50,0,320.41,341.75,6.0,3.9,0.013,488860.0,488860.0,441,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494834,797951.00
07/25/2016 21:00,2,0.219,ACTIVE,212.61,334.54,59.975,1469494803,"201051344001093","219011344069620",25.98,26.80,0,319.51,339.65,5.8,3.7,0.009,496675.7,496675.7,443,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494835,797952.00
07/25/2016 21:00,2,0.189,ACTIVE,212.83,335.74,59.965,1469494803,"201051344000900","219011344069620",26.38,27.50,0,320.11,341.75,5.1,3.0,0.018,505059.1,505059.1,444,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494836,797953.00
07/25/2016 21:00,2,0.223,ACTIVE,213.51,336.04,59.970,1469494803,"201051344000648","219011344069620",25.92,27.00,0,321.01,343.55,5.9,3.7,0.018,495253.7,495253.7,445,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494837,797954.00
07/25/2016 21:00,2,0.219,ACTIVE,213.06,335.44,60.002,1469494803,"201051344000569","219011344069620",26.54,28.50,0,320.11,342.95,6.0,3.8,0.018,505677.8,505677.8,441,0,0,0,L,1122011218,0,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494838,797955.00
07/25/2016 21:00,2,0.240,ACTIVE,213.06,335.44,59.949,1469494803,"201051344000983","219011344069620",26.40,27.80,0,320.11,342.05,6.5,4.3,0.013,497598.5,497598.5,443,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494839,797956.00
07/25/2016 21:00,2,0.209,ACTIVE,212.83,335.14,59.944,1469494803,"201051344001158","219011344069620",26.06,27.80,0,320.41,342.35,5.5,3.4,0.018,490586.4,490586.4,441,0,0,0,L,1122011218,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494840,797957.00
07/25/2016 21:00,2,0.207,ACTIVE,213.29,336.94,59.912,1469494803,"201051344000576","219011344069620",25.88,27.30,0,321.01,342.95,5.5,3.4,0.013,497916.7,497916.7,444,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494841,797958.00
07/25/2016 21:00,2,0.152,ACTIVE,211.93,334.84,59.954,1469494803,"274151322000087","219011344069620",23.91,31.50,0,319.81,339.04,3.7,1.6,0.000,717471.3,717471.3,447,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469494842,797959.00
07/25/2016 21:15,2,0.158,ACTIVE,213.51,336.04,59.986,1469495704,"201051344000645","219011344069620",25.19,27.30,0,330.63,342.65,4.1,2.0,0.000,497484.2,497484.2,444,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495705,797960.00
07/25/2016 21:15,2,0.096,ACTIVE,212.16,335.14,59.975,1469495704,"274151322000085","219011344069620",23.38,28.30,0,332.13,338.44,2.3,0.3,0.000,745355.6,745355.6,439,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495706,797961.00
07/25/2016 21:15,2,0.188,ACTIVE,213.74,337.24,59.991,1469495704,"201051344000633","219011344069620",24.51,27.30,0,321.31,350.17,4.7,2.6,0.004,488784.4,488784.4,440,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495707,797962.00
07/25/2016 21:15,2,0.193,ACTIVE,213.29,335.74,59.986,1469495704,"201051344000469","219011344069620",24.69,26.00,0,328.22,342.05,4.8,2.8,0.000,490877.2,490877.2,445,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495708,797963.00
07/25/2016 21:15,2,0.188,ACTIVE,212.83,334.84,59.996,1469495704,"201051344000646","219011344069620",25.27,26.30,0,327.32,339.65,4.8,2.7,0.000,492484.8,492484.8,442,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495709,797964.00
07/25/2016 21:15,2,0.121,ACTIVE,212.16,335.74,59.970,1469495704,"274151322000052","219011344069620",24.73,29.00,0,330.33,338.44,3.0,1.0,0.004,763205.0,763205.0,441,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495710,797965.00
07/25/2016 21:15,2,0.211,ACTIVE,213.29,335.44,60.002,1469495704,"201051344000585","219011344069620",24.95,26.00,0,327.62,339.34,5.4,3.3,0.004,501025.8,501025.8,443,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495711,797966.00
07/25/2016 21:15,2,0.184,ALERT,213.06,333.33,59.965,1469495704,"201051344001230","219011344069620",22.72,26.00,0,295.46,336.94,4.2,2.2,0.000,495881.4,495881.4,442,0,0,0,L,1122011218,0,122.46,121.33,0002,22,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495712,797967.00
07/25/2016 21:15,2,0.172,ACTIVE,213.51,335.44,59.959,1469495704,"201051344000582","219011344069620",24.71,26.00,0,327.62,340.55,4.3,2.2,0.000,488826.9,488826.9,441,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495713,797968.00
07/25/2016 21:15,2,0.203,ACTIVE,212.61,334.84,60.002,1469495704,"201051344000955","219011344069620",24.83,26.30,0,327.32,338.14,5.1,3.0,0.000,502137.0,502137.0,442,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495714,797969.00
07/25/2016 21:15,2,0.049,ALERT,212.16,309.29,59.996,1469495704,"274151322000094","219011344069620",24.67,28.80,0,295.16,374.51,1.2,0.0,0.000,622986.1,622986.1,447,0,0,0,L,1151911521,0,121.78,122.46,0002,25,0,0,0,0,0,0,24,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495716,797970.00
07/25/2016 21:15,2,0.215,ACTIVE,213.06,334.84,59.991,1469495704,"201051344000579","219011344069620",25.07,27.50,0,329.13,340.55,5.5,3.4,0.000,504927.5,504927.5,443,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495717,797971.00
07/25/2016 21:15,2,0.195,ACTIVE,212.83,334.24,59.970,1469495704,"201051344000890","219011344069620",23.99,26.80,0,315.60,350.17,4.8,2.7,0.004,499363.7,499363.7,440,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495718,797972.00
07/25/2016 21:15,2,0.180,ACTIVE,213.06,334.84,60.002,1469495704,"201051344000438","219011344069620",25.13,26.30,0,327.02,342.35,4.6,2.5,0.004,501037.3,501037.3,443,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495719,797973.00
07/25/2016 21:15,2,0.211,ACTIVE,213.06,335.14,59.949,1469495704,"201051344000417","219011344069620",24.75,26.50,0,326.72,342.35,5.3,3.2,0.000,492785.0,492785.0,439,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495720,797974.00
07/25/2016 21:15,2,0.100,ACTIVE,212.16,334.24,59.981,1469495704,"274151322000083","219011344069620",23.78,29.00,0,330.93,338.44,2.4,0.4,0.000,756336.5,756336.5,443,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495721,797975.00
07/25/2016 21:15,2,0.105,ACTIVE,212.61,336.64,59.970,1469495704,"274151322000076","219011344069620",24.75,28.80,0,332.13,339.04,2.7,0.7,0.000,806398.9,806398.9,438,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495722,797976.00
07/25/2016 21:15,2,0.186,ACTIVE,213.06,335.14,59.981,1469495704,"201051344000868","219011344069620",24.45,26.50,0,325.82,344.76,4.6,2.5,0.000,489789.5,489789.5,444,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495723,797977.00
07/25/2016 21:15,2,0.096,ACTIVE,211.93,335.44,59.981,1469495704,"274151322000095","219011344069620",24.11,28.50,0,330.33,337.84,2.4,0.3,0.004,798194.8,798194.8,438,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495723,797978.00
07/25/2016 21:15,2,0.146,ACTIVE,212.83,336.64,59.981,1469495704,"201051344000988","219011344069620",25.29,27.30,0,328.82,342.35,3.8,1.7,0.004,486339.7,486339.7,446,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495724,797979.00
07/25/2016 21:15,2,0.170,ACTIVE,212.61,333.63,60.002,1469495704,"201051344001025","219011344069620",25.27,26.00,0,329.13,338.74,4.3,2.3,0.004,500202.0,500202.0,443,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495725,797980.00
07/25/2016 21:15,2,0.172,ACTIVE,212.83,334.54,60.007,1469495704,"201051344000458","219011344069620",25.52,27.30,0,328.52,341.15,4.5,2.4,0.000,497250.9,497250.9,444,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495726,797981.00
07/25/2016 21:15,2,0.166,ACTIVE,213.51,336.34,59.996,1469495704,"201051344000853","219011344069620",25.17,27.00,0,331.53,342.05,4.2,2.2,0.000,496353.9,496353.9,442,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495727,797982.00
07/25/2016 21:15,2,0.152,ACTIVE,213.29,335.74,59.970,1469495704,"201051344000685","219011344069620",23.99,26.30,0,317.70,349.86,3.7,1.7,0.000,500331.6,500331.6,442,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495728,797983.00
07/25/2016 21:15,2,0.176,ALERT,213.06,327.32,60.002,1469495704,"201051344000917","219011344069620",23.14,26.80,0,294.56,338.74,4.1,2.1,0.000,497258.5,497258.5,441,0,0,0,L,1122011218,0,122.23,122.01,0002,23,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495730,797984.00
07/25/2016 21:15,2,0.168,ACTIVE,213.06,334.84,60.007,1469495704,"201051344001145","219011344069620",24.29,25.80,0,308.39,355.88,4.2,2.1,0.000,502432.2,502432.2,443,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495731,797985.00
07/25/2016 21:15,2,0.168,ACTIVE,213.06,335.44,59.991,1469495704,"201051344000651","219011344069620",24.39,25.80,0,314.40,350.47,4.2,2.1,0.000,495204.7,495204.7,441,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495732,797986.00
07/25/2016 21:15,2,0.086,ACTIVE_NO_POWER,211.48,334.24,59.991,1469495704,"274151322000088","219011344069620",21.77,28.50,0,330.63,337.84,1.9,0.0,0.000,729343.2,729343.2,442,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495733,797987.00
07/25/2016 21:15,2,0.068,ALERT,212.61,314.40,59.991,1469495704,"274151322000068","219011344069620",25.31,29.50,0,294.56,379.92,1.8,0.0,0.000,623092.9,623092.9,444,0,0,0,L,1151911521,0,122.46,122.46,0002,27,0,0,0,0,0,0,10,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495734,797988.00
07/25/2016 21:15,2,0.191,ACTIVE,212.61,333.63,59.944,1469495704,"201051344001135","219011344069620",26.32,26.00,0,328.52,338.44,5.1,3.0,0.000,491259.6,491259.6,445,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495735,797989.00
07/25/2016 21:15,2,0.178,ACTIVE,212.83,335.14,59.986,1469495704,"201051344000594","219011344069620",24.83,27.80,0,324.62,345.66,4.5,2.4,0.000,501502.2,501502.2,441,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495736,797990.00
07/25/2016 21:15,2,0.178,ACTIVE,213.06,334.84,60.002,1469495704,"201051344001203","219011344069620",24.91,26.30,0,324.92,344.45,4.5,2.4,0.000,498971.4,498971.4,445,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495737,797991.00
07/25/2016 21:15,2,0.098,ACTIVE,211.93,334.84,60.007,1469495704,"274151322000054","219011344069620",22.66,28.50,0,331.23,338.14,2.3,0.3,0.000,744638.2,744638.2,442,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495738,797992.00
07/25/2016 21:15,2,0.186,ACTIVE,213.51,335.44,60.002,1469495704,"201051344000867","219011344069620",24.53,27.80,0,316.50,351.37,4.6,2.5,0.000,488860.8,488860.8,442,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495739,797993.00
07/25/2016 21:15,2,0.188,ALERT,213.06,324.62,60.012,1469495704,"201051344001093","219011344069620",23.38,26.30,0,295.16,338.44,4.5,2.4,0.000,496676.4,496676.4,444,0,0,0,L,1122011218,0,122.46,121.55,0002,25,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495741,797994.00
07/25/2016 21:15,2,0.146,ACTIVE,213.29,336.04,59.996,1469495704,"201051344000900","219011344069620",24.45,26.80,0,323.41,345.66,3.6,1.6,0.000,505059.7,505059.7,445,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495742,797995.00
07/25/2016 21:15,2,0.178,ACTIVE,213.51,335.44,59.981,1469495704,"201051344000648","219011344069620",24.99,26.50,0,330.33,343.25,4.5,2.4,0.000,495254.5,495254.5,446,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495743,797996.00
