ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 21:15,2,0.180,ACTIVE,213.29,334.54,59.991,1469495704,"201051344000569","219011344069620",25.39,27.50,0,330.33,340.25,4.6,2.5,0.000,505678.5,505678.5,442,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495743,797997.00
07/25/2016 21:15,2,0.188,ACTIVE,213.29,334.84,59.975,1469495704,"201051344000983","219011344069620",25.68,27.00,0,329.43,340.85,4.9,2.8,0.000,497599.4,497599.4,444,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495744,797998.00
07/25/2016 21:15,2,0.170,ACTIVE,213.06,335.44,59.981,1469495704,"201051344001158","219011344069620",24.43,26.80,0,328.82,341.75,4.2,2.1,0.000,490587.0,490587.0,442,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495745,797999.00
07/25/2016 21:15,2,0.170,ACTIVE,213.51,336.34,59.991,1469495704,"201051344000576","219011344069620",23.91,26.50,0,325.22,346.86,4.1,2.1,0.000,497917.4,497917.4,445,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495746,798000.00
07/25/2016 21:15,2,0.105,ALERT,211.93,331.53,59.991,1469495704,"274151322000087","219011344069620",22.03,30.00,0,294.56,352.87,2.4,0.4,0.000,717471.5,717471.5,448,0,0,0,L,1151911521,0,121.78,122.46,0002,27,0,0,0,0,0,0,86,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469495748,798001.00
07/25/2016 21:30,2,0.100,ALERT,212.61,296.66,60.012,1469496604,"201051344000645","219011344069620",21.11,26.00,0,295.16,340.55,2.1,0.2,0.000,497484.4,497484.4,445,0,0,0,L,1122011218,0,121.55,122.23,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496606,798002.00
07/25/2016 21:30,2,0.053,ALERT,211.48,295.76,59.991,1469496604,"274151322000085","219011344069620",19.90,27.00,0,294.86,338.14,1.1,0.0,0.000,745355.6,745355.6,440,0,0,0,L,1151911521,0,122.01,122.01,0002,25,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496607,798003.00
07/25/2016 21:30,2,0.121,ALERT,212.61,296.06,60.012,1469496604,"201051344000633","219011344069620",20.12,26.00,0,293.36,340.55,2.5,0.5,0.000,488784.8,488784.8,441,0,0,0,L,1122011218,0,121.33,122.23,0002,25,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496609,798004.00
07/25/2016 21:30,2,0.135,ALERT,212.16,296.66,60.039,1469496604,"201051344000469","219011344069620",20.52,24.50,0,294.26,338.14,2.8,0.8,0.000,490877.6,490877.6,446,0,0,0,L,1122011218,0,120.42,122.23,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496611,798005.00
07/25/2016 21:30,2,0.129,ALERT,211.48,295.76,60.018,1469496604,"201051344000646","219011344069620",19.80,25.30,0,293.96,336.94,2.6,0.6,0.000,492485.2,492485.2,443,0,0,0,L,1122011218,0,121.55,120.88,0002,22,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496613,798006.00
07/25/2016 21:30,2,0.078,ALERT,210.80,296.36,60.028,1469496604,"274151322000052","219011344069620",20.00,27.50,0,293.96,349.26,1.6,0.0,0.000,763205.1,763205.1,442,0,0,0,L,1151911521,0,120.65,121.78,0002,25,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496614,798007.00
07/25/2016 21:30,2,0.152,ALERT,212.16,296.66,59.996,1469496604,"201051344000585","219011344069620",20.06,25.30,0,294.56,337.84,3.1,1.1,0.000,501026.4,501026.4,444,0,0,0,L,1122011218,0,121.33,121.78,0002,22,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496616,798008.00
07/25/2016 21:30,2,0.125,ALERT,211.93,296.36,60.018,1469496604,"201051344001230","219011344069620",16.34,24.80,0,294.86,335.14,2.1,0.1,0.000,495881.7,495881.7,444,0,0,0,L,1122011218,0,121.78,120.88,0002,21,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496618,798009.00
07/25/2016 21:30,2,0.111,ALERT,212.38,297.26,60.023,1469496604,"201051344000582","219011344069620",20.10,25.00,0,295.46,337.24,2.3,0.3,0.000,488827.2,488827.2,442,0,0,0,L,1122011218,0,121.78,121.78,0002,23,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496620,798010.00
07/25/2016 21:30,2,0.139,ALERT,211.93,296.36,60.028,1469496604,"201051344000955","219011344069620",19.50,25.50,0,294.56,336.04,2.8,0.7,0.000,502137.5,502137.5,443,0,0,0,L,1122011218,0,121.33,121.33,0002,23,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496622,798011.00
07/25/2016 21:30,2,0.000,ALERT,211.48,295.46,60.034,1469496604,"274151322000094","219011344069620",37.35,27.30,0,293.96,374.81,0.0,0.0,0.000,622986.1,622986.1,449,0,0,0,L,1151911521,0,121.33,122.46,0100,24,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1469496624,798012.00
07/25/2016 21:30,2,0.154,ALERT,212.38,297.87,60.012,1469496604,"201051344000579","219011344069620",19.98,26.00,0,295.76,337.54,3.1,1.1,0.000,504928.1,504928.1,444,0,0,0,L,1122011218,0,120.88,122.01,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496626,798013.00
07/25/2016 21:30,2,0.135,ALERT,212.16,297.26,59.970,1469496604,"201051344000890","219011344069620",19.92,25.50,0,295.46,336.94,2.8,0.7,0.000,499364.1,499364.1,441,0,0,0,L,1122011218,0,122.01,120.88,0002,25,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496628,798014.00
07/25/2016 21:30,2,0.125,ALERT,212.61,296.96,59.981,1469496604,"201051344000438","219011344069620",19.80,25.30,0,295.16,336.94,2.5,0.5,0.000,501037.7,501037.7,444,0,0,0,L,1122011218,0,122.23,121.55,0002,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496629,798015.00
07/25/2016 21:30,2,0.148,ALERT,212.38,295.76,60.012,1469496604,"201051344000417","219011344069620",19.44,25.50,0,294.26,336.94,3.0,0.9,0.000,492785.5,492785.5,440,0,0,0,L,1122011218,0,121.55,121.33,0002,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496631,798016.00
07/25/2016 21:30,2,0.055,ALERT,211.25,296.66,60.002,1469496604,"274151322000083","219011344069620",19.36,27.30,0,294.56,336.94,1.1,0.0,0.000,756336.5,756336.5,444,0,0,0,L,1151911521,0,121.33,122.01,0002,21,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496633,798017.00
07/25/2016 21:30,2,0.057,ALERT,211.93,296.06,60.007,1469496604,"274151322000076","219011344069620",20.93,27.30,0,294.26,348.06,1.2,0.0,0.000,806398.9,806398.9,439,0,0,0,L,1151911521,0,121.78,122.23,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496635,798018.00
07/25/2016 21:30,2,0.129,ALERT,212.38,297.87,59.996,1469496604,"201051344000868","219011344069620",19.24,25.30,0,295.76,338.14,2.5,0.5,0.000,489789.9,489789.9,445,0,0,0,L,1122011218,0,120.88,122.46,0002,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496637,798019.00
07/25/2016 21:30,2,0.049,ALERT,211.48,296.66,60.018,1469496604,"274151322000095","219011344069620",20.20,27.00,0,295.46,337.84,1.0,0.0,0.000,798194.8,798194.8,439,0,0,0,L,1151911521,0,122.01,121.78,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496638,798020.00
07/25/2016 21:30,2,0.096,ALERT,212.61,297.26,60.018,1469496604,"201051344000988","219011344069620",20.08,25.80,0,292.76,339.65,1.9,0.0,0.000,486339.9,486339.9,447,0,0,0,L,1122011218,0,120.88,122.46,0002,23,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496640,798021.00
07/25/2016 21:30,2,0.113,ALERT,212.16,296.06,59.944,1469496604,"201051344001025","219011344069620",20.18,24.80,0,294.56,338.14,2.3,0.3,0.000,500202.3,500202.3,444,0,0,0,L,1122011218,0,121.55,121.55,0002,22,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496642,798022.00
07/25/2016 21:30,2,0.113,ALERT,212.38,297.26,60.002,1469496604,"201051344000458","219011344069620",19.94,26.00,0,295.46,338.14,2.3,0.3,0.000,497251.3,497251.3,445,0,0,0,L,1122011218,0,121.10,122.01,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496644,798023.00
07/25/2016 21:30,2,0.107,ALERT,213.06,297.26,59.996,1469496604,"201051344000853","219011344069620",18.75,25.50,0,295.16,339.34,2.1,0.1,0.000,496354.2,496354.2,443,0,0,0,L,1122011218,0,121.55,122.46,0002,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496646,798024.00
07/25/2016 21:30,2,0.086,ALERT,212.61,296.66,60.028,1469496604,"201051344000685","219011344069620",18.91,25.30,0,294.86,337.84,1.6,0.0,0.000,500331.8,500331.8,443,0,0,0,L,1122011218,0,122.68,121.33,0002,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496648,798025.00
07/25/2016 21:30,2,0.115,ALERT,212.38,296.06,59.996,1469496604,"201051344000917","219011344069620",16.88,25.50,0,293.06,334.54,2.0,0.0,0.000,497258.8,497258.8,443,0,0,0,L,1122011218,0,121.78,121.78,0002,22,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496649,798026.00
07/25/2016 21:30,2,0.117,ALERT,212.61,296.96,60.002,1469496604,"201051344001145","219011344069620",17.91,24.80,0,295.46,338.14,2.1,0.2,0.000,502432.5,502432.5,444,0,0,0,L,1122011218,0,121.78,121.55,0002,24,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496651,798027.00
07/25/2016 21:30,2,0.107,ALERT,212.38,295.76,59.996,1469496604,"201051344000651","219011344069620",19.50,24.80,0,294.56,337.84,2.1,0.2,0.000,495205.0,495205.0,442,0,0,0,L,1122011218,0,122.23,121.10,0002,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496653,798028.00
07/25/2016 21:30,2,0.041,ALERT,211.03,295.76,60.012,1469496604,"274151322000088","219011344069620",18.41,27.00,0,294.26,336.64,0.8,0.0,0.000,729343.2,729343.2,443,0,0,0,L,1151911521,0,121.78,121.55,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496655,798029.00
07/25/2016 21:30,2,0.014,ALERT,211.93,352.87,59.959,1469496604,"274151322000068","219011344069620",34.03,27.80,0,293.96,373.91,0.0,0.0,0.000,623092.9,623092.9,446,0,0,0,L,1151911521,0,121.78,122.23,0100,26,0,0,0,0,0,0,255,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1469496657,798030.00
07/25/2016 21:30,2,0.145,ALERT,211.93,296.36,60.012,1469496604,"201051344001135","219011344069620",19.86,25.00,0,295.16,336.34,3.0,0.9,0.000,491260.1,491260.1,446,0,0,0,L,1122011218,0,121.78,121.33,0002,24,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496658,798031.00
07/25/2016 21:30,2,0.115,ALERT,212.38,297.87,60.002,1469496604,"201051344000594","219011344069620",19.84,26.30,0,295.16,337.54,2.3,0.3,0.000,501502.6,501502.6,442,0,0,0,L,1122011218,0,120.88,121.78,0002,23,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496660,798032.00
07/25/2016 21:30,2,0.127,ALERT,212.38,296.06,60.007,1469496604,"201051344001203","219011344069620",18.37,25.30,0,294.56,337.84,2.4,0.4,0.000,498971.8,498971.8,446,0,0,0,L,1122011218,0,122.46,121.33,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496662,798033.00
07/25/2016 21:30,2,0.049,ALERT,211.48,296.06,60.002,1469496604,"274151322000054","219011344069620",19.40,27.30,0,294.56,350.47,0.9,0.0,0.000,744638.2,744638.2,443,0,0,0,L,1151911521,0,121.78,121.78,0002,24,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496664,798034.00
07/25/2016 21:30,2,0.125,ALERT,212.61,296.96,59.996,1469496604,"201051344000867","219011344069620",19.14,26.30,0,294.86,339.95,2.4,0.4,0.000,488861.2,488861.2,443,0,0,0,L,1122011218,0,121.55,122.01,0002,23,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496666,798035.00
07/25/2016 21:30,2,0.137,ALERT,212.16,296.36,60.002,1469496604,"201051344001093","219011344069620",16.78,25.30,0,294.86,334.54,2.4,0.3,0.000,496676.8,496676.8,446,0,0,0,L,1122011218,0,121.78,121.33,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496668,798036.00
07/25/2016 21:30,2,0.092,ALERT,212.38,297.26,59.975,1469496604,"201051344000900","219011344069620",18.53,25.30,0,294.86,337.54,1.7,0.0,0.000,505059.9,505059.9,446,0,0,0,L,1122011218,0,121.33,122.01,0002,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496670,798037.00
07/25/2016 21:30,2,0.119,ALERT,212.83,296.66,59.954,1469496604,"201051344000648","219011344069620",19.54,25.30,0,294.86,338.44,2.4,0.4,0.000,495254.9,495254.9,447,0,0,0,L,1122011218,0,120.88,122.46,0002,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496671,798038.00
07/25/2016 21:30,2,0.121,ALERT,212.61,297.57,59.991,1469496604,"201051344000569","219011344069620",19.48,26.00,0,295.76,337.84,2.4,0.4,0.000,505678.9,505678.9,443,0,0,0,L,1122011218,0,120.65,122.46,0002,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496673,798039.00
07/25/2016 21:30,2,0.139,ALERT,212.61,297.57,60.007,1469496604,"201051344000983","219011344069620",19.20,25.50,0,295.76,337.84,2.7,0.7,0.000,497599.9,497599.9,445,0,0,0,L,1122011218,0,121.10,122.01,0002,24,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496675,798040.00
07/25/2016 21:30,2,0.111,ALERT,212.38,296.96,59.996,1469496604,"201051344001158","219011344069620",19.08,25.50,0,294.56,337.84,2.1,0.2,0.000,490587.3,490587.3,443,0,0,0,L,1122011218,0,120.88,122.01,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496677,798041.00
07/25/2016 21:30,2,0.105,ALERT,212.83,297.57,59.996,1469496604,"201051344000576","219011344069620",18.19,25.30,0,295.16,339.04,1.9,0.0,0.000,497917.6,497917.6,446,0,0,0,L,1122011218,0,121.33,122.23,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496679,798042.00
07/25/2016 21:30,2,0.062,ACTIVE_NO_POWER,211.70,296.06,60.007,1469496604,"274151322000087","219011344069620",17.02,28.50,0,293.96,332.13,1.1,0.0,0.000,717471.5,717471.5,450,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469496679,798043.00
07/25/2016 21:45,2,0.000,ALERT,212.83,296.36,59.996,1469497503,"201051344000645","219011344069620",0.00,25.00,0,294.86,298.47,0.0,0.0,0.000,497484.4,497484.4,447,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1469497505,798044.00
07/25/2016 21:45,2,0.000,ALERT,211.70,295.76,59.981,1469497503,"274151322000085","219011344069620",0.00,26.30,0,293.96,297.87,0.0,0.0,0.000,745355.6,745355.6,442,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1469497507,798045.00
07/25/2016 21:45,2,0.000,ALERT,213.06,296.66,60.002,1469497503,"201051344000633","219011344069620",0.00,24.80,0,293.06,298.17,0.0,0.0,0.000,488784.8,488784.8,443,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1469497509,798046.00
07/25/2016 21:45,2,0.000,ALERT,212.61,296.66,60.007,1469497503,"201051344000469","219011344069620",0.00,23.50,0,293.36,298.17,0.0,0.0,0.000,490877.6,490877.6,448,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1469497511,798047.00
07/25/2016 21:45,2,0.000,ALERT,212.38,296.96,60.002,1469497503,"201051344000646","219011344069620",0.00,24.30,0,293.06,298.17,0.0,0.0,0.000,492485.2,492485.2,445,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1469497512,798048.00
07/25/2016 21:45,2,0.000,ALERT,211.25,295.16,60.002,1469497503,"274151322000052","219011344069620",0.00,26.50,0,293.96,298.17,0.0,0.0,0.000,763205.1,763205.1,444,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1469497514,798049.00
07/25/2016 21:45,2,0.000,ALERT,212.61,297.26,60.002,1469497503,"201051344000585","219011344069620",0.00,24.30,0,293.96,298.77,0.0,0.0,0.000,501026.5,501026.5,446,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1469497516,798050.00
07/25/2016 21:45,2,0.000,ALERT,212.38,297.57,60.007,1469497503,"201051344001230","219011344069620",0.00,24.00,0,294.56,298.77,0.0,0.0,0.000,495881.7,495881.7,446,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469497518,798051.00
07/25/2016 21:45,2,0.000,ALERT,213.06,297.87,60.012,1469497503,"201051344000582","219011344069620",0.00,24.30,0,295.16,299.07,0.0,0.0,0.000,488827.2,488827.2,444,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1469497520,798052.00
07/25/2016 21:45,2,0.000,ALERT,212.16,296.96,60.002,1469497503,"201051344000955","219011344069620",0.00,24.50,0,294.56,298.17,0.0,0.0,0.000,502137.5,502137.5,445,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1469497522,798053.00
07/25/2016 21:45,2,0.000,ALERT,211.48,294.56,60.012,1469497503,"274151322000094","219011344069620",0.00,26.30,0,293.66,357.08,0.0,0.0,0.000,622986.1,622986.1,451,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1469497524,798054.00
07/25/2016 21:45,2,0.000,ALERT,212.38,297.26,59.991,1469497503,"201051344000579","219011344069620",0.00,25.00,0,296.06,299.37,0.0,0.0,0.000,504928.2,504928.2,446,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1469497526,798055.00
07/25/2016 21:45,2,0.000,ALERT,212.38,297.26,60.028,1469497503,"201051344000890","219011344069620",0.00,24.80,0,295.46,299.67,0.0,0.0,0.000,499364.2,499364.2,443,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1469497527,798056.00
07/25/2016 21:45,2,0.000,ALERT,212.83,297.26,59.996,1469497503,"201051344000438","219011344069620",0.00,24.30,0,294.86,298.77,0.0,0.0,0.000,501037.7,501037.7,446,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1469497529,798057.00
07/25/2016 21:45,2,0.000,ALERT,212.61,296.36,60.007,1469497503,"201051344000417","219011344069620",0.00,24.50,0,294.26,297.87,0.0,0.0,0.000,492785.6,492785.6,442,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1469497531,798058.00
07/25/2016 21:45,2,0.000,ALERT,211.25,295.46,59.991,1469497503,"274151322000083","219011344069620",0.00,26.30,0,294.26,298.17,0.0,0.0,0.000,756336.5,756336.5,446,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1469497533,798059.00
07/25/2016 21:45,2,0.000,ALERT,211.70,295.16,60.002,1469497503,"274151322000076","219011344069620",0.00,26.30,0,293.96,298.17,0.0,0.0,0.000,806398.9,806398.9,441,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1469497534,798060.00
07/25/2016 21:45,2,0.000,ALERT,212.38,297.57,60.002,1469497503,"201051344000868","219011344069620",0.00,24.30,0,295.46,299.37,0.0,0.0,0.000,489789.9,489789.9,447,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1469497536,798061.00
07/25/2016 21:45,2,0.000,ALERT,211.25,296.36,60.002,1469497503,"274151322000095","219011344069620",0.00,26.00,0,295.16,298.77,0.0,0.0,0.000,798194.8,798194.8,441,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1469497538,798062.00
07/25/2016 21:45,2,0.000,ALERT,212.38,296.96,60.007,1469497503,"201051344000988","219011344069620",0.00,24.80,0,293.06,298.47,0.0,0.0,0.000,486339.9,486339.9,449,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1469497540,798063.00
07/25/2016 21:45,2,0.000,ALERT,212.61,296.66,59.996,1469497503,"201051344001025","219011344069620",0.00,24.00,0,294.56,299.07,0.0,0.0,0.000,500202.3,500202.3,446,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1469497542,798064.00
07/25/2016 21:45,2,0.000,ALERT,212.38,296.96,60.028,1469497503,"201051344000458","219011344069620",0.00,25.00,0,295.46,299.67,0.0,0.0,0.000,497251.3,497251.3,447,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1469497543,798065.00
07/25/2016 21:45,2,0.000,ALERT,212.83,296.66,60.002,1469497503,"201051344000853","219011344069620",0.00,24.50,0,295.16,299.07,0.0,0.0,0.000,496354.2,496354.2,445,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469497545,798066.00
07/25/2016 21:45,2,0.000,ALERT,212.83,296.96,60.002,1469497503,"201051344000685","219011344069620",0.00,24.30,0,294.56,298.77,0.0,0.0,0.000,500331.8,500331.8,445,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1469497547,798067.00
07/25/2016 21:45,2,0.000,ALERT,212.61,296.36,60.002,1469497503,"201051344000917","219011344069620",0.00,24.80,0,293.36,298.17,0.0,0.0,0.000,497258.8,497258.8,445,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469497549,798068.00
07/25/2016 21:45,2,0.000,ALERT,212.83,297.26,60.002,1469497503,"201051344001145","219011344069620",0.00,24.00,0,295.16,299.37,0.0,0.0,0.000,502432.5,502432.5,446,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469497551,798069.00
07/25/2016 21:45,2,0.000,ALERT,212.61,296.36,59.991,1469497503,"201051344000651","219011344069620",0.00,23.80,0,294.26,298.17,0.0,0.0,0.000,495205.0,495205.0,444,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1469497552,798070.00
07/25/2016 21:45,2,0.000,ALERT,211.03,295.46,59.991,1469497503,"274151322000088","219011344069620",0.00,26.00,0,293.96,297.87,0.0,0.0,0.000,729343.2,729343.2,445,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1469497554,798071.00
07/25/2016 21:45,2,0.000,ALERT,211.93,294.86,59.996,1469497503,"274151322000068","219011344069620",0.00,26.50,0,293.66,358.28,0.0,0.0,0.000,623092.9,623092.9,448,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1469497556,798072.00
07/25/2016 21:45,2,0.000,ALERT,212.16,296.66,60.002,1469497503,"201051344001135","219011344069620",0.00,24.30,0,294.26,298.77,0.0,0.0,0.000,491260.2,491260.2,448,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1469497558,798073.00
07/25/2016 21:45,2,0.000,ALERT,212.16,297.57,60.002,1469497503,"201051344000594","219011344069620",0.00,25.30,0,294.86,299.07,0.0,0.0,0.000,501502.6,501502.6,444,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1469497560,798074.00
07/25/2016 21:45,2,0.000,ALERT,212.61,296.66,60.007,1469497503,"201051344001203","219011344069620",0.00,24.30,0,294.56,300.27,0.0,0.0,0.000,498971.8,498971.8,448,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1469497562,798075.00
07/25/2016 21:45,2,0.000,ALERT,211.25,296.36,60.007,1469497503,"274151322000054","219011344069620",0.00,26.30,0,294.26,298.47,0.0,0.0,0.000,744638.2,744638.2,445,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1469497563,798076.00
07/25/2016 21:45,2,0.000,ALERT,212.61,296.66,59.996,1469497503,"201051344000867","219011344069620",0.00,25.30,0,295.16,299.07,0.0,0.0,0.000,488861.2,488861.2,445,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1469497565,798077.00
07/25/2016 21:45,2,0.000,ALERT,212.38,296.96,59.965,1469497503,"201051344001093","219011344069620",0.00,24.50,0,294.56,298.47,0.0,0.0,0.000,496676.8,496676.8,448,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469497567,798078.00
07/25/2016 21:45,2,0.000,ALERT,212.38,296.96,60.002,1469497503,"201051344000900","219011344069620",0.00,24.30,0,295.16,298.77,0.0,0.0,0.000,505059.9,505059.9,448,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1469497569,798079.00
07/25/2016 21:45,2,0.000,ALERT,212.61,296.36,59.986,1469497503,"201051344000648","219011344069620",0.00,24.30,0,294.86,299.07,0.0,0.0,0.000,495254.9,495254.9,449,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1469497570,798080.00
07/25/2016 21:45,2,0.000,ALERT,212.38,297.57,60.012,1469497503,"201051344000569","219011344069620",0.00,24.80,0,295.76,299.67,0.0,0.0,0.000,505678.9,505678.9,445,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1469497572,798081.00
07/25/2016 21:45,2,0.000,ALERT,212.38,297.26,60.002,1469497503,"201051344000983","219011344069620",0.00,24.50,0,295.46,299.37,0.0,0.0,0.000,497599.9,497599.9,447,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1469497574,798082.00
07/25/2016 21:45,2,0.000,ALERT,212.38,296.36,59.996,1469497503,"201051344001158","219011344069620",0.00,24.30,0,294.56,298.17,0.0,0.0,0.000,490587.3,490587.3,445,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1469497576,798083.00
07/25/2016 21:45,2,0.000,ALERT,212.83,297.26,60.002,1469497503,"201051344000576","219011344069620",0.00,24.30,0,295.16,299.07,0.0,0.0,0.000,497917.6,497917.6,448,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1469497578,798084.00
07/25/2016 21:45,2,0.000,ALERT,211.48,295.76,59.996,1469497503,"274151322000087","219011344069620",0.00,27.50,0,293.36,297.57,0.0,0.0,0.000,717471.5,717471.5,451,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1469497579,798085.00
07/25/2016 22:00,2,0.000,ALERT,211.93,295.16,59.991,1469498403,"201051344000645","219011344069620",0.00,24.30,0,294.26,298.17,0.0,0.0,0.000,497484.4,497484.4,449,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469498405,798086.00
07/25/2016 22:00,2,0.000,ALERT,210.80,294.86,59.986,1469498403,"274151322000085","219011344069620",0.00,25.30,0,293.36,297.57,0.0,0.0,0.000,745355.6,745355.6,444,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498407,798087.00
07/25/2016 22:00,2,0.000,ALERT,211.93,294.86,59.981,1469498403,"201051344000633","219011344069620",0.00,23.80,0,292.46,297.87,0.0,0.0,0.000,488784.8,488784.8,445,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498409,798088.00
07/25/2016 22:00,2,0.000,ALERT,211.48,295.16,59.975,1469498403,"201051344000469","219011344069620",0.00,23.00,0,293.36,297.87,0.0,0.0,0.000,490877.6,490877.6,450,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498411,798089.00
07/25/2016 22:00,2,0.000,ALERT,211.25,294.86,60.023,1469498403,"201051344000646","219011344069620",0.00,23.50,0,293.66,298.17,0.0,0.0,0.000,492485.2,492485.2,447,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469498413,798090.00
07/25/2016 22:00,2,0.000,ALERT,210.80,294.86,59.975,1469498403,"274151322000052","219011344069620",0.00,25.50,0,292.76,297.57,0.0,0.0,0.000,763205.1,763205.1,446,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498414,798091.00
07/25/2016 22:00,2,0.000,ALERT,211.93,295.46,59.986,1469498403,"201051344000585","219011344069620",0.00,23.50,0,293.66,298.77,0.0,0.0,0.000,501026.5,501026.5,448,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498416,798092.00
07/25/2016 22:00,2,0.000,ALERT,211.48,295.76,59.970,1469498403,"201051344001230","219011344069620",0.00,23.30,0,294.56,299.07,0.0,0.0,0.000,495881.7,495881.7,448,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498418,798093.00
07/25/2016 22:00,2,0.000,ALERT,212.16,296.06,60.023,1469498403,"201051344000582","219011344069620",0.00,23.50,0,294.86,299.07,0.0,0.0,0.000,488827.2,488827.2,446,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498420,798094.00
07/25/2016 22:00,2,0.000,ALERT,211.25,295.16,59.975,1469498403,"201051344000955","219011344069620",0.00,23.80,0,294.26,298.47,0.0,0.0,0.000,502137.5,502137.5,447,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498422,798095.00
07/25/2016 22:00,2,0.000,ALERT,211.03,294.56,59.938,1469498403,"274151322000094","219011344069620",0.00,25.30,0,293.06,296.66,0.0,0.0,0.000,622986.1,622986.1,453,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469498423,798096.00
07/25/2016 22:00,2,0.000,ALERT,211.48,296.06,59.991,1469498403,"201051344000579","219011344069620",0.00,24.00,0,294.86,299.07,0.0,0.0,0.000,504928.2,504928.2,448,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498425,798097.00
07/25/2016 22:00,2,0.000,ALERT,211.48,295.76,59.975,1469498403,"201051344000890","219011344069620",0.00,24.00,0,294.86,299.67,0.0,0.0,0.000,499364.2,499364.2,445,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469498427,798098.00
07/25/2016 22:00,2,0.000,ALERT,211.70,295.46,59.975,1469498403,"201051344000438","219011344069620",0.00,23.50,0,294.56,299.07,0.0,0.0,0.000,501037.7,501037.7,448,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498429,798099.00
07/25/2016 22:00,2,0.000,ALERT,211.70,294.56,59.975,1469498403,"201051344000417","219011344069620",0.00,23.80,0,293.66,297.87,0.0,0.0,0.000,492785.6,492785.6,444,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469498430,798100.00
07/25/2016 22:00,2,0.000,ALERT,211.25,295.76,59.981,1469498403,"274151322000083","219011344069620",0.00,25.30,0,293.66,297.57,0.0,0.0,0.000,756336.5,756336.5,448,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469498432,798101.00
07/25/2016 22:00,2,0.000,ALERT,211.70,295.16,59.975,1469498403,"274151322000076","219011344069620",0.00,25.30,0,293.06,297.57,0.0,0.0,0.000,806398.9,806398.9,443,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498434,798102.00
07/25/2016 22:00,2,0.000,ALERT,211.48,296.36,59.991,1469498403,"201051344000868","219011344069620",0.00,23.50,0,294.86,299.07,0.0,0.0,0.000,489789.9,489789.9,449,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469498436,798103.00
07/25/2016 22:00,2,0.000,ALERT,211.03,296.36,59.970,1469498403,"274151322000095","219011344069620",0.00,25.00,0,294.56,297.87,0.0,0.0,0.000,798194.8,798194.8,443,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498438,798104.00
07/25/2016 22:00,2,0.000,ALERT,211.48,295.46,59.981,1469498403,"201051344000988","219011344069620",0.00,23.80,0,292.16,297.87,0.0,0.0,0.000,486339.9,486339.9,451,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469498440,798105.00
07/25/2016 22:00,2,0.000,ALERT,211.48,294.86,59.981,1469498403,"201051344001025","219011344069620",0.00,23.30,0,293.66,299.07,0.0,0.0,0.000,500202.3,500202.3,448,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498442,798106.00
07/25/2016 22:00,2,0.000,ALERT,211.48,295.76,59.981,1469498403,"201051344000458","219011344069620",0.00,24.30,0,294.56,299.07,0.0,0.0,0.000,497251.3,497251.3,449,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498443,798107.00
07/25/2016 22:00,2,0.000,ALERT,212.16,295.76,59.986,1469498403,"201051344000853","219011344069620",0.00,23.80,0,294.26,298.47,0.0,0.0,0.000,496354.2,496354.2,447,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498445,798108.00
07/25/2016 22:00,2,0.000,ALERT,211.93,295.46,59.986,1469498403,"201051344000685","219011344069620",0.00,23.50,0,294.26,298.47,0.0,0.0,0.000,500331.8,500331.8,447,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498447,798109.00
07/25/2016 22:00,2,0.000,ALERT,211.70,294.86,59.981,1469498403,"201051344000917","219011344069620",0.00,24.00,0,293.06,297.87,0.0,0.0,0.000,497258.8,497258.8,447,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498449,798110.00
07/25/2016 22:00,2,0.000,ALERT,211.93,295.76,59.970,1469498403,"201051344001145","219011344069620",0.00,23.30,0,294.86,299.07,0.0,0.0,0.000,502432.5,502432.5,448,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498451,798111.00
07/25/2016 22:00,2,0.000,ALERT,211.70,294.56,59.986,1469498403,"201051344000651","219011344069620",0.00,23.00,0,293.96,297.87,0.0,0.0,0.000,495205.0,495205.0,446,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498452,798112.00
07/25/2016 22:00,2,0.000,ALERT,210.80,295.16,59.975,1469498403,"274151322000088","219011344069620",0.00,25.30,0,293.36,297.26,0.0,0.0,0.000,729343.2,729343.2,447,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498454,798113.00
07/25/2016 22:00,2,0.000,ALERT,211.70,294.56,59.986,1469498403,"274151322000068","219011344069620",0.00,25.80,0,292.76,296.36,0.0,0.0,0.000,623092.9,623092.9,450,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498456,798114.00
07/25/2016 22:00,2,0.000,ALERT,211.25,295.16,59.986,1469498403,"201051344001135","219011344069620",0.00,23.50,0,294.26,298.77,0.0,0.0,0.000,491260.2,491260.2,450,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498458,798115.00
07/25/2016 22:00,2,0.000,ALERT,211.48,296.36,59.991,1469498403,"201051344000594","219011344069620",0.00,24.50,0,293.96,298.77,0.0,0.0,0.000,501502.6,501502.6,446,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498459,798116.00
07/25/2016 22:00,2,0.000,ALERT,211.70,295.16,59.965,1469498403,"201051344001203","219011344069620",0.00,23.50,0,293.96,299.97,0.0,0.0,0.000,498971.8,498971.8,450,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498461,798117.00
07/25/2016 22:00,2,0.000,ALERT,210.80,295.16,59.986,1469498403,"274151322000054","219011344069620",0.00,25.30,0,293.66,297.87,0.0,0.0,0.000,744638.2,744638.2,447,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498463,798118.00
07/25/2016 22:00,2,0.000,ALERT,211.93,295.76,60.012,1469498403,"201051344000867","219011344069620",0.00,24.30,0,294.26,298.77,0.0,0.0,0.000,488861.2,488861.2,447,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498465,798119.00
07/25/2016 22:00,2,0.000,ALERT,211.48,295.16,59.981,1469498403,"201051344001093","219011344069620",0.00,23.80,0,294.26,298.47,0.0,0.0,0.000,496676.8,496676.8,450,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498467,798120.00
07/25/2016 22:00,2,0.000,ALERT,211.70,295.76,59.991,1469498403,"201051344000900","219011344069620",0.00,23.50,0,293.96,298.17,0.0,0.0,0.000,505059.9,505059.9,450,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498469,798121.00
07/25/2016 22:00,2,0.000,ALERT,211.93,295.16,59.965,1469498403,"201051344000648","219011344069620",0.00,23.50,0,293.96,298.47,0.0,0.0,0.000,495254.9,495254.9,451,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498470,798122.00
07/25/2016 22:00,2,0.000,ALERT,211.70,296.06,59.996,1469498403,"201051344000569","219011344069620",0.00,24.00,0,294.86,299.37,0.0,0.0,0.000,505678.9,505678.9,447,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498472,798123.00
07/25/2016 22:00,2,0.000,ALERT,211.70,296.06,60.034,1469498403,"201051344000983","219011344069620",0.00,23.80,0,294.56,299.07,0.0,0.0,0.000,497599.9,497599.9,449,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498474,798124.00
07/25/2016 22:00,2,0.000,ALERT,211.48,295.46,59.996,1469498403,"201051344001158","219011344069620",0.00,23.50,0,293.66,297.87,0.0,0.0,0.000,490587.3,490587.3,447,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498476,798125.00
07/25/2016 22:00,2,0.000,ALERT,211.93,296.06,59.991,1469498403,"201051344000576","219011344069620",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,497917.6,497917.6,450,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498478,798126.00
07/25/2016 22:00,2,0.000,ALERT,211.03,294.26,59.986,1469498403,"274151322000087","219011344069620",0.00,26.50,0,293.06,296.96,0.0,0.0,0.000,717471.5,717471.5,453,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469498480,798127.00
07/25/2016 22:15,2,0.000,ALERT,211.93,295.16,59.996,1469499304,"201051344000645","219011344069620",0.00,23.50,0,293.06,296.96,0.0,0.0,0.000,497484.4,497484.4,451,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499306,798128.00
07/25/2016 22:15,2,0.000,ALERT,211.03,295.46,59.949,1469499304,"274151322000085","219011344069620",0.00,24.80,0,293.06,296.96,0.0,0.0,0.000,745355.6,745355.6,446,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499308,798129.00
07/25/2016 22:15,2,0.000,ALERT,212.16,295.16,59.959,1469499304,"201051344000633","219011344069620",0.00,23.00,0,291.55,296.66,0.0,0.0,0.000,488784.8,488784.8,447,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469499310,798130.00
07/25/2016 22:15,2,0.000,ALERT,211.48,295.16,59.944,1469499304,"201051344000469","219011344069620",0.00,22.50,0,292.16,296.66,0.0,0.0,0.000,490877.6,490877.6,452,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499312,798131.00
07/25/2016 22:15,2,0.000,ALERT,211.03,295.46,59.944,1469499304,"201051344000646","219011344069620",0.00,22.80,0,292.46,296.96,0.0,0.0,0.000,492485.2,492485.2,449,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499313,798132.00
07/25/2016 22:15,2,0.000,ALERT,211.03,295.16,59.954,1469499304,"274151322000052","219011344069620",0.00,24.80,0,292.76,297.26,0.0,0.0,0.000,763205.1,763205.1,448,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499315,798133.00
07/25/2016 22:15,2,0.000,ALERT,211.48,295.76,59.959,1469499304,"201051344000585","219011344069620",0.00,23.00,0,293.06,297.26,0.0,0.0,0.000,501026.5,501026.5,450,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499317,798134.00
07/25/2016 22:15,2,0.000,ALERT,211.48,296.36,59.959,1469499304,"201051344001230","219011344069620",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,495881.7,495881.7,450,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499319,798135.00
07/25/2016 22:15,2,0.000,ALERT,211.93,296.36,59.959,1469499304,"201051344000582","219011344069620",0.00,23.00,0,294.26,298.17,0.0,0.0,0.000,488827.2,488827.2,448,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499320,798136.00
07/25/2016 22:15,2,0.000,ALERT,211.25,295.76,60.002,1469499304,"201051344000955","219011344069620",0.00,23.30,0,293.36,297.26,0.0,0.0,0.000,502137.5,502137.5,449,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499322,798137.00
07/25/2016 22:15,2,0.000,ALERT,211.03,295.16,59.949,1469499304,"274151322000094","219011344069620",0.00,24.50,0,292.76,296.36,0.0,0.0,0.000,622986.1,622986.1,455,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499324,798138.00
07/25/2016 22:15,2,0.000,ALERT,211.70,296.06,59.965,1469499304,"201051344000579","219011344069620",0.00,23.30,0,293.96,297.87,0.0,0.0,0.000,504928.2,504928.2,450,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499326,798139.00
07/25/2016 22:15,2,0.000,ALERT,211.48,296.36,59.970,1469499304,"201051344000890","219011344069620",0.00,23.30,0,293.66,298.77,0.0,0.0,0.000,499364.2,499364.2,447,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499328,798140.00
07/25/2016 22:15,2,0.000,ALERT,211.48,295.76,59.965,1469499304,"201051344000438","219011344069620",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,501037.7,501037.7,450,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499330,798141.00
