ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 22:15,2,0.000,ALERT,211.70,295.16,59.970,1469499304,"201051344000417","219011344069620",0.00,23.30,0,292.76,296.66,0.0,0.0,0.000,492785.6,492785.6,446,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469499331,798142.00
07/25/2016 22:15,2,0.000,ALERT,211.25,295.76,59.954,1469499304,"274151322000083","219011344069620",0.00,24.50,0,293.66,297.26,0.0,0.0,0.000,756336.5,756336.5,450,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499333,798143.00
07/25/2016 22:15,2,0.000,ALERT,211.48,295.16,59.954,1469499304,"274151322000076","219011344069620",0.00,24.50,0,292.76,297.26,0.0,0.0,0.000,806398.9,806398.9,445,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499335,798144.00
07/25/2016 22:15,2,0.000,ALERT,211.48,295.76,59.944,1469499304,"201051344000868","219011344069620",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,489789.9,489789.9,451,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469499337,798145.00
07/25/2016 22:15,2,0.000,ALERT,211.25,296.66,59.959,1469499304,"274151322000095","219011344069620",0.00,24.30,0,294.26,297.57,0.0,0.0,0.000,798194.8,798194.8,445,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499339,798146.00
07/25/2016 22:15,2,0.000,ALERT,211.48,295.16,59.949,1469499304,"201051344000988","219011344069620",0.00,23.30,0,290.95,296.96,0.0,0.0,0.000,486339.9,486339.9,453,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499340,798147.00
07/25/2016 22:15,2,0.000,ALERT,211.70,295.46,59.970,1469499304,"201051344001025","219011344069620",0.00,22.50,0,292.76,297.87,0.0,0.0,0.000,500202.3,500202.3,450,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499342,798148.00
07/25/2016 22:15,2,0.000,ALERT,211.70,295.76,59.959,1469499304,"201051344000458","219011344069620",0.00,23.50,0,293.36,298.17,0.0,0.0,0.000,497251.3,497251.3,451,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499344,798149.00
07/25/2016 22:15,2,0.000,ALERT,212.16,295.46,59.975,1469499304,"201051344000853","219011344069620",0.00,23.00,0,293.36,297.57,0.0,0.0,0.000,496354.2,496354.2,449,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469499346,798150.00
07/25/2016 22:15,2,0.000,ALERT,211.93,296.06,59.965,1469499304,"201051344000685","219011344069620",0.00,23.00,0,293.06,297.57,0.0,0.0,0.000,500331.8,500331.8,449,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499348,798151.00
07/25/2016 22:15,2,0.000,ALERT,211.70,295.46,59.965,1469499304,"201051344000917","219011344069620",0.00,23.50,0,292.16,296.66,0.0,0.0,0.000,497258.8,497258.8,449,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499349,798152.00
07/25/2016 22:15,2,0.000,ALERT,211.93,296.36,59.959,1469499304,"201051344001145","219011344069620",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,502432.5,502432.5,450,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499351,798153.00
07/25/2016 22:15,2,0.000,ALERT,211.70,295.46,59.975,1469499304,"201051344000651","219011344069620",0.00,22.50,0,293.06,296.96,0.0,0.0,0.000,495205.0,495205.0,448,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499353,798154.00
07/25/2016 22:15,2,0.000,ALERT,210.80,295.76,59.991,1469499304,"274151322000088","219011344069620",0.00,24.50,0,292.76,296.96,0.0,0.0,0.000,729343.2,729343.2,449,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499355,798155.00
07/25/2016 22:15,2,0.000,ALERT,211.70,294.86,59.970,1469499304,"274151322000068","219011344069620",0.00,25.00,0,292.46,296.06,0.0,0.0,0.000,623092.9,623092.9,452,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499357,798156.00
07/25/2016 22:15,2,0.000,ALERT,211.48,296.06,59.965,1469499304,"201051344001135","219011344069620",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,491260.2,491260.2,452,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469499358,798157.00
07/25/2016 22:15,2,0.000,ALERT,211.48,296.36,59.965,1469499304,"201051344000594","219011344069620",0.00,23.80,0,293.06,297.87,0.0,0.0,0.000,501502.6,501502.6,448,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499360,798158.00
07/25/2016 22:15,2,0.000,ALERT,211.70,295.46,59.970,1469499304,"201051344001203","219011344069620",0.00,23.00,0,293.36,299.07,0.0,0.0,0.000,498971.8,498971.8,452,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469499362,798159.00
07/25/2016 22:15,2,0.000,ALERT,211.03,296.06,59.965,1469499304,"274151322000054","219011344069620",0.00,24.80,0,293.36,297.57,0.0,0.0,0.000,744638.2,744638.2,449,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499364,798160.00
07/25/2016 22:15,2,0.000,ALERT,211.93,295.76,59.965,1469499304,"201051344000867","219011344069620",0.00,23.50,0,293.06,297.87,0.0,0.0,0.000,488861.2,488861.2,449,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469499365,798161.00
07/25/2016 22:15,2,0.000,ALERT,211.48,295.76,59.970,1469499304,"201051344001093","219011344069620",0.00,23.30,0,293.66,297.26,0.0,0.0,0.000,496676.8,496676.8,452,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499367,798162.00
07/25/2016 22:15,2,0.000,ALERT,211.70,295.76,59.975,1469499304,"201051344000900","219011344069620",0.00,23.00,0,293.06,296.96,0.0,0.0,0.000,505059.9,505059.9,452,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469499369,798163.00
07/25/2016 22:15,2,0.000,ALERT,211.93,295.16,59.970,1469499304,"201051344000648","219011344069620",0.00,22.80,0,293.06,297.26,0.0,0.0,0.000,495254.9,495254.9,453,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469499371,798164.00
07/25/2016 22:15,2,0.000,ALERT,211.70,296.36,59.975,1469499304,"201051344000569","219011344069620",0.00,23.50,0,293.96,297.87,0.0,0.0,0.000,505678.9,505678.9,449,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499373,798165.00
07/25/2016 22:15,2,0.000,ALERT,211.70,296.36,59.970,1469499304,"201051344000983","219011344069620",0.00,23.30,0,293.66,297.87,0.0,0.0,0.000,497599.9,497599.9,451,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499374,798166.00
07/25/2016 22:15,2,0.000,ALERT,211.70,295.46,59.970,1469499304,"201051344001158","219011344069620",0.00,22.80,0,292.76,296.66,0.0,0.0,0.000,490587.3,490587.3,449,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499376,798167.00
07/25/2016 22:15,2,0.000,ALERT,212.16,296.36,59.981,1469499304,"201051344000576","219011344069620",0.00,23.00,0,293.36,297.26,0.0,0.0,0.000,497917.6,497917.6,452,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469499378,798168.00
07/25/2016 22:15,2,0.000,ALERT,211.48,294.86,59.970,1469499304,"274151322000087","219011344069620",0.00,25.50,0,292.76,296.66,0.0,0.0,0.000,717471.5,717471.5,455,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469499380,798169.00
07/25/2016 22:30,2,0.000,ALERT,212.83,297.26,59.975,1469500203,"201051344000645","219011344069620",0.00,23.00,0,293.36,298.47,0.0,0.0,0.000,497484.4,497484.4,453,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500205,798170.00
07/25/2016 22:30,2,0.000,ALERT,211.70,296.06,59.970,1469500203,"274151322000085","219011344069620",0.00,24.00,0,293.66,297.87,0.0,0.0,0.000,745355.6,745355.6,448,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469500207,798171.00
07/25/2016 22:30,2,0.000,ALERT,212.83,296.96,60.012,1469500203,"201051344000633","219011344069620",0.00,22.50,0,291.85,297.87,0.0,0.0,0.000,488784.8,488784.8,449,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500209,798172.00
07/25/2016 22:30,2,0.000,ALERT,212.38,296.96,59.970,1469500203,"201051344000469","219011344069620",0.00,22.00,0,292.46,297.87,0.0,0.0,0.000,490877.6,490877.6,454,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500211,798173.00
07/25/2016 22:30,2,0.000,ALERT,211.93,296.36,59.965,1469500203,"201051344000646","219011344069620",0.00,22.50,0,293.06,297.87,0.0,0.0,0.000,492485.2,492485.2,451,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500213,798174.00
07/25/2016 22:30,2,0.000,ALERT,211.48,296.66,59.975,1469500203,"274151322000052","219011344069620",0.00,24.00,0,292.76,298.17,0.0,0.0,0.000,763205.1,763205.1,450,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500214,798175.00
07/25/2016 22:30,2,0.000,ALERT,212.38,296.66,59.981,1469500203,"201051344000585","219011344069620",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,501026.5,501026.5,452,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500216,798176.00
07/25/2016 22:30,2,0.000,ALERT,212.16,296.96,59.970,1469500203,"201051344001230","219011344069620",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,495881.7,495881.7,452,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500218,798177.00
07/25/2016 22:30,2,0.000,ALERT,212.83,297.26,59.938,1469500203,"201051344000582","219011344069620",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,488827.2,488827.2,450,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500220,798178.00
07/25/2016 22:30,2,0.000,ALERT,211.70,296.36,59.965,1469500203,"201051344000955","219011344069620",0.00,22.80,0,293.96,297.87,0.0,0.0,0.000,502137.5,502137.5,451,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500222,798179.00
07/25/2016 22:30,2,0.000,ALERT,211.70,295.76,59.970,1469500203,"274151322000094","219011344069620",0.00,24.00,0,293.06,297.26,0.0,0.0,0.000,622986.1,622986.1,457,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469500224,798180.00
07/25/2016 22:30,2,0.000,ALERT,212.38,297.87,59.981,1469500203,"201051344000579","219011344069620",0.00,23.00,0,293.96,299.07,0.0,0.0,0.000,504928.2,504928.2,452,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500225,798181.00
07/25/2016 22:30,2,0.000,ALERT,212.16,296.66,59.975,1469500203,"201051344000890","219011344069620",0.00,22.80,0,294.26,299.07,0.0,0.0,0.000,499364.2,499364.2,449,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500227,798182.00
07/25/2016 22:30,2,0.000,ALERT,212.61,296.96,59.975,1469500203,"201051344000438","219011344069620",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,501037.7,501037.7,452,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469500229,798183.00
07/25/2016 22:30,2,0.000,ALERT,212.61,296.06,59.975,1469500203,"201051344000417","219011344069620",0.00,22.80,0,293.36,297.26,0.0,0.0,0.000,492785.6,492785.6,448,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500231,798184.00
07/25/2016 22:30,2,0.000,ALERT,211.48,297.26,59.986,1469500203,"274151322000083","219011344069620",0.00,23.80,0,293.66,298.17,0.0,0.0,0.000,756336.5,756336.5,452,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500233,798185.00
07/25/2016 22:30,2,0.000,ALERT,212.16,296.66,59.981,1469500203,"274151322000076","219011344069620",0.00,23.80,0,293.36,297.87,0.0,0.0,0.000,806398.9,806398.9,447,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500235,798186.00
07/25/2016 22:30,2,0.000,ALERT,212.16,297.57,59.986,1469500203,"201051344000868","219011344069620",0.00,22.80,0,294.26,299.07,0.0,0.0,0.000,489789.9,489789.9,453,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500236,798187.00
07/25/2016 22:30,2,0.000,ALERT,211.48,297.57,59.975,1469500203,"274151322000095","219011344069620",0.00,23.80,0,294.56,298.47,0.0,0.0,0.000,798194.8,798194.8,447,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500238,798188.00
07/25/2016 22:30,2,0.000,ALERT,212.16,297.26,59.986,1469500203,"201051344000988","219011344069620",0.00,22.80,0,291.25,298.17,0.0,0.0,0.000,486339.9,486339.9,455,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469500240,798189.00
07/25/2016 22:30,2,0.000,ALERT,212.16,296.06,59.996,1469500203,"201051344001025","219011344069620",0.00,22.00,0,293.66,298.77,0.0,0.0,0.000,500202.3,500202.3,452,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500242,798190.00
07/25/2016 22:30,2,0.000,ALERT,212.16,297.26,59.986,1469500203,"201051344000458","219011344069620",0.00,23.30,0,293.96,299.07,0.0,0.0,0.000,497251.3,497251.3,453,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469500244,798191.00
07/25/2016 22:30,2,0.000,ALERT,212.83,297.26,60.007,1469500203,"201051344000853","219011344069620",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,496354.2,496354.2,451,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469500246,798192.00
07/25/2016 22:30,2,0.000,ALERT,212.61,296.66,59.981,1469500203,"201051344000685","219011344069620",0.00,22.50,0,293.96,297.87,0.0,0.0,0.000,500331.8,500331.8,451,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500247,798193.00
07/25/2016 22:30,2,0.000,ALERT,212.38,296.06,59.981,1469500203,"201051344000917","219011344069620",0.00,23.00,0,292.76,297.57,0.0,0.0,0.000,497258.8,497258.8,451,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500249,798194.00
07/25/2016 22:30,2,0.000,ALERT,212.61,296.96,59.975,1469500203,"201051344001145","219011344069620",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,502432.5,502432.5,452,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500251,798195.00
07/25/2016 22:30,2,0.000,ALERT,212.38,295.76,59.970,1469500203,"201051344000651","219011344069620",0.00,22.00,0,293.66,297.57,0.0,0.0,0.000,495205.0,495205.0,450,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500253,798196.00
07/25/2016 22:30,2,0.000,ALERT,211.03,296.06,59.975,1469500203,"274151322000088","219011344069620",0.00,24.00,0,293.36,297.87,0.0,0.0,0.000,729343.2,729343.2,451,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500255,798197.00
07/25/2016 22:30,2,0.000,ALERT,212.16,295.76,59.975,1469500203,"274151322000068","219011344069620",0.00,24.50,0,292.76,296.96,0.0,0.0,0.000,623092.9,623092.9,454,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469500257,798198.00
07/25/2016 22:30,2,0.000,ALERT,211.93,296.66,59.975,1469500203,"201051344001135","219011344069620",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,491260.2,491260.2,454,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469500258,798199.00
07/25/2016 22:30,2,0.000,ALERT,212.16,298.17,59.981,1469500203,"201051344000594","219011344069620",0.00,23.00,0,293.66,299.07,0.0,0.0,0.000,501502.6,501502.6,450,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500260,798200.00
07/25/2016 22:30,2,0.000,ALERT,212.38,296.36,59.970,1469500203,"201051344001203","219011344069620",0.00,22.50,0,293.96,299.97,0.0,0.0,0.000,498971.8,498971.8,454,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500262,798201.00
07/25/2016 22:30,2,0.000,ALERT,211.48,297.26,59.981,1469500203,"274151322000054","219011344069620",0.00,24.30,0,293.66,298.17,0.0,0.0,0.000,744638.2,744638.2,451,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500264,798202.00
07/25/2016 22:30,2,0.000,ALERT,212.61,296.96,59.954,1469500203,"201051344000867","219011344069620",0.00,23.30,0,293.66,298.77,0.0,0.0,0.000,488861.2,488861.2,451,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469500266,798203.00
07/25/2016 22:30,2,0.000,ALERT,212.16,296.66,59.975,1469500203,"201051344001093","219011344069620",0.00,22.80,0,293.96,297.87,0.0,0.0,0.000,496676.8,496676.8,454,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469500267,798204.00
07/25/2016 22:30,2,0.000,ALERT,212.16,297.26,59.981,1469500203,"201051344000900","219011344069620",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,505059.9,505059.9,454,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500269,798205.00
07/25/2016 22:30,2,0.000,ALERT,212.61,296.66,59.954,1469500203,"201051344000648","219011344069620",0.00,22.30,0,293.66,298.77,0.0,0.0,0.000,495254.9,495254.9,455,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500271,798206.00
07/25/2016 22:30,2,0.000,ALERT,212.38,297.57,60.002,1469500203,"201051344000569","219011344069620",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,505678.9,505678.9,451,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500273,798207.00
07/25/2016 22:30,2,0.000,ALERT,212.38,297.57,59.986,1469500203,"201051344000983","219011344069620",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,497599.9,497599.9,453,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469500275,798208.00
07/25/2016 22:30,2,0.000,ALERT,212.16,296.66,59.981,1469500203,"201051344001158","219011344069620",0.00,22.30,0,293.06,297.87,0.0,0.0,0.000,490587.3,490587.3,451,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500277,798209.00
07/25/2016 22:30,2,0.000,ALERT,212.61,297.57,59.959,1469500203,"201051344000576","219011344069620",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,497917.6,497917.6,454,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469500278,798210.00
07/25/2016 22:30,2,0.000,ALERT,211.70,296.66,59.986,1469500203,"274151322000087","219011344069620",0.00,24.80,0,292.76,297.26,0.0,0.0,0.000,717471.5,717471.5,457,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469500280,798211.00
07/25/2016 22:45,2,0.000,ALERT,213.06,297.26,59.949,1469501104,"201051344000645","219011344069620",0.00,22.80,0,295.16,298.77,0.0,0.0,0.000,497484.4,497484.4,455,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469501106,798212.00
07/25/2016 22:45,2,0.000,ALERT,211.93,296.96,59.959,1469501104,"274151322000085","219011344069620",0.00,23.50,0,294.86,298.17,0.0,0.0,0.000,745355.6,745355.6,450,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501108,798213.00
07/25/2016 22:45,2,0.000,ALERT,213.29,297.26,59.965,1469501104,"201051344000633","219011344069620",0.00,22.00,0,293.36,298.47,0.0,0.0,0.000,488784.8,488784.8,451,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501109,798214.00
07/25/2016 22:45,2,0.000,ALERT,212.83,297.26,59.975,1469501104,"201051344000469","219011344069620",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,490877.6,490877.6,456,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501111,798215.00
07/25/2016 22:45,2,0.000,ALERT,212.61,297.87,59.991,1469501104,"201051344000646","219011344069620",0.00,22.30,0,293.66,298.77,0.0,0.0,0.000,492485.2,492485.2,453,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469501113,798216.00
07/25/2016 22:45,2,0.000,ALERT,211.70,297.57,59.954,1469501104,"274151322000052","219011344069620",0.00,23.50,0,294.56,298.47,0.0,0.0,0.000,763205.1,763205.1,452,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501115,798217.00
07/25/2016 22:45,2,0.000,ALERT,213.29,298.17,59.975,1469501104,"201051344000585","219011344069620",0.00,22.30,0,293.96,299.07,0.0,0.0,0.000,501026.5,501026.5,454,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469501117,798218.00
07/25/2016 22:45,2,0.000,ALERT,212.83,298.17,59.975,1469501104,"201051344001230","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,495881.7,495881.7,454,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501118,798219.00
07/25/2016 22:45,2,0.000,ALERT,213.51,298.77,59.965,1469501104,"201051344000582","219011344069620",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,488827.2,488827.2,452,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501120,798220.00
07/25/2016 22:45,2,0.000,ALERT,212.61,297.87,59.944,1469501104,"201051344000955","219011344069620",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,502137.5,502137.5,453,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501122,798221.00
07/25/2016 22:45,2,0.000,ALERT,211.70,296.06,59.949,1469501104,"274151322000094","219011344069620",0.00,23.50,0,294.26,297.57,0.0,0.0,0.000,622986.1,622986.1,459,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501124,798222.00
07/25/2016 22:45,2,0.000,ALERT,212.61,298.17,59.959,1469501104,"201051344000579","219011344069620",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,504928.2,504928.2,454,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501125,798223.00
07/25/2016 22:45,2,0.000,ALERT,212.83,298.47,59.938,1469501104,"201051344000890","219011344069620",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,499364.2,499364.2,451,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469501127,798224.00
07/25/2016 22:45,2,0.000,ALERT,213.29,298.17,59.959,1469501104,"201051344000438","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,501037.7,501037.7,454,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501129,798225.00
07/25/2016 22:45,2,0.000,ALERT,213.06,297.26,59.959,1469501104,"201051344000417","219011344069620",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,492785.6,492785.6,450,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469501131,798226.00
07/25/2016 22:45,2,0.000,ALERT,211.93,297.26,59.949,1469501104,"274151322000083","219011344069620",0.00,23.50,0,294.86,298.47,0.0,0.0,0.000,756336.5,756336.5,454,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501133,798227.00
07/25/2016 22:45,2,0.000,ALERT,212.38,296.96,59.954,1469501104,"274151322000076","219011344069620",0.00,23.50,0,294.26,298.47,0.0,0.0,0.000,806398.9,806398.9,449,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501135,798228.00
07/25/2016 22:45,2,0.000,ALERT,212.61,298.47,59.965,1469501104,"201051344000868","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,489789.9,489789.9,455,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501136,798229.00
07/25/2016 22:45,2,0.000,ALERT,211.70,297.87,59.954,1469501104,"274151322000095","219011344069620",0.00,23.30,0,295.76,298.77,0.0,0.0,0.000,798194.8,798194.8,449,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501138,798230.00
07/25/2016 22:45,2,0.000,ALERT,212.61,297.57,59.965,1469501104,"201051344000988","219011344069620",0.00,22.50,0,292.76,298.47,0.0,0.0,0.000,486339.9,486339.9,457,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469501140,798231.00
07/25/2016 22:45,2,0.000,ALERT,212.61,296.96,59.928,1469501104,"201051344001025","219011344069620",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,500202.3,500202.3,454,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501142,798232.00
07/25/2016 22:45,2,0.000,ALERT,212.61,297.87,59.975,1469501104,"201051344000458","219011344069620",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,497251.3,497251.3,455,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501144,798233.00
07/25/2016 22:45,2,0.000,ALERT,213.29,297.87,59.975,1469501104,"201051344000853","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,496354.2,496354.2,453,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501145,798234.00
07/25/2016 22:45,2,0.000,ALERT,213.29,297.87,59.959,1469501104,"201051344000685","219011344069620",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,500331.8,500331.8,453,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501147,798235.00
07/25/2016 22:45,2,0.000,ALERT,213.06,297.57,59.954,1469501104,"201051344000917","219011344069620",0.00,22.80,0,293.06,298.47,0.0,0.0,0.000,497258.8,497258.8,453,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469501149,798236.00
07/25/2016 22:45,2,0.000,ALERT,213.29,298.47,59.959,1469501104,"201051344001145","219011344069620",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,502432.5,502432.5,454,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501151,798237.00
07/25/2016 22:45,2,0.000,ALERT,213.29,297.57,59.922,1469501104,"201051344000651","219011344069620",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,495205.0,495205.0,452,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501153,798238.00
07/25/2016 22:45,2,0.000,ALERT,211.48,297.26,59.959,1469501104,"274151322000088","219011344069620",0.00,23.50,0,294.56,298.17,0.0,0.0,0.000,729343.2,729343.2,453,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469501154,798239.00
07/25/2016 22:45,2,0.000,ALERT,212.61,296.06,59.970,1469501104,"274151322000068","219011344069620",0.00,24.00,0,294.26,297.26,0.0,0.0,0.000,623092.9,623092.9,456,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501156,798240.00
07/25/2016 22:45,2,0.000,ALERT,212.83,297.87,59.959,1469501104,"201051344001135","219011344069620",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,491260.2,491260.2,456,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501158,798241.00
07/25/2016 22:45,2,0.000,ALERT,212.61,298.47,59.954,1469501104,"201051344000594","219011344069620",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,501502.6,501502.6,452,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501160,798242.00
07/25/2016 22:45,2,0.000,ALERT,213.29,297.87,59.959,1469501104,"201051344001203","219011344069620",0.00,22.30,0,294.86,300.87,0.0,0.0,0.000,498971.8,498971.8,456,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501162,798243.00
07/25/2016 22:45,2,0.000,ALERT,211.93,297.57,59.954,1469501104,"274151322000054","219011344069620",0.00,23.80,0,294.86,298.77,0.0,0.0,0.000,744638.2,744638.2,453,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501163,798244.00
07/25/2016 22:45,2,0.000,ALERT,213.06,297.57,59.938,1469501104,"201051344000867","219011344069620",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,488861.2,488861.2,453,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469501165,798245.00
07/25/2016 22:45,2,0.000,ALERT,213.06,297.87,59.954,1469501104,"201051344001093","219011344069620",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,496676.8,496676.8,456,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501167,798246.00
07/25/2016 22:45,2,0.000,ALERT,212.83,298.17,59.954,1469501104,"201051344000900","219011344069620",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,505059.9,505059.9,456,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501169,798247.00
07/25/2016 22:45,2,0.000,ALERT,213.06,297.26,59.954,1469501104,"201051344000648","219011344069620",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,495254.9,495254.9,457,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501171,798248.00
07/25/2016 22:45,2,0.000,ALERT,213.06,298.77,59.981,1469501104,"201051344000569","219011344069620",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,505678.9,505678.9,453,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501172,798249.00
07/25/2016 22:45,2,0.000,ALERT,212.83,298.17,59.954,1469501104,"201051344000983","219011344069620",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,497599.9,497599.9,455,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501174,798250.00
07/25/2016 22:45,2,0.000,ALERT,212.61,297.26,59.965,1469501104,"201051344001158","219011344069620",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,490587.3,490587.3,453,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501176,798251.00
07/25/2016 22:45,2,0.000,ALERT,213.06,297.87,59.981,1469501104,"201051344000576","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,497917.6,497917.6,456,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469501178,798252.00
07/25/2016 22:45,2,0.000,ALERT,212.16,296.06,59.954,1469501104,"274151322000087","219011344069620",0.00,24.30,0,294.26,297.87,0.0,0.0,0.000,717471.5,717471.5,459,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469501180,798253.00
07/25/2016 23:00,2,0.000,ALERT,213.51,298.17,59.965,1469502003,"201051344000645","219011344069620",0.00,22.50,0,295.16,300.57,0.0,0.0,0.000,497484.4,497484.4,457,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502005,798254.00
07/25/2016 23:00,2,0.000,ALERT,212.38,297.57,59.965,1469502003,"274151322000085","219011344069620",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,745355.6,745355.6,452,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502007,798255.00
07/25/2016 23:00,2,0.000,ALERT,213.74,298.17,59.975,1469502003,"201051344000633","219011344069620",0.00,21.80,0,293.66,299.97,0.0,0.0,0.000,488784.8,488784.8,453,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502009,798256.00
07/25/2016 23:00,2,0.000,ALERT,213.06,298.17,59.965,1469502003,"201051344000469","219011344069620",0.00,21.80,0,294.26,300.27,0.0,0.0,0.000,490877.6,490877.6,458,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502011,798257.00
07/25/2016 23:00,2,0.000,ALERT,212.61,297.57,59.975,1469502003,"201051344000646","219011344069620",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,492485.2,492485.2,455,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502012,798258.00
07/25/2016 23:00,2,0.000,ALERT,212.16,297.57,59.949,1469502003,"274151322000052","219011344069620",0.00,23.30,0,295.16,300.27,0.0,0.0,0.000,763205.1,763205.1,454,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502014,798259.00
07/25/2016 23:00,2,0.000,ALERT,213.06,298.17,59.949,1469502003,"201051344000585","219011344069620",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,501026.5,501026.5,456,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502016,798260.00
07/25/2016 23:00,2,0.000,ALERT,212.83,298.47,59.981,1469502003,"201051344001230","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,495881.7,495881.7,456,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502018,798261.00
07/25/2016 23:00,2,0.000,ALERT,213.29,298.47,59.970,1469502003,"201051344000582","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,488827.2,488827.2,454,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502019,798262.00
07/25/2016 23:00,2,0.000,ALERT,212.61,297.87,59.986,1469502003,"201051344000955","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,502137.5,502137.5,455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502021,798263.00
07/25/2016 23:00,2,0.000,ALERT,212.16,296.96,59.975,1469502003,"274151322000094","219011344069620",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,622986.1,622986.1,461,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502023,798264.00
07/25/2016 23:00,2,0.000,ALERT,212.83,298.77,59.986,1469502003,"201051344000579","219011344069620",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,504928.2,504928.2,456,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502025,798265.00
07/25/2016 23:00,2,0.000,ALERT,213.06,297.87,59.981,1469502003,"201051344000438","219011344069620",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,501037.7,501037.7,456,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502028,798266.00
07/25/2016 23:00,2,0.000,ALERT,213.06,297.26,59.986,1469502003,"201051344000417","219011344069620",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,492785.6,492785.6,452,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502030,798267.00
07/25/2016 23:00,2,0.000,ALERT,212.16,297.26,59.970,1469502003,"274151322000083","219011344069620",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,756336.5,756336.5,456,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502032,798268.00
07/25/2016 23:00,2,0.000,ALERT,212.83,297.57,59.981,1469502003,"274151322000076","219011344069620",0.00,23.00,0,295.16,299.97,0.0,0.0,0.000,806398.9,806398.9,451,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502034,798269.00
07/25/2016 23:00,2,0.000,ALERT,213.06,299.07,59.975,1469502003,"201051344000868","219011344069620",0.00,22.00,0,296.36,301.47,0.0,0.0,0.000,489789.9,489789.9,457,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502036,798270.00
07/25/2016 23:00,2,0.000,ALERT,211.93,298.47,59.975,1469502003,"274151322000095","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,798194.8,798194.8,451,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502038,798271.00
07/25/2016 23:00,2,0.000,ALERT,212.83,298.17,59.965,1469502003,"201051344000988","219011344069620",0.00,22.30,0,293.36,300.27,0.0,0.0,0.000,486339.9,486339.9,459,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502040,798272.00
07/25/2016 23:00,2,0.000,ALERT,212.83,296.96,59.986,1469502003,"201051344001025","219011344069620",0.00,21.50,0,294.86,300.87,0.0,0.0,0.000,500202.3,500202.3,456,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502041,798273.00
07/25/2016 23:00,2,0.000,ALERT,212.83,298.47,59.986,1469502003,"201051344000458","219011344069620",0.00,22.80,0,295.76,301.47,0.0,0.0,0.000,497251.3,497251.3,457,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502043,798274.00
07/25/2016 23:00,2,0.000,ALERT,213.74,298.47,59.991,1469502003,"201051344000853","219011344069620",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,496354.2,496354.2,455,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502045,798275.00
07/25/2016 23:00,2,0.000,ALERT,213.29,298.17,59.991,1469502003,"201051344000685","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,500331.8,500331.8,455,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502047,798276.00
07/25/2016 23:00,2,0.000,ALERT,212.83,297.26,59.959,1469502003,"201051344000917","219011344069620",0.00,22.50,0,294.56,299.67,0.0,0.0,0.000,497258.8,497258.8,455,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502048,798277.00
07/25/2016 23:00,2,0.000,ALERT,213.06,298.17,59.986,1469502003,"201051344001145","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,502432.5,502432.5,456,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502050,798278.00
07/25/2016 23:00,2,0.000,ALERT,213.06,297.26,59.981,1469502003,"201051344000651","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,495205.0,495205.0,454,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502052,798279.00
07/25/2016 23:00,2,0.000,ALERT,211.93,297.26,59.986,1469502003,"274151322000088","219011344069620",0.00,23.30,0,295.46,299.67,0.0,0.0,0.000,729343.2,729343.2,455,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502054,798280.00
07/25/2016 23:00,2,0.000,ALERT,212.83,296.96,59.981,1469502003,"274151322000068","219011344069620",0.00,23.50,0,295.16,299.07,0.0,0.0,0.000,623092.9,623092.9,458,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502056,798281.00
07/25/2016 23:00,2,0.000,ALERT,212.61,297.87,59.981,1469502003,"201051344001135","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,491260.2,491260.2,458,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502057,798282.00
07/25/2016 23:00,2,0.000,ALERT,212.83,298.77,59.996,1469502003,"201051344000594","219011344069620",0.00,22.30,0,295.76,301.17,0.0,0.0,0.000,501502.6,501502.6,454,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502059,798283.00
07/25/2016 23:00,2,0.000,ALERT,213.06,297.57,59.996,1469502003,"201051344001203","219011344069620",0.00,21.80,0,296.06,301.77,0.0,0.0,0.000,498971.8,498971.8,458,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502061,798284.00
07/25/2016 23:00,2,0.000,ALERT,211.93,297.26,59.959,1469502003,"274151322000054","219011344069620",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,744638.2,744638.2,455,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502063,798285.00
07/25/2016 23:00,2,0.000,ALERT,213.29,297.87,59.996,1469502003,"201051344000867","219011344069620",0.00,22.50,0,295.46,301.17,0.0,0.0,0.000,488861.2,488861.2,455,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502064,798286.00
07/25/2016 23:00,2,0.000,ALERT,213.06,298.17,59.996,1469502003,"201051344001093","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,496676.8,496676.8,458,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502066,798287.00
