ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2016 23:00,2,0.000,ALERT,212.83,298.17,59.996,1469502003,"201051344000900","219011344069620",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,505059.9,505059.9,458,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502068,798288.00
07/25/2016 23:00,2,0.000,ALERT,213.29,297.87,59.981,1469502003,"201051344000648","219011344069620",0.00,21.80,0,295.46,300.87,0.0,0.0,0.000,495254.9,495254.9,459,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502070,798289.00
07/25/2016 23:00,2,0.000,ALERT,213.06,298.77,60.002,1469502003,"201051344000569","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,505678.9,505678.9,455,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502072,798290.00
07/25/2016 23:00,2,0.000,ALERT,213.06,298.77,59.996,1469502003,"201051344000983","219011344069620",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,497599.9,497599.9,457,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502074,798291.00
07/25/2016 23:00,2,0.000,ALERT,212.83,297.87,60.002,1469502003,"201051344001158","219011344069620",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,490587.3,490587.3,455,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502075,798292.00
07/25/2016 23:00,2,0.000,ALERT,213.51,298.77,60.002,1469502003,"201051344000576","219011344069620",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,497917.6,497917.6,458,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502077,798293.00
07/25/2016 23:00,2,0.000,ALERT,212.16,296.96,59.996,1469502003,"274151322000087","219011344069620",0.00,23.80,0,295.16,299.67,0.0,0.0,0.000,717471.5,717471.5,461,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502079,798294.00
07/25/2016 23:00,2,0.000,ALERT,212.83,298.47,59.970,1469502003,"201051344000890","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,499364.2,499364.2,453,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502081,798295.00
07/25/2016 23:15,2,0.000,ALERT,213.29,297.87,59.986,1469502903,"201051344000645","219011344069620",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,497484.4,497484.4,459,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502905,798296.00
07/25/2016 23:15,2,0.000,ALERT,212.38,297.57,59.986,1469502903,"274151322000085","219011344069620",0.00,22.80,0,295.46,301.77,0.0,0.0,0.000,745355.6,745355.6,454,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502907,798297.00
07/25/2016 23:15,2,0.000,ALERT,213.29,297.57,59.975,1469502903,"201051344000633","219011344069620",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,488784.8,488784.8,455,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502908,798298.00
07/25/2016 23:15,2,0.000,ALERT,213.06,297.87,59.981,1469502903,"201051344000469","219011344069620",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,490877.6,490877.6,460,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502910,798299.00
07/25/2016 23:15,2,0.000,ALERT,212.38,297.87,59.981,1469502903,"201051344000646","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,492485.2,492485.2,457,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502912,798300.00
07/25/2016 23:15,2,0.000,ALERT,211.93,297.57,59.975,1469502903,"274151322000052","219011344069620",0.00,22.80,0,295.46,302.37,0.0,0.0,0.000,763205.1,763205.1,456,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502914,798301.00
07/25/2016 23:15,2,0.000,ALERT,212.83,297.87,60.023,1469502903,"201051344000585","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,501026.5,501026.5,458,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502916,798302.00
07/25/2016 23:15,2,0.000,ALERT,212.61,298.17,59.975,1469502903,"201051344001230","219011344069620",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,495881.7,495881.7,458,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502917,798303.00
07/25/2016 23:15,2,0.000,ALERT,213.06,298.47,59.975,1469502903,"201051344000582","219011344069620",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,488827.2,488827.2,456,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502919,798304.00
07/25/2016 23:15,2,0.000,ALERT,212.38,297.87,59.986,1469502903,"201051344000955","219011344069620",0.00,21.80,0,296.06,299.37,0.0,0.0,0.000,502137.5,502137.5,457,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502921,798305.00
07/25/2016 23:15,2,0.000,ALERT,212.38,296.66,59.981,1469502903,"274151322000094","219011344069620",0.00,22.80,0,295.16,301.47,0.0,0.0,0.000,622986.1,622986.1,463,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502923,798306.00
07/25/2016 23:15,2,0.000,ALERT,212.83,298.47,59.975,1469502903,"201051344000579","219011344069620",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,504928.2,504928.2,458,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502924,798307.00
07/25/2016 23:15,2,0.000,ALERT,212.61,298.47,59.975,1469502903,"201051344000890","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,499364.2,499364.2,455,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502926,798308.00
07/25/2016 23:15,2,0.000,ALERT,212.83,297.87,59.975,1469502903,"201051344000438","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,501037.7,501037.7,458,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502928,798309.00
07/25/2016 23:15,2,0.000,ALERT,212.83,297.26,59.981,1469502903,"201051344000417","219011344069620",0.00,21.80,0,295.76,298.77,0.0,0.0,0.000,492785.6,492785.6,454,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502930,798310.00
07/25/2016 23:15,2,0.000,ALERT,212.38,297.57,59.970,1469502903,"274151322000083","219011344069620",0.00,22.50,0,295.76,302.68,0.0,0.0,0.000,756336.5,756336.5,458,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502932,798311.00
07/25/2016 23:15,2,0.000,ALERT,212.83,297.26,59.986,1469502903,"274151322000076","219011344069620",0.00,22.80,0,295.16,301.77,0.0,0.0,0.000,806398.9,806398.9,453,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502933,798312.00
07/25/2016 23:15,2,0.000,ALERT,212.83,298.77,59.965,1469502903,"201051344000868","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,489789.9,489789.9,459,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502935,798313.00
07/25/2016 23:15,2,0.000,ALERT,212.38,298.17,60.007,1469502903,"274151322000095","219011344069620",0.00,22.30,0,296.66,302.98,0.0,0.0,0.000,798194.8,798194.8,453,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502937,798314.00
07/25/2016 23:15,2,0.000,ALERT,212.83,298.17,59.975,1469502903,"201051344000988","219011344069620",0.00,22.00,0,293.96,299.37,0.0,0.0,0.000,486339.9,486339.9,461,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502939,798315.00
07/25/2016 23:15,2,0.000,ALERT,212.61,297.57,59.970,1469502903,"201051344001025","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,500202.3,500202.3,458,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502941,798316.00
07/25/2016 23:15,2,0.000,ALERT,213.06,298.47,59.975,1469502903,"201051344000458","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,497251.3,497251.3,459,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502943,798317.00
07/25/2016 23:15,2,0.000,ALERT,213.51,298.17,60.012,1469502903,"201051344000853","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,496354.2,496354.2,457,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502945,798318.00
07/25/2016 23:15,2,0.000,ALERT,213.06,297.87,59.981,1469502903,"201051344000685","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,500331.8,500331.8,457,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502947,798319.00
07/25/2016 23:15,2,0.000,ALERT,212.83,297.57,59.981,1469502903,"201051344000917","219011344069620",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,497258.8,497258.8,457,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502949,798320.00
07/25/2016 23:15,2,0.000,ALERT,213.06,298.47,60.002,1469502903,"201051344001145","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,502432.5,502432.5,458,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502950,798321.00
07/25/2016 23:15,2,0.000,ALERT,212.83,297.26,59.970,1469502903,"201051344000651","219011344069620",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,495205.0,495205.0,456,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502952,798322.00
07/25/2016 23:15,2,0.000,ALERT,212.16,297.26,59.970,1469502903,"274151322000088","219011344069620",0.00,22.80,0,295.46,301.77,0.0,0.0,0.000,729343.2,729343.2,457,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502954,798323.00
07/25/2016 23:15,2,0.000,ALERT,212.83,296.96,59.975,1469502903,"274151322000068","219011344069620",0.00,23.30,0,294.86,301.17,0.0,0.0,0.000,623092.9,623092.9,460,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502956,798324.00
07/25/2016 23:15,2,0.000,ALERT,212.38,297.87,59.944,1469502903,"201051344001135","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,491260.2,491260.2,460,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502958,798325.00
07/25/2016 23:15,2,0.000,ALERT,212.83,298.77,59.975,1469502903,"201051344000594","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,501502.6,501502.6,456,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502959,798326.00
07/25/2016 23:15,2,0.000,ALERT,213.06,297.57,59.975,1469502903,"201051344001203","219011344069620",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,498971.8,498971.8,460,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502961,798327.00
07/25/2016 23:15,2,0.000,ALERT,212.38,297.87,59.949,1469502903,"274151322000054","219011344069620",0.00,23.00,0,295.46,302.37,0.0,0.0,0.000,744638.2,744638.2,457,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502963,798328.00
07/25/2016 23:15,2,0.000,ALERT,213.51,298.17,59.944,1469502903,"201051344000867","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,488861.2,488861.2,457,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502965,798329.00
07/25/2016 23:15,2,0.000,ALERT,212.83,298.17,59.970,1469502903,"201051344001093","219011344069620",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,496676.8,496676.8,460,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502966,798330.00
07/25/2016 23:15,2,0.000,ALERT,213.06,298.47,59.970,1469502903,"201051344000900","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,505059.9,505059.9,460,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502968,798331.00
07/25/2016 23:15,2,0.000,ALERT,213.51,298.17,59.965,1469502903,"201051344000648","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,495254.9,495254.9,461,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502970,798332.00
07/25/2016 23:15,2,0.000,ALERT,213.29,299.07,59.970,1469502903,"201051344000569","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,505678.9,505678.9,457,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502972,798333.00
07/25/2016 23:15,2,0.000,ALERT,213.29,298.77,59.975,1469502903,"201051344000983","219011344069620",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,497599.9,497599.9,459,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502974,798334.00
07/25/2016 23:15,2,0.000,ALERT,213.06,297.87,59.959,1469502903,"201051344001158","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,490587.3,490587.3,457,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502976,798335.00
07/25/2016 23:15,2,0.000,ALERT,213.51,298.77,59.965,1469502903,"201051344000576","219011344069620",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,497917.6,497917.6,460,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469502977,798336.00
07/25/2016 23:15,2,0.000,ALERT,212.16,296.66,59.959,1469502903,"274151322000087","219011344069620",0.00,23.50,0,295.16,301.77,0.0,0.0,0.000,717471.5,717471.5,463,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469502979,798337.00
07/25/2016 23:30,2,0.000,ALERT,213.74,298.47,59.954,1469503804,"201051344000645","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,497484.4,497484.4,461,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503807,798338.00
07/25/2016 23:30,2,0.000,ALERT,212.83,297.57,60.002,1469503804,"274151322000085","219011344069620",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,745355.6,745355.6,456,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503808,798339.00
07/25/2016 23:30,2,0.000,ALERT,213.96,298.47,59.986,1469503804,"201051344000633","219011344069620",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,488784.8,488784.8,457,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503810,798340.00
07/25/2016 23:30,2,0.000,ALERT,213.29,298.47,59.975,1469503804,"201051344000469","219011344069620",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,490877.6,490877.6,462,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503812,798341.00
07/25/2016 23:30,2,0.000,ALERT,213.06,298.77,59.986,1469503804,"201051344000646","219011344069620",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,492485.2,492485.2,459,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503814,798342.00
07/25/2016 23:30,2,0.000,ALERT,212.38,298.47,59.970,1469503804,"274151322000052","219011344069620",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,763205.1,763205.1,458,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469503816,798343.00
07/25/2016 23:30,2,0.000,ALERT,213.51,299.37,59.986,1469503804,"201051344000585","219011344069620",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,501026.5,501026.5,460,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503817,798344.00
07/25/2016 23:30,2,0.000,ALERT,213.29,299.37,59.981,1469503804,"201051344001230","219011344069620",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,495881.7,495881.7,460,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503819,798345.00
07/25/2016 23:30,2,0.000,ALERT,213.74,299.97,59.986,1469503804,"201051344000582","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,488827.2,488827.2,458,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503821,798346.00
07/25/2016 23:30,2,0.000,ALERT,212.83,298.77,59.970,1469503804,"201051344000955","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,502137.5,502137.5,459,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503823,798347.00
07/25/2016 23:30,2,0.000,ALERT,212.61,297.26,59.986,1469503804,"274151322000094","219011344069620",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,622986.1,622986.1,465,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469503824,798348.00
07/25/2016 23:30,2,0.000,ALERT,213.29,299.37,59.986,1469503804,"201051344000579","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,504928.2,504928.2,460,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503826,798349.00
07/25/2016 23:30,2,0.000,ALERT,213.29,299.67,59.981,1469503804,"201051344000890","219011344069620",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,499364.2,499364.2,457,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503828,798350.00
07/25/2016 23:30,2,0.000,ALERT,213.51,299.37,59.991,1469503804,"201051344000438","219011344069620",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,501037.7,501037.7,460,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469503830,798351.00
07/25/2016 23:30,2,0.000,ALERT,213.51,298.47,59.996,1469503804,"201051344000417","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,492785.6,492785.6,456,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469503832,798352.00
07/25/2016 23:30,2,0.000,ALERT,212.61,298.77,59.991,1469503804,"274151322000083","219011344069620",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,756336.5,756336.5,460,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503833,798353.00
07/25/2016 23:30,2,0.000,ALERT,213.29,297.57,59.986,1469503804,"274151322000076","219011344069620",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,806398.9,806398.9,455,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503835,798354.00
07/25/2016 23:30,2,0.000,ALERT,213.29,299.37,59.991,1469503804,"201051344000868","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,489789.9,489789.9,461,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503837,798355.00
07/25/2016 23:30,2,0.000,ALERT,212.61,299.07,60.034,1469503804,"274151322000095","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,798194.8,798194.8,455,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503839,798356.00
07/25/2016 23:30,2,0.000,ALERT,213.29,298.77,59.991,1469503804,"201051344000988","219011344069620",0.00,22.00,0,293.96,299.67,0.0,0.0,0.000,486339.9,486339.9,463,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503841,798357.00
07/25/2016 23:30,2,0.000,ALERT,213.29,298.47,59.991,1469503804,"201051344001025","219011344069620",0.00,21.30,0,295.46,300.87,0.0,0.0,0.000,500202.3,500202.3,460,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503842,798358.00
07/25/2016 23:30,2,0.000,ALERT,213.29,299.07,60.023,1469503804,"201051344000458","219011344069620",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,497251.3,497251.3,461,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503844,798359.00
07/25/2016 23:30,2,0.000,ALERT,213.96,298.77,59.991,1469503804,"201051344000853","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,496354.2,496354.2,459,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469503846,798360.00
07/25/2016 23:30,2,0.000,ALERT,213.51,299.07,59.986,1469503804,"201051344000685","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,500331.8,500331.8,459,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503848,798361.00
07/25/2016 23:30,2,0.000,ALERT,213.51,298.47,59.991,1469503804,"201051344000917","219011344069620",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,497258.8,497258.8,459,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503850,798362.00
07/25/2016 23:30,2,0.000,ALERT,213.74,299.67,59.986,1469503804,"201051344001145","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,502432.5,502432.5,460,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503852,798363.00
07/25/2016 23:30,2,0.000,ALERT,213.74,298.17,59.981,1469503804,"201051344000651","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,495205.0,495205.0,458,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469503854,798364.00
07/25/2016 23:30,2,0.000,ALERT,212.38,298.47,59.996,1469503804,"274151322000088","219011344069620",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,729343.2,729343.2,459,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503856,798365.00
07/25/2016 23:30,2,0.000,ALERT,213.29,299.07,59.965,1469503804,"201051344001135","219011344069620",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,491260.2,491260.2,462,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469503859,798366.00
07/25/2016 23:30,2,0.000,ALERT,213.29,299.97,59.996,1469503804,"201051344000594","219011344069620",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,501502.6,501502.6,458,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503861,798367.00
07/25/2016 23:30,2,0.000,ALERT,213.74,298.77,59.996,1469503804,"201051344001203","219011344069620",0.00,21.50,0,295.76,302.07,0.0,0.0,0.000,498971.8,498971.8,462,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503862,798368.00
07/25/2016 23:30,2,0.000,ALERT,212.83,298.77,59.996,1469503804,"274151322000054","219011344069620",0.00,22.80,0,294.86,300.27,0.0,0.0,0.000,744638.2,744638.2,459,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469503864,798369.00
07/25/2016 23:30,2,0.000,ALERT,213.74,299.07,60.002,1469503804,"201051344000867","219011344069620",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,488861.2,488861.2,459,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503866,798370.00
07/25/2016 23:30,2,0.000,ALERT,213.51,299.37,59.991,1469503804,"201051344001093","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,496676.8,496676.8,462,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469503868,798371.00
07/25/2016 23:30,2,0.000,ALERT,213.51,299.37,59.996,1469503804,"201051344000900","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,505059.9,505059.9,462,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503870,798372.00
07/25/2016 23:30,2,0.000,ALERT,213.74,298.77,59.996,1469503804,"201051344000648","219011344069620",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,495254.9,495254.9,463,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503872,798373.00
07/25/2016 23:30,2,0.000,ALERT,213.51,299.67,60.002,1469503804,"201051344000569","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,505678.9,505678.9,459,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503873,798374.00
07/25/2016 23:30,2,0.000,ALERT,213.51,299.37,59.996,1469503804,"201051344000983","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,497599.9,497599.9,461,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503875,798375.00
07/25/2016 23:30,2,0.000,ALERT,213.51,299.07,59.996,1469503804,"201051344001158","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,490587.3,490587.3,459,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503877,798376.00
07/25/2016 23:30,2,0.000,ALERT,213.96,299.67,59.996,1469503804,"201051344000576","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,497917.6,497917.6,462,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503879,798377.00
07/25/2016 23:30,2,0.000,ALERT,213.06,297.87,59.991,1469503804,"274151322000087","219011344069620",0.00,23.30,0,294.56,299.37,0.0,0.0,0.000,717471.5,717471.5,465,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503881,798378.00
07/25/2016 23:30,2,0.000,ALERT,213.29,298.17,59.991,1469503804,"274151322000068","219011344069620",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,623092.9,623092.9,462,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469503882,798379.00
07/25/2016 23:45,2,0.000,ALERT,213.74,299.07,59.986,1469504704,"201051344000645","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,497484.4,497484.4,463,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469504706,798380.00
07/25/2016 23:45,2,0.000,ALERT,212.61,298.17,60.002,1469504704,"274151322000085","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,745355.6,745355.6,458,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469504707,798381.00
07/25/2016 23:45,2,0.000,ALERT,213.96,298.77,59.991,1469504704,"201051344000633","219011344069620",0.00,21.30,0,295.16,300.57,0.0,0.0,0.000,488784.8,488784.8,459,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504709,798382.00
07/25/2016 23:45,2,0.000,ALERT,213.29,299.07,60.023,1469504704,"201051344000469","219011344069620",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,490877.6,490877.6,464,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504711,798383.00
07/25/2016 23:45,2,0.000,ALERT,213.06,298.77,60.002,1469504704,"201051344000646","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,492485.2,492485.2,461,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469504713,798384.00
07/25/2016 23:45,2,0.000,ALERT,212.38,298.77,59.991,1469504704,"274151322000052","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,763205.1,763205.1,460,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504715,798385.00
07/25/2016 23:45,2,0.000,ALERT,213.51,299.07,60.034,1469504704,"201051344000585","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,501026.5,501026.5,462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504716,798386.00
07/25/2016 23:45,2,0.000,ALERT,213.29,299.07,59.996,1469504704,"201051344001230","219011344069620",0.00,21.30,0,297.57,300.87,0.0,0.0,0.000,495881.7,495881.7,462,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504718,798387.00
07/25/2016 23:45,2,0.000,ALERT,213.74,299.67,60.007,1469504704,"201051344000582","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,488827.2,488827.2,460,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469504720,798388.00
07/25/2016 23:45,2,0.000,ALERT,212.83,298.17,59.991,1469504704,"201051344000955","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,502137.5,502137.5,461,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504722,798389.00
07/25/2016 23:45,2,0.000,ALERT,212.61,297.57,60.018,1469504704,"274151322000094","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,622986.1,622986.1,467,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469504723,798390.00
07/25/2016 23:45,2,0.000,ALERT,213.29,299.67,59.991,1469504704,"201051344000579","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,504928.2,504928.2,462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469504725,798391.00
07/25/2016 23:45,2,0.000,ALERT,213.06,299.07,59.970,1469504704,"201051344000890","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,499364.2,499364.2,459,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469504727,798392.00
07/25/2016 23:45,2,0.000,ALERT,213.29,298.47,60.039,1469504704,"201051344000438","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,501037.7,501037.7,462,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504729,798393.00
07/25/2016 23:45,2,0.000,ALERT,213.06,297.57,59.991,1469504704,"201051344000417","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,492785.6,492785.6,458,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504731,798394.00
07/25/2016 23:45,2,0.000,ALERT,212.38,298.77,59.991,1469504704,"274151322000083","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,756336.5,756336.5,462,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504733,798395.00
07/25/2016 23:45,2,0.000,ALERT,213.29,298.17,59.981,1469504704,"274151322000076","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,806398.9,806398.9,457,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504735,798396.00
07/25/2016 23:45,2,0.000,ALERT,213.06,299.37,59.986,1469504704,"201051344000868","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,489789.9,489789.9,463,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504736,798397.00
07/25/2016 23:45,2,0.000,ALERT,212.61,299.07,59.991,1469504704,"274151322000095","219011344069620",0.00,22.00,0,297.87,301.17,0.0,0.0,0.000,798194.8,798194.8,457,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504738,798398.00
07/25/2016 23:45,2,0.000,ALERT,213.06,299.07,59.981,1469504704,"201051344000988","219011344069620",0.00,21.80,0,294.26,300.87,0.0,0.0,0.000,486339.9,486339.9,465,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504740,798399.00
07/25/2016 23:45,2,0.000,ALERT,213.06,297.87,60.023,1469504704,"201051344001025","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,500202.3,500202.3,462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504742,798400.00
07/25/2016 23:45,2,0.000,ALERT,213.51,299.37,59.986,1469504704,"201051344000458","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,497251.3,497251.3,463,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504744,798401.00
07/25/2016 23:45,2,0.000,ALERT,213.96,299.37,59.986,1469504704,"201051344000853","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,496354.2,496354.2,461,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469504745,798402.00
07/25/2016 23:45,2,0.000,ALERT,213.74,299.07,59.986,1469504704,"201051344000685","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,500331.8,500331.8,461,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504747,798403.00
07/25/2016 23:45,2,0.000,ALERT,213.51,298.47,59.981,1469504704,"201051344000917","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,497258.8,497258.8,461,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504749,798404.00
07/25/2016 23:45,2,0.000,ALERT,213.74,299.37,59.981,1469504704,"201051344001145","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,502432.5,502432.5,462,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504751,798405.00
07/25/2016 23:45,2,0.000,ALERT,213.74,298.17,59.991,1469504704,"201051344000651","219011344069620",0.00,21.00,0,296.96,300.27,0.0,0.0,0.000,495205.0,495205.0,460,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504752,798406.00
07/25/2016 23:45,2,0.000,ALERT,212.38,298.77,59.991,1469504704,"274151322000088","219011344069620",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,729343.2,729343.2,461,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469504754,798407.00
07/25/2016 23:45,2,0.000,ALERT,213.51,297.57,59.991,1469504704,"274151322000068","219011344069620",0.00,22.80,0,296.36,299.37,0.0,0.0,0.000,623092.9,623092.9,464,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504756,798408.00
07/25/2016 23:45,2,0.000,ALERT,213.06,298.77,59.996,1469504704,"201051344001135","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,491260.2,491260.2,464,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504758,798409.00
07/25/2016 23:45,2,0.000,ALERT,213.29,300.27,59.991,1469504704,"201051344000594","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,501502.6,501502.6,460,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504760,798410.00
07/25/2016 23:45,2,0.000,ALERT,213.51,298.47,59.996,1469504704,"201051344001203","219011344069620",0.00,21.50,0,297.26,302.37,0.0,0.0,0.000,498971.8,498971.8,464,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469504762,798411.00
07/25/2016 23:45,2,0.000,ALERT,212.83,298.77,59.986,1469504704,"274151322000054","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,744638.2,744638.2,461,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504763,798412.00
07/25/2016 23:45,2,0.000,ALERT,213.96,299.37,59.996,1469504704,"201051344000867","219011344069620",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,488861.2,488861.2,461,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504765,798413.00
07/25/2016 23:45,2,0.000,ALERT,213.51,298.77,59.996,1469504704,"201051344001093","219011344069620",0.00,21.80,0,297.57,300.57,0.0,0.0,0.000,496676.8,496676.8,464,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504767,798414.00
07/25/2016 23:45,2,0.000,ALERT,213.51,299.37,59.991,1469504704,"201051344000900","219011344069620",0.00,21.80,0,297.26,300.87,0.0,0.0,0.000,505059.9,505059.9,464,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504769,798415.00
07/25/2016 23:45,2,0.000,ALERT,213.74,298.77,59.949,1469504704,"201051344000648","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,495254.9,495254.9,465,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504771,798416.00
07/25/2016 23:45,2,0.000,ALERT,213.51,299.97,59.996,1469504704,"201051344000569","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,505678.9,505678.9,461,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504773,798417.00
07/25/2016 23:45,2,0.000,ALERT,213.51,299.67,59.986,1469504704,"201051344000983","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,497599.9,497599.9,463,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504774,798418.00
07/25/2016 23:45,2,0.000,ALERT,213.51,299.07,59.991,1469504704,"201051344001158","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,490587.3,490587.3,461,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469504776,798419.00
07/25/2016 23:45,2,0.000,ALERT,213.74,299.67,59.970,1469504704,"201051344000576","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,497917.6,497917.6,464,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469504778,798420.00
07/25/2016 23:45,2,0.000,ALERT,212.83,297.87,60.028,1469504704,"274151322000087","219011344069620",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,717471.5,717471.5,467,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469504780,798421.00
